Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,180.627517831,3.53595401189,58.6777999874,0.0,43.513341876,52.539744,17.6689786476,12.8147186476,4.83426,0.02
 01/01  02:00:00,205.347661294,5.28928075486,81.3723035782,0.0,43.513341876,52.539744,44.3010505688,39.4467905688,4.83426,0.02
 01/01  03:00:00,185.97735554,4.23142460388,63.3320775852,0.0,43.513341876,52.539744,47.7190607873,42.8648007873,4.83426,0.02
 01/01  04:00:00,202.698639087,6.96325278428,77.0647777036,0.0,43.513341876,52.539744,74.3327620918,69.4785020918,4.83426,0.02
 01/01  05:00:00,188.540288888,8.91854628627,60.7800870064,0.0,43.513341876,52.539744,75.9110570568,71.0567970568,4.83426,0.02
 01/01  06:00:00,210.452622825,16.7524487963,74.6253398603,0.0,43.513341876,52.539744,111.974855073,98.5278400656,4.83426,8.61275500739
 01/01  07:00:00,190.464826724,12.0594390687,59.5545401957,0.0,43.513341876,52.539744,98.0202108347,93.1659508347,4.83426,0.02
 01/01  08:00:00,198.091373053,13.914627161,74.1685984398,0.0,43.513341876,52.539744,104.238629223,99.3843692226,4.83426,0.02
 01/01  09:00:00,170.617194382,9.25334069215,60.5621689503,0.0,43.513341876,52.539744,86.7299553073,81.8756953073,4.83426,0.02
 01/01  10:00:00,188.804053858,9.47421082841,78.1457559035,0.0,43.513341876,52.539744,96.2378066404,82.7849360858,4.83426,8.6186105546
 01/01  11:00:00,171.751752238,4.23142460388,66.5593548916,0.0,43.513341876,52.539744,56.1659827367,51.3117227367,4.83426,0.02
 01/01  12:00:00,194.093985454,5.28928075486,86.6730440175,0.0,43.513341876,52.539744,55.328326271,50.474066271,4.83426,0.02
 01/01  13:00:00,170.697794748,3.86903904491,65.9485544912,0.0,43.513341876,52.539744,41.8692410025,28.4146538804,4.83426,8.62032712211
 01/01  14:00:00,119.826835342,1.08715667693,18.4858147208,0.0,43.513341876,52.539744,11.5818400701,6.72758007008,4.83426,0.02
 01/01  15:00:00,120.17111525,1.08715667693,18.770888905,0.0,43.513341876,52.539744,9.24483968157,4.39057968157,4.83426,0.02
 01/01  16:00:00,100.039988038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  17:00:00,102.847904788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  18:00:00,117.767910359,0.0,0.0,0.0,43.513341876,52.539744,13.4469285742,0.0,4.83426,8.61266857423
 01/01  19:00:00,117.753759128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  20:00:00,118.166983694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  21:00:00,118.122546347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  22:00:00,139.136258027,1.08715667693,19.8546869516,0.0,43.513341876,52.539744,6.3267270432,1.4724670432,4.83426,0.02
 01/01  23:00:00,131.599445444,0.724771117956,13.0849493896,0.0,43.513341876,52.539744,14.4997825607,1.05289838696,4.83426,8.61262417377
 01/01  24:00:00,125.123579363,0.362385558978,6.18407462577,0.0,43.513341876,52.539744,5.41956929555,0.565309295553,4.83426,0.02
 01/02  01:00:00,137.898976659,1.08715667693,18.9244267629,0.0,43.513341876,52.539744,6.53235820563,1.67809820563,4.83426,0.02
 01/02  02:00:00,156.323551378,2.14752415103,36.0158644964,0.0,43.513341876,52.539744,9.36918155504,4.51492155504,4.83426,0.02
 01/02  03:00:00,183.018212741,3.51558322021,60.9920889844,0.0,43.513341876,52.539744,22.6587601171,9.20432859565,4.83426,8.62017152141
 01/02  04:00:00,201.197134584,3.76577871788,78.581403405,0.0,43.513341876,52.539744,16.9480737679,12.0938137679,4.83426,0.02
 01/02  05:00:00,196.500889007,3.76577871788,73.3911584097,0.0,43.513341876,52.539744,18.0474041522,13.1931441522,4.83426,0.02
 01/02  06:00:00,195.753129149,4.0015998979,72.4132736465,0.0,43.513341876,52.539744,29.0359202658,15.5814669909,4.83426,8.62019327489
 01/02  07:00:00,193.620948302,73.5324634955,0.00450463018275,0.0,43.513341876,53.238744,1594.50562588,1589.65136588,4.83426,0.02
 01/02  08:00:00,361.511993082,73.5324634955,0.0,0.0,220.879908,53.238744,984.521923322,953.304233142,4.83426,26.3834301798
 01/02  09:00:00,444.661454801,73.5324634955,0.00470238698284,0.0,220.879908,145.652643033,598.863528396,536.024650657,36.25695,26.5819277389
 01/02  10:00:00,444.683139054,73.5324634955,0.00431885388438,0.0,220.879908,145.652643033,451.155978772,365.910090702,36.25695,48.9889380706
 01/02  11:00:00,516.64634963,73.5324634955,64.0718955762,0.0,220.879908,151.653867033,334.876074573,236.862916688,48.3426,49.6705578853
 01/02  12:00:00,553.445924174,73.8530266599,98.5668062623,0.0,220.879908,151.653867033,162.870863164,69.4632370745,48.3426,45.0650260896
 01/02  13:00:00,630.90061523,74.8965181535,175.244617141,0.0,220.879908,151.653867033,109.657109321,7.05563379619,48.3426,54.2588755248
 01/02  14:00:00,643.363318719,75.4474948747,193.034773849,0.0,220.879908,145.652643033,88.1262083103,9.59062003235,24.1713,54.3642882779
 01/02  15:00:00,672.559183673,75.9860191887,221.485800691,0.0,220.879908,145.652643033,80.183663321,2.21416152516,24.1713,53.7982017959
 01/02  16:00:00,695.248998968,76.0356732464,251.813539875,0.0,220.879908,137.835547516,54.3021922371,4.54583935254,4.83426,44.9220928846
 01/02  17:00:00,623.906680174,73.9949883051,185.055786036,0.0,220.879908,133.019064,53.1746545073,12.7015040132,4.83426,35.6388904941
 01/02  18:00:00,488.236201229,73.540364115,115.249209304,0.0,220.879908,53.238744,96.4950124442,47.1238464007,4.83426,44.5369060435
 01/02  19:00:00,464.514658235,73.5324634955,91.7211413396,0.0,220.879908,53.238744,106.20220522,65.5903264276,4.83426,35.7776187923
 01/02  20:00:00,462.384340898,73.5324634955,89.1551923425,0.0,220.879908,53.238744,90.4378921084,68.2305773989,4.83426,17.3730547095
 01/02  21:00:00,450.396513032,73.5324634955,77.3641971834,0.0,220.879908,53.238744,102.442348816,88.9237751153,4.83426,8.6843137004
 01/02  22:00:00,118.16334173,0.0,0.0,0.0,43.513341876,52.539744,13.5186525757,0.0,4.83426,8.68439257568
 01/02  23:00:00,117.891891704,0.0,0.0,0.0,43.513341876,52.539744,13.4812390362,0.0,4.83426,8.64697903625
 01/02  24:00:00,118.798682075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  01:00:00,117.870306438,0.0,0.0,0.0,43.513341876,52.539744,13.4545595609,0.0,4.83426,8.62029956092
 01/03  02:00:00,117.850990025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  03:00:00,117.828897988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  04:00:00,117.811942114,0.0,0.0,0.0,43.513341876,52.539744,13.4545942979,0.0,4.83426,8.62033429791
 01/03  05:00:00,119.975934844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  06:00:00,119.642582018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  07:00:00,193.197332128,73.5324634955,0.0,0.0,43.513341876,53.238744,557.797687419,552.943427419,4.83426,0.02
 01/03  08:00:00,361.15691531,73.5324634955,0.0,0.0,220.879908,53.238744,468.877073596,437.656302484,4.83426,26.3865111121
 01/03  09:00:00,444.641883651,73.5324634955,0.0030274693664,0.0,220.879908,145.652643033,371.929948586,300.230268493,36.25695,35.4427300932
 01/03  10:00:00,476.201985236,73.5947792974,29.5091464248,0.0,220.879908,145.652643033,330.324832511,249.250063738,36.25695,44.8178187735
 01/03  11:00:00,520.478950961,73.8299911408,65.7773876267,0.0,220.879908,151.653867033,214.295832823,121.075849784,48.3426,44.8773830387
 01/03  12:00:00,604.718041303,74.3977303081,147.915328729,0.0,220.879908,151.653867033,116.362065456,13.9383001683,48.3426,54.0811652879
 01/03  13:00:00,658.535889664,74.8140475725,201.836415981,0.0,220.879908,151.653867033,102.589094267,0.0,48.3426,54.2464942669
 01/03  14:00:00,752.082365676,76.6503669279,298.973125235,0.0,220.879908,145.652643033,78.5306878854,0.00632457012676,24.1713,54.3530633152
 01/03  15:00:00,868.655091887,78.6868229761,413.216618127,0.0,220.879908,145.652643033,69.0126798593,0.0,24.1713,44.8413798593
 01/03  16:00:00,893.701130903,79.1971353807,445.6222132,0.0,220.879908,137.835547516,49.7572653807,0.00380847072101,4.83426,44.91919691
 01/03  17:00:00,790.033971693,75.3464886836,351.343372836,0.0,220.879908,133.019064,49.3894732957,0.0124412182685,4.83426,44.5427720774
 01/03  18:00:00,656.366639092,73.8505547158,281.249355487,0.0,220.879908,53.238744,40.4754816691,0.0,4.83426,35.6412216691
 01/03  19:00:00,643.772149008,73.652661145,268.921360577,0.0,220.879908,53.238744,49.5576631822,0.0,4.83426,44.7234031822
 01/03  20:00:00,620.091691233,73.6031247167,245.457026688,0.0,220.879908,53.238744,13.5313216919,0.0,4.83426,8.69706169188
 01/03  21:00:00,559.907825423,73.5788692785,185.825347658,0.0,220.879908,53.238744,49.9377695982,27.7537184538,4.83426,17.3497911444
 01/03  22:00:00,117.933530938,0.0,0.0,0.0,43.513341876,52.539744,13.5192813515,0.0,4.83426,8.68502135154
 01/03  23:00:00,118.007757291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  24:00:00,118.903508973,0.0,0.0,0.0,43.513341876,52.539744,13.4698469173,0.0,4.83426,8.63558691731
 01/04  01:00:00,118.024290226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  02:00:00,118.048542766,0.0,0.0,0.0,43.513341876,52.539744,13.4547092857,0.0,4.83426,8.62044928574
 01/04  03:00:00,118.039244557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  04:00:00,118.00383201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  05:00:00,118.470658258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  06:00:00,118.435569371,0.0,0.0,0.0,43.513341876,52.539744,13.4547537077,0.0,4.83426,8.62049370765
 01/04  07:00:00,315.452968368,73.5324634955,119.899957118,0.0,43.513341876,53.238744,195.640298395,190.786038395,4.83426,0.02
 01/04  08:00:00,495.472932804,73.5324634955,131.109218896,0.0,220.879908,53.238744,178.988201604,147.771323266,4.83426,26.3826183382
 01/04  09:00:00,630.555454548,73.7803657802,181.589847347,0.0,220.879908,145.652643033,94.0551801911,22.3542574489,36.25695,35.4439727422
 01/04  10:00:00,691.112049346,74.3737677439,240.658151967,0.0,220.879908,145.652643033,82.8534636602,1.77402405993,36.25695,44.8224896002
 01/04  11:00:00,738.700911075,74.8562953879,281.401689965,0.0,220.879908,151.653867033,93.2293271863,0.0,48.3426,44.8867271863
 01/04  12:00:00,771.046480012,75.2188626962,312.277253115,0.0,220.879908,151.653867033,102.433357153,0.0108415012311,48.3426,54.0799156522
 01/04  13:00:00,782.421264408,75.4238583234,324.286965818,0.0,220.879908,151.653867033,102.582210717,0.0,48.3426,54.2396107166
 01/04  14:00:00,774.442915653,75.576525381,322.130736251,0.0,220.879908,145.652643033,78.5511113833,0.02963574788,24.1713,54.3501756354
 01/04  15:00:00,792.379966279,75.6200535692,339.957621937,0.0,220.879908,145.652643033,81.4495330056,12.4369802476,24.1713,44.841252758
 01/04  16:00:00,754.695969939,75.7177476642,310.241193607,0.0,220.879908,137.835547516,73.6593216343,23.8914724228,4.83426,44.9335892114
 01/04  17:00:00,556.595318402,73.7255644776,120.937603863,0.0,220.879908,133.019064,74.303050685,24.9214977721,4.83426,44.5472929128
 01/04  18:00:00,407.711111893,73.5324634955,34.9007066746,0.0,220.879908,53.238744,128.888388771,88.4156570167,4.83426,35.6384717544
 01/04  19:00:00,399.830094277,73.5324634955,26.8072595594,0.0,220.879908,53.238744,151.404668694,101.845448941,4.83426,44.724959753
 01/04  20:00:00,383.044820157,73.5324634955,11.1047223387,0.0,220.879908,53.238744,154.955468133,141.423873115,4.83426,8.69733501774
 01/04  21:00:00,370.282588805,73.5324634955,0.0,0.0,220.879908,53.238744,234.531146395,221.011969098,4.83426,8.6849172963
 01/04  22:00:00,117.947691053,0.0,0.0,0.0,43.513341876,52.539744,22.1833511267,0.0,4.83426,17.3490911267
 01/04  23:00:00,117.703832044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  24:00:00,118.675751598,0.0,0.0,0.0,43.513341876,52.539744,13.4696310388,0.0,4.83426,8.63537103883
 01/05  01:00:00,117.73235176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/05  02:00:00,117.705248468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/05  03:00:00,117.653308539,0.0,0.0,0.0,43.513341876,52.539744,13.4546764774,0.0,4.83426,8.62041647744
 01/05  04:00:00,117.625875854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/05  05:00:00,118.04648784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/05  06:00:00,117.999159517,0.0,0.0,0.0,43.513341876,52.539744,13.4547312058,0.0,4.83426,8.62047120577
 01/05  07:00:00,194.400230756,73.5324634955,0.00165731483881,0.0,43.513341876,53.238744,1873.86205273,1869.00779273,4.83426,0.02
 01/05  08:00:00,362.898587784,73.5324634955,0.0,0.0,220.879908,53.238744,1332.71875649,1301.49662229,4.83426,26.3878741927
 01/05  09:00:00,446.064523601,73.5345052615,0.00142876484487,0.0,220.879908,145.652643033,1069.82677152,998.125788414,36.25695,35.444033103
 01/05  10:00:00,445.945981577,73.6967895687,0.00184440259061,0.0,220.879908,145.652643033,983.172183359,902.08959633,36.25695,44.8256370288
 01/05  11:00:00,452.36767487,74.4347570275,0.00125656627282,0.0,220.879908,151.653867033,917.126346749,823.890572468,48.3426,44.8931742806
 01/05  12:00:00,454.102123895,74.9974723304,0.0,0.0,220.879908,151.653867033,923.83333148,830.427051646,48.3426,45.063679834
 01/05  13:00:00,452.313298874,74.3827232402,0.0,0.0,220.879908,151.653867033,893.99292934,791.366572246,48.3426,54.2837570938
 01/05  14:00:00,447.098754488,75.3918961263,0.0,0.0,220.879908,145.652643033,826.672713971,739.091636483,24.1713,63.4097774877
 01/05  15:00:00,448.051346885,76.4120252467,0.0,0.0,220.879908,145.652643033,791.456332516,722.439992682,24.1713,44.8450398344
 01/05  16:00:00,439.94906277,76.1912242633,0.0,0.0,220.879908,137.835547516,729.126874496,679.357435572,4.83426,44.9351789243
 01/05  17:00:00,432.970452056,74.0970095895,0.0,0.0,220.879908,133.019064,696.856527783,656.378408851,4.83426,35.6438589316
 01/05  18:00:00,371.208893757,73.5356335167,0.0,0.0,220.879908,53.238744,907.834647475,858.450480582,4.83426,44.5499068928
 01/05  19:00:00,371.710450906,73.5324634955,0.0,0.0,220.879908,53.238744,955.419617253,905.854946939,4.83426,44.730410314
 01/05  20:00:00,372.093171898,73.5324634955,0.0,0.0,220.879908,53.238744,978.902974166,965.372002945,4.83426,8.69671122069
 01/05  21:00:00,372.045084503,73.5324634955,0.0,0.0,220.879908,53.238744,1061.71968308,1048.19971121,4.83426,8.68571187053
 01/05  22:00:00,117.633738509,0.0,0.0,0.0,43.513341876,52.539744,13.5201311991,0.0,4.83426,8.68587119905
 01/05  23:00:00,117.436848185,0.0,0.0,0.0,43.513341876,52.539744,13.4815387483,0.0,4.83426,8.64727874826
 01/05  24:00:00,118.551412137,0.0,0.0,0.0,43.513341876,52.539744,13.4695890246,0.0,4.83426,8.6353290246
 01/06  01:00:00,117.508601938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  02:00:00,117.519660275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  03:00:00,117.513810072,0.0,0.0,0.0,43.513341876,52.539744,13.4547189878,0.0,4.83426,8.62045898782
 01/06  04:00:00,148.207137679,3.11611227642,26.5213273856,0.0,43.513341876,52.539744,5.46511779978,0.610857799775,4.83426,0.02
 01/06  05:00:00,193.925804592,5.90539663331,67.0276305235,0.0,43.513341876,52.539744,7.84744114294,2.99318114294,4.83426,0.02
 01/06  06:00:00,225.328403089,10.3111968431,94.1233273032,0.0,43.513341876,52.539744,7.12940130252,2.27514130252,4.83426,0.02
 01/06  07:00:00,195.760091712,73.5324634955,0.0,0.0,43.513341876,53.238744,2317.0621724,2303.607383,4.83426,8.62052939323
 01/06  08:00:00,363.157342262,73.5324634955,0.0,0.0,220.879908,53.238744,2072.67138677,2041.4501039,4.83426,26.3870228738
 01/06  09:00:00,446.411446186,73.5324634955,0.0,0.0,220.879908,145.652643033,1640.9523837,1578.10533899,36.25695,26.5900947019
 01/06  10:00:00,446.433235845,73.5325774687,0.00185882547716,0.0,220.879908,145.652643033,1371.38903444,1283.09147197,36.25695,52.0406124628
 01/06  11:00:00,452.645254813,73.7286566056,0.00127635074383,0.0,220.879908,151.653867033,1176.69756315,1081.70827723,48.3426,46.6466859214
 01/06  12:00:00,454.045501866,74.5119893992,0.0,0.0,220.879908,151.653867033,996.24554875,902.830727781,48.3426,45.0722209692
 01/06  13:00:00,453.60430198,75.7098969733,0.0,0.0,220.879908,151.653867033,866.445388858,763.817424265,48.3426,54.2853645936
 01/06  14:00:00,447.960917053,76.4074515856,0.0,0.0,220.879908,145.652643033,783.261697259,695.661085192,24.1713,63.4293120663
 01/06  15:00:00,448.398029738,76.9400933296,0.0,0.0,220.879908,145.652643033,735.618682045,666.594292935,24.1713,44.8530891098
 01/06  16:00:00,440.10334012,76.5531449232,0.0,0.0,220.879908,137.835547516,660.155400171,610.383250667,4.83426,44.9378895041
 01/06  17:00:00,432.615653357,74.1574118684,0.0,0.0,220.879908,133.019064,568.338125142,527.858754156,4.83426,35.6451109866
 01/06  18:00:00,370.457261049,73.5345933137,0.0,0.0,220.879908,53.238744,804.434300811,755.047663763,4.83426,44.5523770478
 01/06  19:00:00,370.756736708,73.5324634955,0.0,0.0,220.879908,53.238744,859.257830052,809.690180942,4.83426,44.7333891106
 01/06  20:00:00,371.410062072,73.5324634955,0.0,0.0,220.879908,53.238744,932.683210129,919.152131651,4.83426,8.69681847722
 01/06  21:00:00,371.68139091,73.5324634955,0.0,0.0,220.879908,53.238744,1015.08841274,1001.56834153,4.83426,8.68581121291
 01/06  22:00:00,117.333045601,0.0,0.0,0.0,43.513341876,52.539744,13.520264889,0.0,4.83426,8.68600488897
 01/06  23:00:00,117.441429772,0.0,0.0,0.0,43.513341876,52.539744,13.4815962511,0.0,4.83426,8.64733625108
 01/06  24:00:00,118.539329364,0.0,0.0,0.0,43.513341876,52.539744,13.4696376954,0.0,4.83426,8.63537769537
 01/07  01:00:00,125.896999971,0.362385558978,7.9046029276,0.0,43.513341876,52.539744,4.95118531382,0.0969253138216,4.83426,0.02
 01/07  02:00:00,150.409088243,1.6307350154,30.7262014714,0.0,43.513341876,52.539744,5.13737787063,0.283117870627,4.83426,0.02
 01/07  03:00:00,143.874245591,1.44954223591,24.4573637544,0.0,43.513341876,52.539744,5.18942949701,0.335169497005,4.83426,0.02
 01/07  04:00:00,185.124758936,3.58990780488,62.8800118636,0.0,43.513341876,52.539744,5.59167841004,0.737418410041,4.83426,0.02
 01/07  05:00:00,211.621044957,4.54004033343,87.7381193264,0.0,43.513341876,52.539744,14.8451601998,1.39800644264,4.83426,8.61289375718
 01/07  06:00:00,215.718257459,4.82363486885,91.575692914,0.0,43.513341876,52.539744,6.90572466148,2.05146466148,4.83426,0.02
 01/07  07:00:00,217.401416803,9.71898657816,88.399967223,0.0,43.513341876,52.539744,9.43664132885,4.58238132885,4.83426,0.02
 01/07  08:00:00,206.603178442,4.82363486885,91.5250916225,0.0,43.513341876,52.539744,7.11719609255,2.26293609255,4.83426,0.02
 01/07  09:00:00,176.654014489,3.58486188372,72.0137492117,0.0,43.513341876,52.539744,6.23275060757,1.37849060757,4.83426,0.02
 01/07  10:00:00,137.558347411,1.65606288997,35.3160817118,0.0,43.513341876,52.539744,13.9059375473,0.451090155271,4.83426,8.62058739204
 01/07  11:00:00,100.077596375,0.0,0.0,0.0,43.513341876,52.539744,22.2790123929,0.0,4.83426,17.4447523929
 01/07  12:00:00,100.933603753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  13:00:00,100.061962919,0.0,0.0,0.0,43.513341876,52.539744,13.4937822276,0.0,4.83426,8.65952222762
 01/07  14:00:00,100.144536596,0.0,0.0,0.0,43.513341876,52.539744,13.4859046551,0.0,4.83426,8.65164465506
 01/07  15:00:00,100.165856972,0.0,0.0,0.0,43.513341876,52.539744,13.4858799619,0.0,4.83426,8.65161996186
 01/07  16:00:00,100.137289339,0.0,0.0,0.0,43.513341876,52.539744,13.4858552995,0.0,4.83426,8.65159529946
 01/07  17:00:00,99.8974782374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  18:00:00,117.760275403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  19:00:00,117.739829621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  20:00:00,118.135086764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  21:00:00,118.087907007,0.0,0.0,0.0,43.513341876,52.539744,13.4470621844,0.0,4.83426,8.61280218435
 01/07  22:00:00,117.855573743,0.0,0.0,0.0,43.513341876,52.539744,31.311538798,0.0,4.83426,26.477278798
 01/07  23:00:00,142.910772121,1.08715667693,23.9650124811,0.0,43.513341876,52.539744,5.20609713592,0.351837135917,4.83426,0.02
 01/07  24:00:00,171.726499813,2.36618374494,50.107977346,0.0,43.513341876,52.539744,5.52378999979,0.669529999791,4.83426,0.02
 01/08  01:00:00,227.914979,4.87526503236,104.009551295,0.0,43.513341876,52.539744,6.60713572923,1.75287572923,4.83426,0.02
 01/08  02:00:00,206.83708885,4.23142460388,83.8956535101,0.0,43.513341876,52.539744,16.0409442801,2.5938303852,4.83426,8.61285389492
 01/08  03:00:00,223.878849948,5.28928075486,99.6157497638,0.0,43.513341876,52.539744,11.3539196028,6.49965960278,4.83426,0.02
 01/08  04:00:00,201.862286761,7.99786167009,75.2510839922,0.0,43.513341876,52.539744,13.7383150295,8.8840550295,4.83426,0.02
 01/08  05:00:00,224.448793343,14.0181527992,91.1198554712,0.0,43.513341876,52.539744,21.786314539,16.932054539,4.83426,0.02
 01/08  06:00:00,200.558681971,11.389850257,70.2159627829,0.0,43.513341876,52.539744,20.373041179,15.518781179,4.83426,0.02
 01/08  07:00:00,223.468865909,19.9092032081,84.3217755791,0.0,43.513341876,52.539744,42.7823802407,29.3351925777,4.83426,8.61292766296
 01/08  08:00:00,189.332325497,14.4272174012,65.0704222063,0.0,43.513341876,52.539744,26.2987184942,21.4444584942,4.83426,0.02
 01/08  09:00:00,188.560145288,5.28928075486,82.0893444369,0.0,43.513341876,52.539744,30.3329580347,25.4786980347,4.83426,0.02
 01/08  10:00:00,184.953744008,11.645336516,72.2704127447,0.0,43.513341876,52.539744,20.5796494569,15.7253894569,4.83426,0.02
 01/08  11:00:00,208.18967198,5.28928075486,101.41406635,0.0,43.513341876,52.539744,35.1642674224,12.8832560352,4.83426,17.4467513872
 01/08  12:00:00,188.885700473,3.8778632949,82.9438826024,0.0,43.513341876,52.539744,19.9820496605,6.48794261264,4.83426,8.65984704789
 01/08  13:00:00,149.022206446,1.85658706999,46.5934551665,0.0,43.513341876,52.539744,15.4301068895,1.93599901644,4.83426,8.65984787304
 01/08  14:00:00,99.9860728085,0.0,0.0,0.0,43.513341876,52.539744,13.493317429,0.0,4.83426,8.65905742897
 01/08  15:00:00,100.007086946,0.0,0.0,0.0,43.513341876,52.539744,13.4859270599,0.0,4.83426,8.65166705988
 01/08  16:00:00,99.9785931614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  17:00:00,99.7747893654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  18:00:00,117.685422247,0.0,0.0,0.0,43.513341876,52.539744,13.4471246349,0.0,4.83426,8.61286463491
 01/08  19:00:00,117.673559618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  20:00:00,118.100112769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  21:00:00,127.087031618,0.362385558978,8.54535535348,0.0,43.513341876,52.539744,5.22996560798,0.375705607978,4.83426,0.02
 01/08  22:00:00,210.891338102,4.06788032439,87.6838411174,0.0,43.513341876,52.539744,43.0236877639,2.88523259356,4.83426,35.3041951703
 01/08  23:00:00,200.596094827,3.7511284549,78.1664899658,0.0,43.513341876,52.539744,8.2645190967,3.4102590967,4.83426,0.02
 01/08  24:00:00,210.263843739,4.29770503038,86.2345319938,0.0,43.513341876,52.539744,9.33155427416,4.47729427416,4.83426,0.02
 01/09  01:00:00,202.942253767,4.04434899106,80.1900589917,0.0,43.513341876,52.539744,10.7829265299,5.92866652989,4.83426,0.02
 01/09  02:00:00,219.310377857,5.05945604887,95.3254143046,0.0,43.513341876,52.539744,22.8779673287,9.42372952213,4.83426,8.61997780659
 01/09  03:00:00,204.647864985,4.46124930987,81.476757939,0.0,43.513341876,52.539744,15.7759141734,10.9216541734,4.83426,0.02
 01/09  04:00:00,212.345933443,5.05945604887,88.4607168383,0.0,43.513341876,52.539744,19.5882340947,14.7339740947,4.83426,0.02
 01/09  05:00:00,200.095475231,4.46124930987,76.5680096471,0.0,43.513341876,52.539744,21.8617177621,17.0074577621,4.83426,0.02
 01/09  06:00:00,207.317195525,5.05945604887,83.1227957512,0.0,43.513341876,52.539744,37.0223876071,23.5674715171,4.83426,8.62065609
 01/09  07:00:00,195.497000984,73.5324634955,0.000779784966388,0.0,43.513341876,53.238744,2214.59248549,2209.73822549,4.83426,0.02
 01/09  08:00:00,363.270364493,73.5324634955,0.0,0.0,220.879908,53.238744,1748.55538389,1717.330519,4.83426,26.3906048978
 01/09  09:00:00,446.471034795,73.5324634955,0.0015915438045,0.0,220.879908,145.652643033,1443.86321409,1372.15234874,36.25695,35.4539153453
 01/09  10:00:00,446.515772659,73.5324634955,0.00200572470665,0.0,220.879908,145.652643033,1282.7651689,1201.66772392,36.25695,44.840494984
 01/09  11:00:00,452.514591601,73.5324634955,0.00135800868003,0.0,220.879908,151.653867033,1254.14515168,1160.89556284,48.3426,44.9069888399
 01/09  12:00:00,453.447740284,73.5324634955,0.0,0.0,220.879908,151.653867033,1159.95605869,1057.51323998,48.3426,54.1002187166
 01/09  13:00:00,452.209222762,73.5324634955,0.0,0.0,220.879908,151.653867033,1109.1950545,1006.58122131,48.3426,54.2712331888
 01/09  14:00:00,446.222448331,73.5324634955,0.0,0.0,220.879908,145.652643033,1104.93115439,1026.37711031,24.1713,54.3827440797
 01/09  15:00:00,446.195110662,73.5324634955,0.0,0.0,220.879908,145.652643033,1079.48941598,1010.45577945,24.1713,44.8623365302
 01/09  16:00:00,437.918597113,73.5324634955,0.0,0.0,220.879908,137.835547516,948.609681261,889.852936335,4.83426,53.9224849262
 01/09  17:00:00,432.651754306,73.5324634955,0.0,0.0,220.879908,133.019064,801.844706815,761.356571416,4.83426,35.6538753981
 01/09  18:00:00,370.820963211,73.5324634955,0.0,0.0,220.879908,53.238744,910.671273434,870.184416904,4.83426,35.6525965303
 01/09  19:00:00,370.831209854,73.5324634955,0.0,0.0,220.879908,53.238744,936.713881565,887.134673123,4.83426,44.744948442
 01/09  20:00:00,371.232221126,73.5324634955,0.0,0.0,220.879908,53.238744,915.561539449,893.351937091,4.83426,17.3753423577
 01/09  21:00:00,371.20288141,73.5324634955,0.0,0.0,220.879908,53.238744,915.147270467,901.626975064,4.83426,8.68603540256
 01/09  22:00:00,117.717518874,0.0,0.0,0.0,43.513341876,52.539744,13.5204555261,0.0,4.83426,8.68619552609
 01/09  23:00:00,117.503691631,0.0,0.0,0.0,43.513341876,52.539744,13.4812402485,0.0,4.83426,8.64698024847
 01/09  24:00:00,118.566673312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/10  01:00:00,117.589025876,0.0,0.0,0.0,43.513341876,52.539744,13.4546670254,0.0,4.83426,8.62040702536
 01/10  02:00:00,141.534924526,1.08715667693,22.4924594079,0.0,43.513341876,52.539744,5.14788607404,0.293626074042,4.83426,0.02
 01/10  03:00:00,139.916409749,1.08715667693,20.9039635139,0.0,43.513341876,52.539744,5.17709429169,0.322834291694,4.83426,0.02
 01/10  04:00:00,138.611278965,1.08715667693,19.6226450734,0.0,43.513341876,52.539744,5.18632761919,0.332067619187,4.83426,0.02
 01/10  05:00:00,146.518843383,1.44954223591,24.9395012306,0.0,43.513341876,52.539744,14.0223081172,0.567413179668,4.83426,8.62063493758
 01/10  06:00:00,144.816390574,1.44954223591,23.5866161283,0.0,43.513341876,52.539744,5.44198804057,0.587728040575,4.83426,0.02
 01/10  07:00:00,194.57784383,73.5324634955,0.0,0.0,43.513341876,53.238744,1479.78781359,1474.93355359,4.83426,0.02
 01/10  08:00:00,362.194496,73.5324634955,0.0,0.0,220.879908,53.238744,1302.85952656,1271.63152556,4.83426,26.3937410012
 01/10  09:00:00,445.549563996,73.5324634955,0.00205139249924,0.0,220.879908,145.652643033,1109.40664512,1037.69297067,36.25695,35.45672445
 01/10  10:00:00,445.604662928,73.5324634955,0.00259836356556,0.0,220.879908,145.652643033,1067.65037907,986.549686001,36.25695,44.8437430729
 01/10  11:00:00,451.386098201,73.5324634955,0.00189261241574,0.0,220.879908,151.653867033,998.457642765,905.215063412,48.3426,44.8999793521
 01/10  12:00:00,452.051028723,73.5324634955,0.0,0.0,220.879908,151.653867033,874.73134324,772.269033006,48.3426,54.1197102341
 01/10  13:00:00,450.91257498,73.5324634955,0.0,0.0,220.879908,151.653867033,785.802081186,683.167583059,48.3426,54.2918981269
 01/10  14:00:00,444.769730505,73.5324634955,0.0,0.0,220.879908,145.652643033,619.155084203,540.582576771,24.1713,54.4012074319
 01/10  15:00:00,444.73007995,73.5714643245,0.0,0.0,220.879908,145.652643033,429.115499806,351.112295638,24.1713,53.831904168
 01/10  16:00:00,436.96756706,73.6647716996,0.0,0.0,220.879908,137.835547516,284.14644458,234.358590309,4.83426,44.953594271
 01/10  17:00:00,431.778251203,73.5324634955,0.0,0.0,220.879908,133.019064,155.73033149,115.240220879,4.83426,35.6558506105
 01/10  18:00:00,369.914694843,73.5324634955,0.0,0.0,220.879908,53.238744,279.030888436,229.633617346,4.83426,44.5630110898
 01/10  19:00:00,398.633410834,73.5324634955,28.1270177156,0.0,220.879908,53.238744,234.78752296,185.209348693,4.83426,44.7439142669
 01/10  20:00:00,396.974257568,73.5324634955,26.273997144,0.0,220.879908,53.238744,185.556722481,172.025367595,4.83426,8.69709488595
 01/10  21:00:00,369.792256537,73.5324634955,0.0,0.0,220.879908,53.238744,220.13076,206.610442801,4.83426,8.68605719822
 01/10  22:00:00,117.603618015,0.0,0.0,0.0,43.513341876,52.539744,13.5205396403,0.0,4.83426,8.68627964033
 01/10  23:00:00,117.667374081,0.0,0.0,0.0,43.513341876,52.539744,13.4816889517,0.0,4.83426,8.64742895166
 01/10  24:00:00,118.642043005,0.0,0.0,0.0,43.513341876,52.539744,13.4703034075,0.0,4.83426,8.63604340749
 01/11  01:00:00,117.715947227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  02:00:00,117.680440424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  03:00:00,117.647625603,0.0,0.0,0.0,43.513341876,52.539744,13.454755333,0.0,4.83426,8.62049533302
 01/11  04:00:00,117.654055437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  05:00:00,118.060848107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  06:00:00,118.034557028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  07:00:00,192.944894532,73.5324634955,0.0,0.0,43.513341876,53.238744,1244.78962311,1231.33467827,4.83426,8.62068483381
 01/11  08:00:00,361.372283888,73.5324634955,0.0,0.0,220.879908,53.238744,1032.8674306,1001.64067489,4.83426,26.3924957166
 01/11  09:00:00,444.649855446,73.5324634955,0.00188939692602,0.0,220.879908,145.652643033,744.937398237,679.528010615,36.25695,29.1524376215
 01/11  10:00:00,444.591726616,73.5343981748,0.00285724205489,0.0,220.879908,145.652643033,505.653409572,418.174261014,36.25695,51.2221985582
 01/11  11:00:00,450.589840152,73.5327811942,0.00161755967412,0.0,220.879908,151.653867033,385.171277271,291.914340814,48.3426,44.9143364568
 01/11  12:00:00,451.599221551,73.5425028028,0.0,0.0,220.879908,151.653867033,591.286625133,488.843564661,48.3426,54.1004604718
 01/11  13:00:00,451.29660411,74.1344259724,0.0,0.0,220.879908,151.653867033,598.504525214,495.88652774,48.3426,54.2753974739
 01/11  14:00:00,446.476119017,75.3671121781,0.0,0.0,220.879908,145.652643033,398.801999854,320.247222295,24.1713,54.383477559
 01/11  15:00:00,475.248103418,75.968604056,26.3866141218,0.0,220.879908,145.652643033,285.764049931,216.724155085,24.1713,44.8685948453
 01/11  16:00:00,471.841949334,76.1810528706,30.1742054003,0.0,220.879908,137.835547516,198.682004773,148.902561277,4.83426,44.9451834964
 01/11  17:00:00,437.131466479,74.0763956921,4.55938037916,0.0,220.879908,133.019064,152.382161742,102.982804378,4.83426,44.565097364
 01/11  18:00:00,369.794344482,73.5367903877,0.0,0.0,220.879908,53.238744,272.255143461,231.765483625,4.83426,35.6553998361
 01/11  19:00:00,369.818335819,73.5324634955,0.0,0.0,220.879908,53.238744,379.81099441,330.228075178,4.83426,44.7486592319
 01/11  20:00:00,370.278350871,73.5324634955,0.0,0.0,220.879908,53.238744,481.703921517,459.494834375,4.83426,17.3748271417
 01/11  21:00:00,370.275373282,73.5324634955,0.0,0.0,220.879908,53.238744,520.815241102,507.295217618,4.83426,8.68576348396
 01/11  22:00:00,117.79962602,0.0,0.0,0.0,43.513341876,52.539744,13.5201993217,0.0,4.83426,8.6859393217
 01/11  23:00:00,117.584316467,0.0,0.0,0.0,43.513341876,52.539744,13.4816864533,0.0,4.83426,8.64742645332
 01/11  24:00:00,118.62123184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  01:00:00,117.646948967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  02:00:00,117.663210652,0.0,0.0,0.0,43.513341876,52.539744,13.4549632361,0.0,4.83426,8.62070323608
 01/12  03:00:00,117.663868357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  04:00:00,117.619070349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  05:00:00,118.025383243,0.0,0.0,0.0,43.513341876,52.539744,13.4547330152,0.0,4.83426,8.62047301517
 01/12  06:00:00,118.000542987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  07:00:00,193.829230855,73.5324634955,0.0,0.0,43.513341876,53.238744,1546.05910387,1541.20484387,4.83426,0.02
 01/12  08:00:00,362.218454689,73.5324634955,0.0,0.0,220.879908,53.238744,1226.44670344,1195.21794708,4.83426,26.3944963578
 01/12  09:00:00,445.419953508,73.5332722431,0.00143459748577,0.0,220.879908,145.652643033,1018.82977458,947.114565318,36.25695,35.4582592588
 01/12  10:00:00,445.145206888,73.6868045732,0.00216235283723,0.0,220.879908,145.652643033,817.394091757,736.28866357,36.25695,44.8484781869
 01/12  11:00:00,451.690829458,74.4755328373,0.00134934766385,0.0,220.879908,151.653867033,683.756049938,590.507926044,48.3426,44.9055238944
 01/12  12:00:00,453.971266663,75.9127916383,0.0,0.0,220.879908,151.653867033,540.098990501,437.628830343,48.3426,54.1275601572
 01/12  13:00:00,454.446817567,77.3939276903,0.0,0.0,220.879908,151.653867033,426.241543392,323.597775453,48.3426,54.3011679386
 01/12  14:00:00,449.482886764,78.41580275,0.0,0.0,220.879908,145.652643033,351.817436393,273.233895092,24.1713,54.4122413013
 01/12  15:00:00,467.73030114,79.232685347,15.2770643293,0.0,220.879908,145.652643033,316.770763903,238.759138442,24.1713,53.8403254616
 01/12  16:00:00,450.853096523,78.8586510058,6.98270419431,0.0,220.879908,137.835547516,238.057017265,188.26360367,4.83426,44.9591535954
 01/12  17:00:00,433.610437213,75.4723873332,0.0,0.0,220.879908,133.019064,160.592631416,120.09632985,4.83426,35.6620415655
 01/12  18:00:00,370.039354099,73.7694755861,0.0,0.0,220.879908,53.238744,311.125305704,261.722673093,4.83426,44.5683726112
 01/12  19:00:00,369.899033389,73.5700371712,0.0,0.0,220.879908,53.238744,445.373302718,395.785770736,4.83426,44.7532719817
 01/12  20:00:00,370.423413921,73.5326634961,0.0,0.0,220.879908,53.238744,601.861704037,588.329272358,4.83426,8.69817167976
 01/12  21:00:00,370.817082311,73.5324634955,0.0,0.0,220.879908,53.238744,813.989889587,800.469936917,4.83426,8.68569267014
 01/12  22:00:00,117.713532196,0.0,0.0,0.0,43.513341876,52.539744,22.1871953335,0.0,4.83426,17.3529353335
 01/12  23:00:00,117.502446759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  24:00:00,118.601637488,0.0,0.0,0.0,43.513341876,52.539744,13.4700235374,0.0,4.83426,8.63576353742
 01/13  01:00:00,117.545180452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  02:00:00,117.537913996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  03:00:00,117.550553354,0.0,0.0,0.0,43.513341876,52.539744,13.4549548925,0.0,4.83426,8.62069489246
 01/13  04:00:00,117.521959086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  05:00:00,119.649345668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  06:00:00,119.3548526,0.0,0.0,0.0,43.513341876,52.539744,13.4547318309,0.0,4.83426,8.62047183089
 01/13  07:00:00,194.885813226,73.5324634955,0.0,0.0,43.513341876,53.238744,1515.16916507,1510.31490507,4.83426,0.02
 01/13  08:00:00,362.264125009,73.5324634955,0.0,0.0,220.879908,53.238744,1236.1312927,1204.89980181,4.83426,26.3972308898
 01/13  09:00:00,444.962163949,73.5398513719,0.00329568902632,0.0,220.879908,145.652643033,862.317613145,790.599808001,36.25695,35.4608551441
 01/13  10:00:00,444.891508466,73.770630217,0.003206698475,0.0,220.879908,145.652643033,559.97121948,478.862439047,36.25695,44.8518304337
 01/13  11:00:00,495.149146674,74.8475493496,41.0668629474,0.0,220.879908,151.653867033,240.859157001,147.598900251,48.3426,44.9176567503
 01/13  12:00:00,673.727109502,76.6528660024,215.686499622,0.0,220.879908,151.653867033,103.320338368,0.85553494139,48.3426,54.122203427
 01/13  13:00:00,753.723185718,78.3333594903,294.803511321,0.0,220.879908,151.653867033,102.631337162,0.0,48.3426,54.2887371618
 01/13  14:00:00,703.01429279,79.2668631757,249.449778494,0.0,220.879908,145.652643033,89.6717431755,11.0922406473,24.1713,54.4082025282
 01/13  15:00:00,568.098696221,79.592652228,115.322727866,0.0,220.879908,145.652643033,248.135667644,179.086781821,24.1713,44.877585823
 01/13  16:00:00,442.225770449,78.9035399684,0.0,0.0,220.879908,137.835547516,446.808545907,388.031962122,4.83426,53.9423237849
 01/13  17:00:00,433.711259108,75.2441788628,0.0,0.0,220.879908,133.019064,533.050479196,492.55491081,4.83426,35.6613083861
 01/13  18:00:00,370.577977206,73.6428772608,0.0,0.0,220.879908,53.238744,792.892539321,744.015592569,4.83426,44.042686752
 01/13  19:00:00,371.081024818,73.534131028,0.0,0.0,220.879908,53.238744,891.854987376,850.684344543,4.83426,36.3363828328
 01/13  20:00:00,371.342783019,73.5324634955,0.0,0.0,220.879908,53.238744,880.666209869,858.455749016,4.83426,17.3762008535
 01/13  21:00:00,371.667085329,73.5324634955,0.0,0.0,220.879908,53.238744,962.684531423,949.163617902,4.83426,8.68665352142
 01/13  22:00:00,117.34650593,0.0,0.0,0.0,43.513341876,52.539744,13.5211146006,0.0,4.83426,8.68685460057
 01/13  23:00:00,117.456171233,0.0,0.0,0.0,43.513341876,52.539744,13.4815485594,0.0,4.83426,8.64728855944
 01/13  24:00:00,118.55152986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  01:00:00,117.510977009,0.0,0.0,0.0,43.513341876,52.539744,13.4472991922,0.0,4.83426,8.61303919223
 01/14  02:00:00,117.522635134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  03:00:00,117.518093942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  04:00:00,117.508457877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  05:00:00,144.197414523,1.93421284201,23.6702763024,0.0,43.513341876,52.539744,5.161530155,0.307270155004,4.83426,0.02
 01/14  06:00:00,206.148835304,4.64244208936,82.0660843356,0.0,43.513341876,52.539744,14.3823617174,0.935097313883,4.83426,8.6130044035
 01/14  07:00:00,217.322318656,9.3004935708,88.6434922826,0.0,43.513341876,52.539744,7.97418222713,3.11992222713,4.83426,0.02
 01/14  08:00:00,206.008772583,4.82363486885,90.9119210229,0.0,43.513341876,52.539744,6.6043521497,1.7500921497,4.83426,0.02
 01/14  09:00:00,196.261966094,4.69707048989,90.2581837802,0.0,43.513341876,52.539744,6.4408043967,1.5865443967,4.83426,0.02
 01/14  10:00:00,206.573844113,4.82363486885,100.283676771,0.0,43.513341876,52.539744,14.7776644157,1.32267183343,4.83426,8.62073258229
 01/14  11:00:00,208.314343382,4.5158777104,102.351696886,0.0,43.513341876,52.539744,14.69454527,1.12601617759,4.83426,8.73426909244
 01/14  12:00:00,201.915820491,3.80275861841,95.897895962,0.0,43.513341876,52.539744,14.3547211678,0.860169555618,4.83426,8.66029161215
 01/14  13:00:00,155.12145084,1.79477151064,52.7765305909,0.0,43.513341876,52.539744,13.8443870859,0.349775702226,4.83426,8.66035138364
 01/14  14:00:00,118.509092977,0.56095030653,17.8188799317,0.0,43.513341876,52.539744,13.5914759396,0.104906598912,4.83426,8.65230934071
 01/14  15:00:00,99.9219486745,0.0,0.0,0.0,43.513341876,52.539744,13.4866174466,0.0,4.83426,8.65235744661
 01/14  16:00:00,99.9009001789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  17:00:00,99.6756337562,0.0,0.0,0.0,43.513341876,52.539744,13.4472549601,0.0,4.83426,8.61299496013
 01/14  18:00:00,114.602561975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  19:00:00,146.3477187,1.08715667693,27.2925014323,0.0,43.513341876,52.539744,5.17602304969,0.321763049688,4.83426,0.02
 01/14  20:00:00,196.854758671,3.3724097324,74.3157678029,0.0,43.513341876,52.539744,5.87296599167,1.01870599167,4.83426,0.02
 01/14  21:00:00,213.552308434,4.23142460388,89.9655467526,0.0,43.513341876,52.539744,6.50067526536,1.64641526536,4.83426,0.02
 01/14  22:00:00,230.069946463,5.28928075486,105.382099372,0.0,43.513341876,52.539744,45.2838343647,5.14048828069,4.83426,35.309086084
 01/14  23:00:00,202.976618109,5.90539663331,78.4051009296,0.0,43.513341876,52.539744,14.038584247,9.18432424703,4.83426,0.02
 01/14  24:00:00,231.170499234,18.7294919729,92.5301670891,0.0,43.513341876,52.539744,22.794742896,17.940482896,4.83426,0.02
 01/15  01:00:00,202.757702886,14.8655374453,69.3180410393,0.0,43.513341876,52.539744,24.614582491,19.760322491,4.83426,0.02
 01/15  02:00:00,221.539282569,19.5744088023,83.1310820364,0.0,43.513341876,52.539744,49.2677749502,35.8205122021,4.83426,8.61300274817
 01/15  03:00:00,199.387104944,18.3412246337,62.5365851094,0.0,43.513341876,52.539744,41.0079758742,36.1537158742,4.83426,0.02
 01/15  04:00:00,232.742660287,36.9698982216,76.9939597856,0.0,43.513341876,52.539744,63.7775202016,58.9232602016,4.83426,0.02
 01/15  05:00:00,213.842740967,34.9728358165,59.951650795,0.0,43.513341876,52.539744,61.4267450529,56.5724850529,4.83426,0.02
 01/15  06:00:00,221.185161589,27.7256972872,74.2907295944,0.0,43.513341876,52.539744,88.5776665464,83.7234065464,4.83426,0.02
 01/15  07:00:00,211.177199542,34.1178175506,58.1447809599,0.0,43.513341876,52.539744,94.2392750715,80.7919712053,4.83426,8.61304386621
 01/15  08:00:00,210.280789314,27.1111840025,73.0891351675,0.0,43.513341876,52.539744,89.6453890296,84.7911290296,4.83426,0.02
 01/15  09:00:00,176.014188383,16.6672526042,58.5038924901,0.0,43.513341876,52.539744,63.626208048,58.771948048,4.83426,0.02
 01/15  10:00:00,188.868959067,9.43455675497,78.2497689648,0.0,43.513341876,52.539744,57.1086213456,52.2543613456,4.83426,0.02
 01/15  11:00:00,181.606491553,11.645336516,68.9939827243,0.0,43.513341876,52.539744,56.6479156144,34.3648912667,4.83426,17.4487643477
 01/15  12:00:00,203.666326401,5.28928075486,96.0927530864,0.0,43.513341876,52.539744,44.9665400928,31.4717162023,4.83426,8.66056389052
 01/15  13:00:00,187.834368499,4.23142460388,82.5678222304,0.0,43.513341876,52.539744,30.1793141973,16.6851438366,4.83426,8.65991036073
 01/15  14:00:00,214.542678421,5.16848556853,107.882220393,0.0,43.513341876,52.539744,27.6111275813,14.1164190837,4.83426,8.66044849761
 01/15  15:00:00,167.299166882,3.07630459991,63.360600518,0.0,43.513341876,52.539744,18.9239226356,5.4374059175,4.83426,8.6522567181
 01/15  16:00:00,121.564165518,1.08715667693,20.2812777813,0.0,43.513341876,52.539744,5.96595013139,1.11169013139,4.83426,0.02
 01/15  17:00:00,120.215243872,1.08715667693,19.1425659839,0.0,43.513341876,52.539744,14.582908869,1.13577457525,4.83426,8.61287429379
 01/15  18:00:00,139.873609219,1.44954223591,23.4140562754,0.0,43.513341876,52.539744,6.88784875441,2.03358875441,4.83426,0.02
 01/15  19:00:00,182.619778019,3.47849783539,60.5203079116,0.0,43.513341876,52.539744,11.7683531647,6.9140931647,4.83426,0.02
 01/15  20:00:00,213.139930597,4.92689519588,88.7836174659,0.0,43.513341876,52.539744,17.3823502884,12.5280902884,4.83426,0.02
 01/15  21:00:00,205.566022574,4.59381016286,81.7250465389,0.0,43.513341876,52.539744,18.9992635534,14.1450035534,4.83426,0.02
 01/15  22:00:00,209.739616689,4.92689519588,85.704417903,0.0,43.513341876,52.539744,63.7213090912,23.5723450881,4.83426,35.3147040031
 01/15  23:00:00,199.702569985,4.59381016286,76.4992985575,0.0,43.513341876,52.539744,31.9271816373,27.0729216373,4.83426,0.02
 01/15  24:00:00,204.503343451,4.92689519588,79.9215051933,0.0,43.513341876,52.539744,38.3156769356,33.4614169356,4.83426,0.02
 01/16  01:00:00,195.663788982,4.59381016286,72.4960646894,0.0,43.513341876,52.539744,38.8536916429,33.9994316429,4.83426,0.02
 01/16  02:00:00,201.299917243,5.34538820323,77.2976338377,0.0,43.513341876,52.539744,45.504762914,40.650502914,4.83426,0.02
 01/16  03:00:00,202.893288344,13.5021881558,70.8273153791,0.0,43.513341876,52.539744,63.450770185,50.0034631672,4.83426,8.61304701784
 01/16  04:00:00,203.689891974,9.11182526943,75.915693788,0.0,43.513341876,52.539744,58.0063673174,53.1521073174,4.83426,0.02
 01/16  05:00:00,202.301575372,12.9041891998,70.3979515397,0.0,43.513341876,52.539744,61.9206046283,57.0663446283,4.83426,0.02
 01/16  06:00:00,205.150094863,10.7461432254,75.3448682454,0.0,43.513341876,52.539744,67.0553094908,62.2010494908,4.83426,0.02
 01/16  07:00:00,202.69377852,13.9206811631,69.7768900315,0.0,43.513341876,52.539744,69.3343120883,64.4800520883,4.83426,0.02
 01/16  08:00:00,191.946569384,6.6008672253,75.3614201539,0.0,43.513341876,52.539744,66.1148532436,52.6692917008,4.83426,8.61130154282
 01/16  09:00:00,177.099822913,4.59381016286,71.5580772986,0.0,43.513341876,52.539744,41.67572289,36.82146289,4.83426,0.02
 01/16  10:00:00,191.345891746,4.92689519588,85.1413006469,0.0,43.513341876,52.539744,32.525205487,27.670945487,4.83426,0.02
 01/16  11:00:00,182.140352039,3.68784626542,77.2996182587,0.0,43.513341876,52.539744,17.4681655957,12.6139055957,4.83426,0.02
 01/16  12:00:00,100.951642536,0.0,0.0,0.0,43.513341876,52.539744,13.4549599992,0.0,4.83426,8.62069999916
 01/16  13:00:00,100.153971963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  14:00:00,100.270991165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  15:00:00,100.294961903,0.0,0.0,0.0,43.513341876,52.539744,13.4473083039,0.0,4.83426,8.61304830387
 01/16  16:00:00,100.250946299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  17:00:00,100.001372506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  18:00:00,114.890583658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  19:00:00,117.823883473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  20:00:00,118.189986427,0.0,0.0,0.0,43.513341876,52.539744,13.4471726141,0.0,4.83426,8.61291261409
 01/16  21:00:00,118.100908705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  22:00:00,117.820995182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  23:00:00,117.466509616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  24:00:00,165.797999146,2.07726577128,44.6545858496,0.0,43.513341876,52.539744,7.9489819227,3.0947219227,4.83426,0.02
 01/17  01:00:00,218.087689196,4.64244208936,94.6366562038,0.0,43.513341876,52.539744,23.7903384928,10.3352506154,4.83426,8.62082787737
 01/17  02:00:00,211.027733279,4.69707048989,87.5887797189,0.0,43.513341876,52.539744,21.6869797089,16.8327197089,4.83426,0.02
 01/17  03:00:00,207.456263004,4.82363486885,83.9209462677,0.0,43.513341876,52.539744,30.0466562055,25.1923962055,4.83426,0.02
 01/17  04:00:00,200.859262567,4.69707048989,77.5141390641,0.0,43.513341876,52.539744,48.3237895764,34.8687033523,4.83426,8.62082622401
 01/17  05:00:00,210.003386224,13.2177125073,76.0132112391,0.0,43.513341876,52.539744,54.7156245367,49.8613645367,4.83426,0.02
 01/17  06:00:00,201.944671938,10.8511129253,70.720316593,0.0,43.513341876,52.539744,59.0787332916,54.2244732916,4.83426,0.02
 01/17  07:00:00,196.423233402,73.5324634955,0.0,0.0,43.513341876,53.238744,2746.49555201,2733.04073637,4.83426,8.62055564793
 01/17  08:00:00,363.441247213,73.5324634955,0.0,0.0,220.879908,53.238744,2053.03371665,2030.59328836,4.83426,17.6061682929
 01/17  09:00:00,446.445581888,73.5324634955,0.0,0.0,220.879908,145.652643033,1718.70318867,1646.98147162,36.25695,35.4647670522
 01/17  10:00:00,446.448314082,73.5324634955,0.0,0.0,220.879908,145.652643033,1581.69171692,1500.57627442,36.25695,44.8584924961
 01/17  11:00:00,452.424849518,73.5324634955,0.0007921084969,0.0,220.879908,151.653867033,1508.88167663,1406.63128522,48.3426,53.9077914107
