Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  12:00:00,453.475464232,73.5685520838,0.0,0.0,220.879908,151.653867033,1401.28724485,1307.8421742,48.3426,45.1024706505
 01/17  13:00:00,452.622059654,73.7740934354,0.0,0.0,220.879908,151.653867033,1354.84256974,1243.13881801,48.3426,63.361151726
 01/17  14:00:00,446.954348435,74.0744636363,0.0,0.0,220.879908,145.652643033,1272.29794945,1193.72161959,24.1713,54.4050298621
 01/17  15:00:00,447.168272649,74.3011425303,0.0,0.0,220.879908,145.652643033,1226.7062114,1157.65026093,24.1713,44.8846504707
 01/17  16:00:00,439.179376019,74.1802514378,0.0,0.0,220.879908,137.835547516,1150.1367874,1100.34260716,4.83426,44.9599202342
 01/17  17:00:00,433.497198969,73.5370371503,0.0,0.0,220.879908,133.019064,1077.21515927,1027.79833582,4.83426,44.5825634554
 01/17  18:00:00,368.676406759,73.5324634955,0.0,0.0,220.879908,53.238744,1276.12578793,1235.62170603,4.83426,35.6698219
 01/17  19:00:00,371.701251337,73.5324634955,0.0,0.0,220.879908,53.238744,1417.43916892,1367.83590645,4.83426,44.7690024705
 01/17  20:00:00,371.696880735,73.5324634955,0.0,0.0,220.879908,53.238744,1454.75368602,1432.54232123,4.83426,17.377104785
 01/17  21:00:00,371.730308081,73.5324634955,0.0,0.0,220.879908,53.238744,1560.42266544,1546.90212045,4.83426,8.6862849905
 01/17  22:00:00,147.0582222,1.52201934771,27.8054994002,0.0,43.513341876,52.539744,14.5061228188,0.984566461182,4.83426,8.68729635763
 01/17  23:00:00,140.96768051,1.44954223591,21.7077794258,0.0,43.513341876,52.539744,14.9284675584,1.44604993247,4.83426,8.6481576259
 01/17  24:00:00,170.132055185,3.26182427388,47.365846484,0.0,43.513341876,52.539744,9.2802230269,4.4259630269,4.83426,0.02
 01/18  01:00:00,192.278350482,4.23142460388,69.3335970359,0.0,43.513341876,52.539744,17.9711735635,4.5160961445,4.83426,8.62081741897
 01/18  02:00:00,213.075753289,5.28928075486,88.8197672319,0.0,43.513341876,52.539744,13.9748531081,9.12059310815,4.83426,0.02
 01/18  03:00:00,191.982143408,4.23142460388,69.1337029461,0.0,43.513341876,52.539744,14.0777306454,9.22347064543,4.83426,0.02
 01/18  04:00:00,213.296676524,10.3111968431,84.1110195191,0.0,43.513341876,52.539744,32.0758690626,18.62074567,4.83426,8.62086339259
 01/18  05:00:00,194.527621033,11.2303838687,64.3210521051,0.0,43.513341876,52.539744,24.2827266965,19.4284666965,4.83426,0.02
 01/18  06:00:00,215.140814701,17.5973656257,78.3337705949,0.0,43.513341876,52.539744,38.7897302586,33.9354702586,4.83426,0.02
 01/18  07:00:00,195.690405786,73.5324634955,0.0,0.0,43.513341876,53.238744,2632.75064977,2619.29550578,4.83426,8.62088398955
 01/18  08:00:00,363.37897298,73.5324634955,0.0,0.0,220.879908,53.238744,2229.29580985,2202.26488407,4.83426,22.1966657778
 01/18  09:00:00,446.505300281,73.5324634955,0.0,0.0,220.879908,145.652643033,1937.05812491,1869.96579129,36.25695,30.8353836287
 01/18  10:00:00,446.524271978,73.5324634955,0.0,0.0,220.879908,145.652643033,1849.68807829,1768.56838842,36.25695,44.8627398698
 01/18  11:00:00,452.51097546,73.5324634955,0.0,0.0,220.879908,151.653867033,1797.91593922,1695.65980321,48.3426,53.913536012
 01/18  12:00:00,453.522597995,73.5324634955,0.0,0.0,220.879908,151.653867033,1667.84828413,1565.38290223,48.3426,54.1227818957
 01/18  13:00:00,452.470844585,73.5324634955,0.0,0.0,220.879908,151.653867033,1615.4874054,1512.84771556,48.3426,54.297089844
 01/18  14:00:00,446.501162628,73.5324634955,0.0,0.0,220.879908,145.652643033,1642.15071415,1563.56650774,24.1713,54.4129064109
 01/18  15:00:00,446.488744642,73.5324634955,0.0,0.0,220.879908,145.652643033,1647.76936631,1578.7135301,24.1713,44.8845362096
 01/18  16:00:00,438.622885766,73.5324634955,0.0,0.0,220.879908,137.835547516,1579.05212293,1520.26205163,4.83426,53.9558113004
 01/18  17:00:00,433.616392011,73.5324634955,0.0,0.0,220.879908,133.019064,1451.39846432,1410.89643696,4.83426,35.6677673599
 01/18  18:00:00,368.814274433,73.5324634955,0.0,0.0,220.879908,53.238744,1547.11990971,1506.38960656,4.83426,35.8960431516
 01/18  19:00:00,371.824441332,73.5324634955,0.0,0.0,220.879908,53.238744,1614.76228723,1565.39168444,4.83426,44.5363427893
 01/18  20:00:00,372.245963746,73.5324634955,0.0,0.0,220.879908,53.238744,1672.34138809,1650.12983226,4.83426,17.3772958284
 01/18  21:00:00,372.228145625,73.5324634955,0.0,0.0,220.879908,53.238744,1712.88526941,1699.36381475,4.83426,8.6871946576
 01/18  22:00:00,145.609211561,1.5944964595,25.9595381753,0.0,43.513341876,52.539744,16.4873732169,2.96562187525,4.83426,8.68749134168
 01/18  23:00:00,137.966826539,1.44954223591,18.7135776423,0.0,43.513341876,52.539744,17.3156593075,3.83488588272,4.83426,8.6465134248
 01/18  24:00:00,192.960898586,4.82663310587,68.2426394775,0.0,43.513341876,52.539744,22.2803313688,8.8097112793,4.83426,8.63636008951
 01/19  01:00:00,190.081581615,4.46124930987,66.9531783211,0.0,43.513341876,52.539744,13.4166839493,8.56242394928,4.83426,0.02
 01/19  02:00:00,199.209659108,5.05945604887,75.3562588699,0.0,43.513341876,52.539744,22.4228183875,17.5685583875,4.83426,0.02
 01/19  03:00:00,192.620087722,8.81357658637,65.1989794911,0.0,43.513341876,52.539744,26.1978466377,21.3435866377,4.83426,0.02
 01/19  04:00:00,200.195163475,11.245221743,70.207242939,0.0,43.513341876,52.539744,55.6924172056,42.2381960108,4.83426,8.61996119477
 01/19  05:00:00,197.568149384,17.9331837866,60.6316161703,0.0,43.513341876,52.539744,48.4449111184,43.5906511184,4.83426,0.02
 01/19  06:00:00,204.156824627,17.5111456786,67.5099253331,0.0,43.513341876,52.539744,79.1374982707,74.2832382707,4.83426,0.02
 01/19  07:00:00,196.10568608,73.5324634955,0.0,0.0,43.513341876,53.238744,2823.34237256,2809.88725953,4.83426,8.62085302101
 01/19  08:00:00,363.562118323,73.5324634955,0.0,0.0,220.879908,53.238744,2306.02739105,2274.79587096,4.83426,26.3972600881
 01/19  09:00:00,446.538627207,73.5324634955,0.0,0.0,220.879908,145.652643033,1875.43402906,1812.57050465,36.25695,26.6065744155
 01/19  10:00:00,446.493289286,73.5324634955,0.00160526279363,0.0,220.879908,145.652643033,1573.2021189,1483.10855581,36.25695,53.8366130871
 01/19  11:00:00,452.455625358,73.5324634955,0.00119677454774,0.0,220.879908,151.653867033,1371.61200361,1278.33437836,48.3426,44.9350252536
 01/19  12:00:00,453.427541555,73.5324634955,0.0,0.0,220.879908,151.653867033,1159.25279049,1056.77884491,48.3426,54.1313455804
 01/19  13:00:00,452.18569874,73.5735834319,0.0,0.0,220.879908,151.653867033,1042.25878914,939.609056151,48.3426,54.3071329928
 01/19  14:00:00,445.948442793,73.6797913086,0.0,0.0,220.879908,145.652643033,980.992074593,902.396820223,24.1713,54.4239543697
 01/19  15:00:00,446.05017057,73.9604533347,0.0,0.0,220.879908,145.652643033,947.038350579,877.980487038,24.1713,44.8865635415
 01/19  16:00:00,438.12681189,73.9166234194,0.0,0.0,220.879908,137.835547516,887.892285224,829.095605466,4.83426,53.9624197588
 01/19  17:00:00,432.581656465,73.5324634955,0.0,0.0,220.879908,133.019064,747.155925006,706.646888421,4.83426,35.674776585
 01/19  18:00:00,368.075693056,73.5324634955,0.0,0.0,220.879908,53.238744,908.723610556,859.304211927,4.83426,44.5851386289
 01/19  19:00:00,371.681848355,73.5324634955,0.0,0.0,220.879908,53.238744,998.462454729,948.857056118,4.83426,44.7711386102
 01/19  20:00:00,372.118235484,73.5324634955,0.0,0.0,220.879908,53.238744,995.195229394,981.662922344,4.83426,8.6980470499
 01/19  21:00:00,372.089043281,73.5324634955,0.0,0.0,220.879908,53.238744,1053.47906088,1039.95784185,4.83426,8.68695902744
 01/19  22:00:00,117.63252113,0.0,0.0,0.0,43.513341876,52.539744,13.5220235506,0.0,4.83426,8.68776355061
 01/19  23:00:00,117.431242633,0.0,0.0,0.0,43.513341876,52.539744,13.4823046032,0.0,4.83426,8.64804460318
 01/19  24:00:00,140.723370672,1.08715667693,20.7308760942,0.0,43.513341876,52.539744,13.6811056247,0.210537110561,4.83426,8.63630851414
 01/20  01:00:00,144.192355511,1.44954223591,24.7706660586,0.0,43.513341876,52.539744,5.17393735128,0.31967735128,4.83426,0.02
 01/20  02:00:00,142.211586336,1.44954223591,22.8255465686,0.0,43.513341876,52.539744,5.25448587221,0.400225872212,4.83426,0.02
 01/20  03:00:00,145.403816349,1.81192779489,25.5764256654,0.0,43.513341876,52.539744,14.3057674264,0.850676597787,4.83426,8.62083082859
 01/20  04:00:00,200.590620127,4.69134996119,77.015401398,0.0,43.513341876,52.539744,6.72089371069,1.86663371069,4.83426,0.02
 01/20  05:00:00,206.103278876,4.59381016286,80.605677946,0.0,43.513341876,52.539744,7.8284947267,2.9742347267,4.83426,0.02
 01/20  06:00:00,213.251866054,4.92689519588,87.6818958431,0.0,43.513341876,52.539744,16.545366311,3.09021246474,4.83426,8.62089384624
 01/20  07:00:00,195.731690948,73.5324634955,0.0,0.0,43.513341876,53.238744,1968.29092845,1963.43666845,4.83426,0.02
 01/20  08:00:00,363.12260776,73.5324634955,0.0,0.0,220.879908,53.238744,1707.5674874,1676.33173483,4.83426,26.4014925761
 01/20  09:00:00,446.421340475,73.5324634955,0.00151174497534,0.0,220.879908,145.652643033,1455.5555891,1383.82890998,36.25695,35.4697291212
 01/20  10:00:00,446.456500653,73.5324634955,0.00194456201758,0.0,220.879908,145.652643033,1352.69055088,1271.56134685,36.25695,44.8722540297
 01/20  11:00:00,452.468947119,73.5324634955,0.00152855232902,0.0,220.879908,151.653867033,1247.48473718,1154.20534663,48.3426,44.9367905469
 01/20  12:00:00,453.43955633,73.7420228509,0.0,0.0,220.879908,151.653867033,1046.68055454,944.195997388,48.3426,54.1419571551
 01/20  13:00:00,452.300720893,74.155081328,0.0,0.0,220.879908,151.653867033,950.114133321,847.452154773,48.3426,54.3193785482
 01/20  14:00:00,446.535298889,74.0231653389,0.0,0.0,220.879908,145.652643033,1017.20848629,938.604000673,24.1713,54.4331856197
 01/20  15:00:00,446.797114777,73.8571406401,0.0,0.0,220.879908,145.652643033,1071.26054685,993.228892757,24.1713,53.8603540975
 01/20  16:00:00,439.09996951,74.0300580761,0.0,0.0,220.879908,137.835547516,1009.85456725,960.039743302,4.83426,44.9805639501
 01/20  17:00:00,433.531756067,73.5347447087,0.0,0.0,220.879908,133.019064,918.48788142,877.97807016,4.83426,35.6755512603
 01/20  18:00:00,368.668884512,73.5324634955,0.0,0.0,220.879908,53.238744,1120.86828596,1071.44684358,4.83426,44.5871823815
 01/20  19:00:00,371.680260377,73.5324634955,0.0,0.0,220.879908,53.238744,1247.90009916,1198.29655078,4.83426,44.7692883787
 01/20  20:00:00,371.665493795,73.5324634955,0.0,0.0,220.879908,53.238744,1270.08439117,1256.55192993,4.83426,8.69820124287
 01/20  21:00:00,371.679734386,73.5324634955,0.0,0.0,220.879908,53.238744,1335.90860197,1322.38706109,4.83426,8.68728088216
 01/20  22:00:00,117.283716258,0.0,0.0,0.0,43.513341876,52.539744,22.1890746696,0.0,4.83426,17.3548146696
 01/20  23:00:00,148.990170921,1.44954223591,29.6476426193,0.0,43.513341876,52.539744,5.31414382293,0.459883822926,4.83426,0.02
 01/20  24:00:00,150.789392514,1.81192779489,29.8858648637,0.0,43.513341876,52.539744,14.116273502,0.645556245927,4.83426,8.63645725607
 01/21  01:00:00,140.679046931,1.52433561012,21.2216807086,0.0,43.513341876,52.539744,5.97509020222,1.12083020222,4.83426,0.02
 01/21  02:00:00,209.551203284,5.21267251953,85.2637601933,0.0,43.513341876,52.539744,7.75060971213,2.89634971213,4.83426,0.02
 01/21  03:00:00,195.523128189,4.23142460388,72.5864971054,0.0,43.513341876,52.539744,18.4295754733,4.98221763669,4.83426,8.61309783665
 01/21  04:00:00,216.393462126,9.89270383577,87.566999118,0.0,43.513341876,52.539744,13.8792923763,9.0250323763,4.83426,0.02
 01/21  05:00:00,194.548276714,8.8348476848,66.6856795838,0.0,43.513341876,52.539744,18.2482123249,13.3939523249,4.83426,0.02
 01/21  06:00:00,214.880468154,16.7683104257,78.8776248824,0.0,43.513341876,52.539744,28.7759369601,23.9216769601,4.83426,0.02
 01/21  07:00:00,195.808299923,15.869920663,60.9605358636,0.0,43.513341876,52.539744,36.6031312662,31.7488712662,4.83426,0.02
 01/21  08:00:00,202.530108792,17.5973656257,74.7999117241,0.0,43.513341876,52.539744,39.1198486522,34.2655886522,4.83426,0.02
 01/21  09:00:00,173.746636973,12.3307869571,60.501181862,0.0,43.513341876,52.539744,42.6620909782,29.2147236644,4.83426,8.61310731378
 01/21  10:00:00,184.603021597,5.28928075486,78.0726256988,0.0,43.513341876,52.539744,31.1321090895,26.2778490895,4.83426,0.02
 01/21  11:00:00,179.416784766,11.645336516,66.7751654125,0.0,43.513341876,52.539744,46.0418402603,23.7553887689,4.83426,17.4521914914
 01/21  12:00:00,195.062114809,5.28928075486,87.5231109636,0.0,43.513341876,52.539744,35.1159866671,21.6207834848,4.83426,8.6609431823
 01/21  13:00:00,179.358971906,4.23142460388,74.1402290191,0.0,43.513341876,52.539744,29.5412225788,16.0477287337,4.83426,8.65923384511
 01/21  14:00:00,202.512219457,5.28928075486,95.8434963052,0.0,43.513341876,52.539744,19.9643885489,15.1101285489,4.83426,0.02
 01/21  15:00:00,183.802578263,4.23142460388,78.470915086,0.0,43.513341876,52.539744,24.3713490068,10.8839912516,4.83426,8.65309775526
 01/21  16:00:00,170.492431044,3.67395944826,65.9326689883,0.0,43.513341876,52.539744,21.6330709014,8.14590315227,4.83426,8.65290774916
 01/21  17:00:00,183.65261432,4.53804150875,78.1824888748,0.0,43.513341876,52.539744,19.2231081815,14.3688481815,4.83426,0.02
 01/21  18:00:00,191.856837161,4.59381016286,71.508469232,0.0,43.513341876,52.539744,24.9377458345,20.0834858345,4.83426,0.02
 01/21  19:00:00,202.168416063,9.61401687826,73.7448400229,0.0,43.513341876,52.539744,49.2110516322,35.7636918615,4.83426,8.61309977073
 01/21  20:00:00,199.838589817,16.5353773691,64.2122157935,0.0,43.513341876,52.539744,45.2869754686,40.4327154686,4.83426,0.02
 01/21  21:00:00,203.969755018,17.1116273918,67.6886103545,0.0,43.513341876,52.539744,70.9649348451,66.1106748451,4.83426,0.02
 01/21  22:00:00,197.903345556,19.3890606338,59.6391217215,0.0,43.513341876,52.539744,125.187062219,93.8555271175,4.83426,26.4972751015
 01/21  23:00:00,216.549405125,34.8132881426,63.0615385183,0.0,43.513341876,52.539744,151.955551481,147.101291481,4.83426,0.02
 01/21  24:00:00,211.10100608,38.9862365814,52.6418686127,0.0,43.513341876,52.539744,151.628142901,138.180955753,4.83426,8.61292714765
 01/22  01:00:00,219.576733301,42.3342017134,58.5883354697,0.0,43.513341876,52.539744,217.399159286,212.544899286,4.83426,0.02
 01/22  02:00:00,214.420166917,46.1331418487,49.8397328298,0.0,43.513341876,52.539744,186.575852283,181.721592283,4.83426,0.02
 01/22  03:00:00,220.181613932,42.8284625075,58.6520696336,0.0,43.513341876,52.539744,264.865772032,260.011512032,4.83426,0.02
 01/22  04:00:00,217.614419387,49.4594640852,49.6781622113,0.0,43.513341876,52.539744,215.271277941,210.417017941,4.83426,0.02
 01/22  05:00:00,220.769342063,42.8284625075,58.7883156949,0.0,43.513341876,52.539744,283.280127161,269.833235737,4.83426,8.61263142382
 01/22  06:00:00,217.112133354,48.3506900064,49.868724944,0.0,43.513341876,52.539744,219.998899226,215.144639226,4.83426,0.02
 01/22  07:00:00,222.085688566,45.0460106653,57.8385843452,0.0,43.513341876,52.539744,311.489540746,306.635280746,4.83426,0.02
 01/22  08:00:00,199.239980541,39.4804973756,49.9615423419,0.0,43.513341876,52.539744,204.818701736,199.964441736,4.83426,0.02
 01/22  09:00:00,197.54841825,37.2845921133,59.2077713695,0.0,43.513341876,52.539744,246.464666468,233.009433583,4.83426,8.6209728852
 01/22  10:00:00,185.664049183,33.9366269813,50.8980307778,0.0,43.513341876,52.539744,162.841192986,157.986932986,4.83426,0.02
 01/22  11:00:00,204.372638882,39.4470647439,63.8484288858,0.0,43.513341876,52.539744,194.91072672,172.624894056,4.83426,17.4515726642
 01/22  12:00:00,178.734952748,19.1978709868,57.6934760048,0.0,43.513341876,52.539744,118.464545899,104.969236377,4.83426,8.66104952196
 01/22  13:00:00,179.360849233,15.5292847786,62.8784560782,0.0,43.513341876,52.539744,126.518266729,113.023037848,4.83426,8.66096888121
 01/22  14:00:00,171.86124773,12.6931725161,58.2964125805,0.0,43.513341876,52.539744,75.4058436313,70.5515836313,4.83426,0.02
 01/22  15:00:00,174.291329355,9.2516771446,64.0498879635,0.0,43.513341876,52.539744,88.1088857971,74.6215349994,4.83426,8.65309079763
 01/22  16:00:00,172.440317,12.0870302218,59.5043279217,0.0,43.513341876,52.539744,73.4535546198,59.9661404956,4.83426,8.65315412421
 01/22  17:00:00,174.450071161,7.85634624737,65.8440172182,0.0,43.513341876,52.539744,71.8102365637,66.9559765637,4.83426,0.02
 01/22  18:00:00,190.819023911,14.7378401411,60.4977088092,0.0,43.513341876,52.539744,71.9181414232,67.0638814232,4.83426,0.02
 01/22  19:00:00,194.894637614,10.9531945018,65.2622215181,0.0,43.513341876,52.539744,95.3062253467,90.4519653467,4.83426,0.02
 01/22  20:00:00,197.683792625,18.7036101926,59.9732628161,0.0,43.513341876,52.539744,100.755112654,87.3077436653,4.83426,8.61310898861
 01/22  21:00:00,200.209238792,16.4499693947,64.6656078169,0.0,43.513341876,52.539744,121.379775188,116.525515188,4.83426,0.02
 01/22  22:00:00,197.865310048,20.0427878162,59.0047288546,0.0,43.513341876,52.539744,160.412028173,129.080208497,4.83426,26.4975596762
 01/22  23:00:00,216.658099507,34.5595323296,63.4849419352,0.0,43.513341876,52.539744,179.968389411,175.114129411,4.83426,0.02
 01/22  24:00:00,212.623403882,34.9118977377,58.2285891756,0.0,43.513341876,52.539744,154.616686292,141.171035907,4.83426,8.61139038465
 01/23  01:00:00,214.705999341,32.9564974566,63.1186672009,0.0,43.513341876,52.539744,185.04728608,180.19302608,4.83426,0.02
 01/23  02:00:00,206.893456173,29.9290397988,58.4595242854,0.0,43.513341876,52.539744,148.871336129,144.017076129,4.83426,0.02
 01/23  03:00:00,214.979490179,33.2102532696,63.1213898036,0.0,43.513341876,52.539744,201.837221654,188.381976846,4.83426,8.62098480782
 01/23  04:00:00,210.980559872,33.9366269813,58.5301101949,0.0,43.513341876,52.539744,154.36263724,149.50837724,4.83426,0.02
 01/23  05:00:00,211.372256892,29.300668024,62.9871287969,0.0,43.513341876,52.539744,193.759962177,188.905702177,4.83426,0.02
 01/23  06:00:00,214.49067397,37.0091934049,58.5647158498,0.0,43.513341876,52.539744,151.568580949,146.714320949,4.83426,0.02
 01/23  07:00:00,196.349825978,73.5324634955,0.0,0.0,43.513341876,53.238744,2842.81669322,2829.36146426,4.83426,8.62096895662
 01/23  08:00:00,364.345687461,73.5324634955,0.0,0.0,220.879908,53.238744,2328.8627447,2297.62560921,4.83426,26.4028754939
 01/23  09:00:00,446.781955198,73.5324634955,0.0,0.0,220.879908,145.652643033,2024.11695681,1952.38993483,36.25695,35.4700719765
 01/23  10:00:00,446.712926374,73.5324634955,0.0,0.0,220.879908,145.652643033,1921.61891074,1840.48363333,36.25695,44.8783274015
 01/23  11:00:00,452.661927813,73.5324634955,0.0,0.0,220.879908,151.653867033,1844.29976363,1751.01439181,48.3426,44.9427718226
 01/23  12:00:00,453.657333467,73.5324634955,0.0,0.0,220.879908,151.653867033,1773.59828249,1671.10491818,48.3426,54.1507643155
 01/23  13:00:00,452.575575073,73.5324634955,0.0,0.0,220.879908,151.653867033,1691.03682874,1588.36457824,48.3426,54.3296505016
 01/23  14:00:00,446.566741397,73.5324634955,0.0,0.0,220.879908,145.652643033,1622.85859506,1544.24193884,24.1713,54.4453562251
 01/23  15:00:00,446.517285233,73.5324634955,0.0,0.0,220.879908,145.652643033,1547.92824371,1469.88701838,24.1713,53.8699253366
 01/23  16:00:00,438.620702164,73.5324634955,0.0,0.0,220.879908,137.835547516,1403.21344395,1353.39314575,4.83426,44.9860381991
 01/23  17:00:00,433.616369951,73.5324634955,0.0,0.0,220.879908,133.019064,1321.92311447,1272.49929745,4.83426,44.5895570192
 01/23  18:00:00,365.846249845,73.5324634955,0.0,0.0,220.879908,53.238744,1481.4340482,1440.92611858,4.83426,35.6736696234
 01/23  19:00:00,371.852169519,73.5324634955,0.0,0.0,220.879908,53.238744,1581.48396659,1531.87024069,4.83426,44.7794659026
 01/23  20:00:00,372.262614027,73.5324634955,0.0,0.0,220.879908,53.238744,1587.45734166,1573.92366445,4.83426,8.69941721095
 01/23  21:00:00,372.256739641,73.5324634955,0.0,0.0,220.879908,53.238744,1693.19377914,1671.00514254,4.83426,17.3543765959
 01/23  22:00:00,143.287745727,1.5944964595,23.6651598269,0.0,43.513341876,52.539744,17.8011770486,4.2788774558,4.83426,8.68803959282
 01/23  23:00:00,154.748783356,2.7255710669,33.8968582472,0.0,43.513341876,52.539744,19.0708198148,5.58806258144,4.83426,8.64849723338
 01/23  24:00:00,185.563768734,4.59381016286,61.2731924768,0.0,43.513341876,52.539744,18.1337520147,13.2794920147,4.83426,0.02
 01/24  01:00:00,190.269623575,5.26168960176,66.3098683848,0.0,43.513341876,52.539744,25.351472919,20.497212919,4.83426,0.02
 01/24  02:00:00,190.313637737,10.9549038747,60.7591771409,0.0,43.513341876,52.539744,52.5936875456,39.1384703658,4.83426,8.62095717976
 01/24  03:00:00,199.658328121,16.0552688314,64.9161739283,0.0,43.513341876,52.539744,56.4531735943,51.5989135943,4.83426,0.02
 01/24  04:00:00,196.040460956,18.2252110279,59.2060735292,0.0,43.513341876,52.539744,83.2023068345,78.3480468345,4.83426,0.02
 01/24  05:00:00,203.501166896,19.0366952257,63.6413074304,0.0,43.513341876,52.539744,100.93869615,87.4848147957,4.83426,8.61962135463
 01/24  06:00:00,211.618586138,33.3088628647,57.9073587175,0.0,43.513341876,52.539744,123.777753883,118.923493883,4.83426,0.02
 01/24  07:00:00,197.048770504,73.5324634955,0.0,0.0,43.513341876,53.238744,3056.83397103,3051.97971103,4.83426,0.02
 01/24  08:00:00,360.946385305,73.5324634955,0.0,0.0,220.879908,53.238744,2526.75469052,2495.51714007,4.83426,26.4032904499
 01/24  09:00:00,446.637389658,73.5324634955,0.0,0.0,220.879908,145.652643033,2111.78055205,2040.04752842,36.25695,35.4760736247
 01/24  10:00:00,446.540448652,73.5324634955,0.0,0.0,220.879908,145.652643033,1761.78793494,1680.65409242,36.25695,44.8768925226
 01/24  11:00:00,452.481762418,73.5324634955,0.00111605658613,0.0,220.879908,151.653867033,1501.38142721,1399.12115707,48.3426,53.9176701371
 01/24  12:00:00,453.488401707,73.5324634955,0.0,0.0,220.879908,151.653867033,1278.85380478,1185.37060912,48.3426,45.1405956623
 01/24  13:00:00,452.489386973,73.5523572426,0.0,0.0,220.879908,151.653867033,1153.0165007,1050.32110746,48.3426,54.3527932433
 01/24  14:00:00,446.896010745,73.9369325198,0.0,0.0,220.879908,145.652643033,1084.97354343,997.306048513,24.1713,63.4961949218
 01/24  15:00:00,447.006698005,74.4728601525,0.0,0.0,220.879908,145.652643033,981.502237347,912.43373921,24.1713,44.8971981366
 01/24  16:00:00,439.244325652,74.4683263012,0.0,0.0,220.879908,137.835547516,943.379434231,893.13111392,4.83426,45.4140603105
 01/24  17:00:00,433.558412663,73.5509074231,0.0,0.0,220.879908,133.019064,879.798804358,830.803836608,4.83426,44.1607077503
 01/24  18:00:00,365.720526871,73.5324634955,0.0,0.0,220.879908,53.238744,1020.80931796,980.293506036,4.83426,35.6815519207
 01/24  19:00:00,371.69959686,73.5324634955,0.0,0.0,220.879908,53.238744,1121.44946565,1071.83509756,4.83426,44.7801080943
 01/24  20:00:00,371.670313532,73.5324634955,0.0,0.0,220.879908,53.238744,1148.41402451,1126.2013436,4.83426,17.378420903
 01/24  21:00:00,371.67807286,73.5324634955,0.0,0.0,220.879908,53.238744,1203.32022698,1189.79821647,4.83426,8.68775051266
 01/24  22:00:00,124.912169413,0.362385558978,7.12431295631,0.0,43.513341876,52.539744,13.6295968239,0.107251253497,4.83426,8.68808557038
 01/24  23:00:00,147.522257961,1.6307350154,27.9422699304,0.0,43.513341876,52.539744,13.8451714905,0.362834684467,4.83426,8.64807680604
 01/24  24:00:00,143.27328149,1.44954223591,22.8351628438,0.0,43.513341876,52.539744,14.0275231429,0.558393352593,4.83426,8.63486979029
 01/25  01:00:00,145.67164544,1.81192779489,25.8292754354,0.0,43.513341876,52.539744,5.83690657778,0.982646577778,4.83426,0.02
 01/25  02:00:00,138.693543764,1.44954223591,19.3373791743,0.0,43.513341876,52.539744,6.03025071366,1.17599071366,4.83426,0.02
 01/25  03:00:00,142.408841828,1.81192779489,22.6082880673,0.0,43.513341876,52.539744,6.39796709114,1.54370709114,4.83426,0.02
 01/25  04:00:00,192.447056479,4.38482503809,69.2710575033,0.0,43.513341876,52.539744,16.0663771887,2.6111758551,4.83426,8.62094133364
 01/25  05:00:00,207.35273043,4.82363486885,83.2523746615,0.0,43.513341876,52.539744,8.49436089219,3.64010089219,4.83426,0.02
 01/25  06:00:00,205.242233713,4.69707048989,81.3700110609,0.0,43.513341876,52.539744,10.9148938479,6.06063384786,4.83426,0.02
 01/25  07:00:00,195.203075548,73.5324634955,0.0,0.0,43.513341876,53.238744,2217.4919952,2204.03854261,4.83426,8.61919259216
 01/25  08:00:00,360.216583041,73.5324634955,0.0,0.0,220.879908,53.238744,1958.75925701,1927.52304408,4.83426,26.4019529253
 01/25  09:00:00,446.46336193,73.5324634955,0.0,0.0,220.879908,145.652643033,1722.37297614,1650.64387794,36.25695,35.4721482029
 01/25  10:00:00,446.490728798,73.5324634955,0.0,0.0,220.879908,145.652643033,1629.14522142,1548.00958344,36.25695,44.8786879823
 01/25  11:00:00,452.484731027,73.5324634955,0.00106772827367,0.0,220.879908,151.653867033,1582.02799016,1488.73915947,48.3426,44.9462306881
 01/25  12:00:00,453.495887084,73.5324634955,0.0,0.0,220.879908,151.653867033,1494.21569149,1391.72037693,48.3426,54.1527145571
 01/25  13:00:00,452.442106245,73.5324634955,0.0,0.0,220.879908,151.653867033,1397.50366444,1294.82911123,48.3426,54.3319532063
 01/25  14:00:00,446.441042291,73.5324634955,0.0,0.0,220.879908,145.652643033,1289.95612421,1211.33713036,24.1713,54.447693855
 01/25  15:00:00,446.422423246,73.5324634955,0.0,0.0,220.879908,145.652643033,1254.82273259,1176.77869116,24.1713,53.8727414374
 01/25  16:00:00,438.557319962,73.5324634955,0.0,0.0,220.879908,137.835547516,1171.45633802,1121.63047745,4.83426,44.9916005683
 01/25  17:00:00,433.525384562,73.5324634955,0.0,0.0,220.879908,133.019064,1071.97798982,1025.9448019,4.83426,41.1989279186
 01/25  18:00:00,365.732105415,73.5324634955,0.0,0.0,220.879908,53.238744,1227.00845246,1183.1052939,4.83426,39.0688985628
 01/25  19:00:00,371.75196028,73.5324634955,0.0,0.0,220.879908,53.238744,1314.18679512,1264.56992928,4.83426,44.7826058473
 01/25  20:00:00,372.166802694,73.5324634955,0.0,0.0,220.879908,53.238744,1347.50939869,1333.9755587,4.83426,8.69957999544
 01/25  21:00:00,372.138914765,73.5324634955,0.0,0.0,220.879908,53.238744,1423.50942161,1401.32046755,4.83426,17.3546940563
 01/25  22:00:00,146.894455288,1.44954223591,27.4076136841,0.0,43.513341876,52.539744,14.5845317325,1.06262654047,4.83426,8.68764519203
 01/25  23:00:00,147.674384206,1.81192779489,27.9195823624,0.0,43.513341876,52.539744,15.1468163507,1.66445147428,4.83426,8.64810487642
 01/25  24:00:00,139.695761694,1.44954223591,19.3036947508,0.0,43.513341876,52.539744,7.05666177473,2.20240177473,4.83426,0.02
 01/26  01:00:00,178.42670605,3.89833957087,55.919858038,0.0,43.513341876,52.539744,9.33099763317,4.47673763317,4.83426,0.02
 01/26  02:00:00,202.824161183,4.92689519588,79.0376170156,0.0,43.513341876,52.539744,20.8100480582,7.35481839784,4.83426,8.62096966037
 01/26  03:00:00,194.622963546,4.59381016286,71.3500204047,0.0,43.513341876,52.539744,13.9718569426,9.1175969426,4.83426,0.02
 01/26  04:00:00,203.300325832,9.27922247238,75.2606035432,0.0,43.513341876,52.539744,25.311378038,20.457118038,4.83426,0.02
 01/26  05:00:00,198.229504351,11.6244926864,67.5445244628,0.0,43.513341876,52.539744,36.3492625055,22.8957152179,4.83426,8.61928728759
 01/26  06:00:00,207.134479808,16.5495296256,71.4548349013,0.0,43.513341876,52.539744,46.7312816027,41.8770216027,4.83426,0.02
 01/26  07:00:00,196.094767316,73.5324634955,0.0,0.0,43.513341876,53.238744,2742.47822129,2737.62396129,4.83426,0.02
 01/26  08:00:00,360.583227918,73.5324634955,0.0,0.0,220.879908,53.238744,2303.71570442,2272.47637034,4.83426,26.4050740777
 01/26  09:00:00,446.508021513,73.5324634955,0.0,0.0,220.879908,145.652643033,1874.80412772,1803.06878234,36.25695,35.4783953764
 01/26  10:00:00,446.482610502,73.5324634955,0.0,0.0,220.879908,145.652643033,1647.98383244,1566.85136395,36.25695,44.8755184883
 01/26  11:00:00,452.441541322,73.5324634955,0.000929120693826,0.0,220.879908,151.653867033,1525.17419166,1422.90892159,48.3426,53.9226700617
 01/26  12:00:00,453.455419829,73.5324634955,0.0,0.0,220.879908,151.653867033,1367.12899572,1273.64887692,48.3426,45.1375188056
 01/26  13:00:00,452.41899347,73.5324634955,0.0,0.0,220.879908,151.653867033,1353.22750222,1241.93094484,48.3426,62.9539573839
 01/26  14:00:00,446.438058724,73.5324634955,0.0,0.0,220.879908,145.652643033,1296.88006484,1217.82108984,24.1713,54.887674998
 01/26  15:00:00,446.446741956,73.5546723863,0.0,0.0,220.879908,145.652643033,1196.15099741,1127.08057942,24.1713,44.8991179948
 01/26  16:00:00,438.665277335,73.6431657508,0.0,0.0,220.879908,137.835547516,1131.27615293,1072.46826548,4.83426,53.9736274468
 01/26  17:00:00,433.50193257,73.5324634955,0.0,0.0,220.879908,133.019064,1070.06364301,1029.55083205,4.83426,35.6785509548
 01/26  18:00:00,365.704395468,73.5324634955,0.0,0.0,220.879908,53.238744,1260.20181392,1210.77354806,4.83426,44.5940058597
 01/26  19:00:00,371.71295434,73.5324634955,0.0,0.0,220.879908,53.238744,1359.93747518,1315.30847387,4.83426,39.79474131
 01/26  20:00:00,372.141396228,73.5324634955,0.0,0.0,220.879908,53.238744,1432.90891328,1414.54294105,4.83426,13.5317122293
 01/26  21:00:00,372.131162714,73.5324634955,0.0,0.0,220.879908,53.238744,1489.66542482,1476.14410606,4.83426,8.68705876161
 01/26  22:00:00,145.604673823,1.44954223591,26.1145771518,0.0,43.513341876,52.539744,14.4886161419,0.966194754349,4.83426,8.68816138759
 01/26  23:00:00,146.450062347,1.81192779489,26.6914358106,0.0,43.513341876,52.539744,15.2004817786,1.71823088684,4.83426,8.64799089173
 01/26  24:00:00,138.77896949,1.44954223591,18.3806015865,0.0,43.513341876,52.539744,16.4265958307,2.95564470609,4.83426,8.63669112463
 01/27  01:00:00,176.735328776,3.89833957087,54.2214881184,0.0,43.513341876,52.539744,9.5210124961,4.6667524961,4.83426,0.02
 01/27  02:00:00,201.652517592,4.92689519588,77.8581223209,0.0,43.513341876,52.539744,12.6353910661,7.78113106607,4.83426,0.02
 01/27  03:00:00,194.848790019,4.59381016286,71.5605701369,0.0,43.513341876,52.539744,23.0587534493,9.60369279997,4.83426,8.62080064931
 01/27  04:00:00,204.888178903,9.94881128415,76.1650434746,0.0,43.513341876,52.539744,23.2599164853,18.4056564853,4.83426,0.02
 01/27  05:00:00,200.006071274,11.6244926864,67.6247995368,0.0,43.513341876,52.539744,28.2143038085,23.3600438085,4.83426,0.02
 01/27  06:00:00,209.081625028,17.0437904197,71.5198514294,0.0,43.513341876,52.539744,44.9479679471,40.0937079471,4.83426,0.02
 01/27  07:00:00,196.706017358,73.5324634955,0.0,0.0,43.513341876,53.238744,2779.92592915,2766.47064555,4.83426,8.62102359579
 01/27  08:00:00,360.597964234,73.5324634955,0.0,0.0,220.879908,53.238744,2374.67730121,2343.43798606,4.83426,26.4050551469
 01/27  09:00:00,446.534941768,73.5324634955,0.0,0.0,220.879908,145.652643033,2027.99466488,1956.26107164,36.25695,35.4766432435
 01/27  10:00:00,446.526546724,73.5324634955,0.0,0.0,220.879908,145.652643033,1900.31848165,1819.18000382,36.25695,44.8815278296
 01/27  11:00:00,452.489332668,73.5324634955,0.0,0.0,220.879908,151.653867033,1814.11852216,1720.82928735,48.3426,44.9466348101
 01/27  12:00:00,453.478551779,73.5324634955,0.0,0.0,220.879908,151.653867033,1635.6652508,1533.16097763,48.3426,54.161673173
 01/27  13:00:00,452.407409019,73.5324634955,0.0,0.0,220.879908,151.653867033,1496.29277405,1393.60791414,48.3426,54.3422599064
 01/27  14:00:00,446.4315046,73.5324634955,0.0,0.0,220.879908,145.652643033,1446.92049418,1368.05168108,24.1713,54.6975131049
 01/27  15:00:00,446.412293404,73.5324634955,0.0,0.0,220.879908,145.652643033,1428.08621591,1350.26924125,24.1713,53.6456746586
 01/27  16:00:00,438.543821333,73.5324634955,0.0,0.0,220.879908,137.835547516,1341.32382375,1291.49644582,4.83426,44.9931179323
 01/27  17:00:00,433.529897026,73.5324634955,0.0,0.0,220.879908,133.019064,1296.73505939,1247.30134888,4.83426,44.5994505092
 01/27  18:00:00,365.753934987,73.5324634955,0.0,0.0,220.879908,53.238744,1458.56896003,1418.05170216,4.83426,35.6829978649
 01/27  19:00:00,371.764729135,73.5324634955,0.0,0.0,220.879908,53.238744,1543.91197992,1494.29192615,4.83426,44.785793774
 01/27  20:00:00,371.768566914,73.5324634955,0.0,0.0,220.879908,53.238744,1618.31313982,1596.10072031,4.83426,17.3781595104
 01/27  21:00:00,371.789495169,73.5324634955,0.0,0.0,220.879908,53.238744,1675.81733887,1662.29568154,4.83426,8.68739732801
 01/27  22:00:00,145.731699974,1.5944964595,26.3974603517,0.0,43.513341876,52.539744,16.079421813,2.5570169721,4.83426,8.68814484088
 01/27  23:00:00,138.41563999,1.44954223591,19.1715078417,0.0,43.513341876,52.539744,16.9963175124,3.51545514496,4.83426,8.64660236744
 01/27  24:00:00,203.742920228,5.23182457836,78.4589765777,0.0,43.513341876,52.539744,14.0241048138,9.16984481382,4.83426,0.02
 01/28  01:00:00,188.540198356,4.23142460388,65.6740120882,0.0,43.513341876,52.539744,14.0711523867,9.21689238673,4.83426,0.02
 01/28  02:00:00,209.003781807,9.30681362547,80.8135002121,0.0,43.513341876,52.539744,33.6061728095,20.1587453842,4.83426,8.61316742534
 01/28  03:00:00,188.875274781,8.58375188038,61.7400728289,0.0,43.513341876,52.539744,26.3309623593,21.4767023593,4.83426,0.02
 01/28  04:00:00,212.656804463,20.0686695964,73.7707284978,0.0,43.513341876,52.539744,52.9142674141,48.0600074141,4.83426,0.02
 01/28  05:00:00,193.356995988,16.8584422512,57.5464688748,0.0,43.513341876,52.539744,51.5195179191,46.6652579191,4.83426,0.02
 01/28  06:00:00,210.327705515,21.0730528141,70.0413689842,0.0,43.513341876,52.539744,93.4750796268,88.6208196268,4.83426,0.02
 01/28  07:00:00,207.064157354,32.7552876588,55.3606388877,0.0,43.513341876,52.539744,94.4842177201,81.0367708951,4.83426,8.61318682498
 01/28  08:00:00,197.00538062,22.0615744023,67.7976385727,0.0,43.513341876,52.539744,113.208729714,108.354469714,4.83426,0.02
 01/28  09:00:00,169.487112758,13.3193085454,55.2903597307,0.0,43.513341876,52.539744,65.9392023757,61.0849423757,4.83426,0.02
 01/28  10:00:00,185.71770435,10.2318886962,74.2577432828,0.0,43.513341876,52.539744,66.7150212052,61.8607612052,4.83426,0.02
 01/28  11:00:00,176.156668006,9.17403254528,65.9926460593,0.0,43.513341876,52.539744,54.976763539,32.6907607038,4.83426,17.4517428352
 01/28  12:00:00,200.442216471,5.28928075486,92.8388985493,0.0,43.513341876,52.539744,49.0310779713,35.5360770368,4.83426,8.66074093457
 01/28  13:00:00,187.021195043,4.23142460388,81.7323528551,0.0,43.513341876,52.539744,30.4719013869,16.97637039,4.83426,8.66127099684
 01/28  14:00:00,217.232841498,5.28928075486,110.418335022,0.0,43.513341876,52.539744,30.3334977128,16.8458026747,4.83426,8.65343503807
 01/28  15:00:00,144.560417247,2.1450128279,41.9054294064,0.0,43.513341876,52.539744,18.1596194095,4.67215629854,4.83426,8.653203111
 01/28  16:00:00,129.597211461,1.6307350154,27.6486981388,0.0,43.513341876,52.539744,7.04519103825,2.19093103825,4.83426,0.02
 01/28  17:00:00,124.539240694,1.44954223591,23.0268117511,0.0,43.513341876,52.539744,15.3385953979,1.89127399273,4.83426,8.61306140522
 01/28  18:00:00,133.551340447,1.44954223591,20.145044697,0.0,43.513341876,52.539744,7.45831658211,2.60405658211,4.83426,0.02
 01/28  19:00:00,175.962636979,3.58990780488,53.8011740247,0.0,43.513341876,52.539744,13.9035892052,9.04932920519,4.83426,0.02
 01/28  20:00:00,206.32925474,4.92689519588,82.0456892964,0.0,43.513341876,52.539744,22.3647172959,17.5104572959,4.83426,0.02
 01/28  21:00:00,198.059474833,4.59381016286,74.3147080116,0.0,43.513341876,52.539744,26.7180516511,21.8637916511,4.83426,0.02
 01/28  22:00:00,202.782366691,5.96321419591,77.787640251,0.0,43.513341876,52.539744,84.0566337131,43.8918443476,4.83426,35.3305293655
 01/28  23:00:00,201.647505892,14.5583341925,68.5436677615,0.0,43.513341876,52.539744,52.8314090173,47.9771490173,4.83426,0.02
 01/28  24:00:00,210.482097477,18.2076400256,72.6382165583,0.0,43.513341876,52.539744,73.027987786,68.173727786,4.83426,0.02
 01/29  01:00:00,201.609993199,17.699226975,65.3821867598,0.0,43.513341876,52.539744,73.2298888209,68.3756288209,4.83426,0.02
 01/29  02:00:00,207.048397552,18.7177624491,69.6900191104,0.0,43.513341876,52.539744,102.102361111,97.2481011106,4.83426,0.02
 01/29  03:00:00,216.395239849,35.0004269696,62.8730220177,0.0,43.513341876,52.539744,107.185352171,93.7378876422,4.83426,8.61320452901
 01/29  04:00:00,222.312357778,37.7162867414,65.946493133,0.0,43.513341876,52.539744,147.219939325,142.365679325,4.83426,0.02
 01/29  05:00:00,211.710127654,33.8656898249,58.8896038493,0.0,43.513341876,52.539744,129.737540942,124.883280942,4.83426,0.02
 01/29  06:00:00,219.192956259,37.836539232,62.279885739,0.0,43.513341876,52.539744,191.055258747,186.200998747,4.83426,0.02
 01/29  07:00:00,210.472329166,35.3484722073,56.1511669001,0.0,43.513341876,52.539744,158.340983513,153.486723513,4.83426,0.02
 01/29  08:00:00,193.453221432,26.2545376493,60.1924982481,0.0,43.513341876,52.539744,184.727331781,171.279892318,4.83426,8.61317946348
 01/29  09:00:00,185.344831745,27.7349996577,56.7066624284,0.0,43.513341876,52.539744,106.837076829,101.982816829,4.83426,0.02
 01/29  10:00:00,178.976830263,12.340807108,65.5724951365,0.0,43.513341876,52.539744,99.1515363792,94.2972763792,4.83426,0.02
 01/29  11:00:00,177.913592798,10.5249396925,66.4264274244,0.0,43.513341876,52.539744,75.2007661215,52.9128701187,4.83426,17.4536360028
 01/29  12:00:00,186.801848997,4.92689519588,79.8203043596,0.0,43.513341876,52.539744,54.8250266387,41.3296677652,4.83426,8.66109887352
 01/29  13:00:00,185.624415546,4.59381016286,80.0037478347,0.0,43.513341876,52.539744,38.4824760783,24.9869199413,4.83426,8.66129613703
 01/29  14:00:00,199.045418612,4.74570241639,93.0273254881,0.0,43.513341876,52.539744,31.0808483893,17.5859933349,4.83426,8.66059505437
 01/29  15:00:00,146.400807419,2.32620560739,43.5376942004,0.0,43.513341876,52.539744,18.4575071438,4.97024906003,4.83426,8.6529980838
 01/29  16:00:00,120.174868678,1.08715667693,18.9217082469,0.0,43.513341876,52.539744,5.91029027664,1.05603027664,4.83426,0.02
 01/29  17:00:00,119.11258004,1.08715667693,18.0743053605,0.0,43.513341876,52.539744,14.6150742208,1.16764936399,4.83426,8.61316485677
 01/29  18:00:00,129.24838595,1.08715667693,16.3163709985,0.0,43.513341876,52.539744,6.08387449685,1.22961449685,4.83426,0.02
 01/29  19:00:00,160.402834346,2.74022132989,39.4013395083,0.0,43.513341876,52.539744,11.4333448373,6.57908483734,4.83426,0.02
 01/29  20:00:00,190.005938289,4.22842636687,66.6771050324,0.0,43.513341876,52.539744,18.080425286,13.226165286,4.83426,0.02
 01/29  21:00:00,205.371131664,5.05945604887,81.0671314045,0.0,43.513341876,52.539744,27.6141181091,22.7598581091,4.83426,0.02
 01/29  22:00:00,192.843699741,4.46124930987,69.5280034777,0.0,43.513341876,52.539744,73.5580459169,33.3933463576,4.83426,35.3304395594
 01/29  23:00:00,200.265603139,5.05945604887,76.5618662421,0.0,43.513341876,52.539744,53.5924113158,48.7381513158,4.83426,0.02
 01/29  24:00:00,197.861446956,11.5921296352,66.7989331187,0.0,43.513341876,52.539744,49.5241374325,44.6698774325,4.83426,0.02
 01/30  01:00:00,201.2770913,8.40740010771,74.2419553379,0.0,43.513341876,52.539744,70.786977005,65.932717005,4.83426,0.02
 01/30  02:00:00,200.280532683,16.8970773102,64.9084237702,0.0,43.513341876,52.539744,76.6335748659,63.1793668553,4.83426,8.61994801058
 01/30  03:00:00,207.626828372,17.8300784551,71.1726926107,0.0,43.513341876,52.539744,98.4165906992,93.5623306992,4.83426,0.02
 01/30  04:00:00,196.196890341,15.1988877895,62.5256378199,0.0,43.513341876,52.539744,82.0772733575,77.2230133575,4.83426,0.02
 01/30  05:00:00,204.843784672,16.1719680551,69.6154745535,0.0,43.513341876,52.539744,122.941945512,109.486652156,4.83426,8.62103335606
 01/30  06:00:00,215.808523297,34.9713917548,61.9614895699,0.0,43.513341876,52.539744,95.4462856588,90.5920256588,4.83426,0.02
 01/30  07:00:00,196.200127939,73.5324634955,0.0,0.0,43.513341876,53.238744,2739.48061952,2734.62635952,4.83426,0.02
 01/30  08:00:00,360.834456003,73.5324634955,0.0,0.0,220.879908,53.238744,2089.98193502,2058.74147685,4.83426,26.4061981675
 01/30  09:00:00,446.589102702,73.5324634955,0.0,0.0,220.879908,145.652643033,1790.06234754,1718.32414288,36.25695,35.4812546524
 01/30  10:00:00,446.586907347,73.5324634955,0.0,0.0,220.879908,145.652643033,1725.71156786,1644.57453682,36.25695,44.8800810435
 01/30  11:00:00,452.562676307,73.5324634955,0.000861145748906,0.0,220.879908,151.653867033,1660.10505423,1557.83264602,48.3426,53.9298082069
 01/30  12:00:00,453.585864784,73.5324634955,0.0,0.0,220.879908,151.653867033,1566.53557587,1473.05783888,48.3426,45.1351369828
 01/30  13:00:00,452.555175485,73.5324634955,0.0,0.0,220.879908,151.653867033,1577.15938769,1465.41255019,48.3426,63.4042375039
 01/30  14:00:00,446.575068582,73.5324634955,0.0,0.0,220.879908,145.652643033,1557.16398947,1478.55191327,24.1713,54.4407761949
 01/30  15:00:00,446.536781656,73.5324634955,0.0,0.0,220.879908,145.652643033,1521.28624149,1452.20965035,24.1713,44.905291148
 01/30  16:00:00,438.643157282,73.5324634955,0.0,0.0,220.879908,137.835547516,1420.51379588,1361.6992864,4.83426,53.9802494794
 01/30  17:00:00,433.613705295,73.5324634955,0.0,0.0,220.879908,133.019064,1299.14284241,1258.62300373,4.83426,35.6855786782
 01/30  18:00:00,365.830107803,73.5324634955,0.0,0.0,220.879908,53.238744,1429.17141632,1379.74001378,4.83426,44.5971425337
 01/30  19:00:00,371.820210409,73.5324634955,0.0,0.0,220.879908,53.238744,1447.68961273,1398.06943004,4.83426,44.7859226905
 01/30  20:00:00,372.241588033,73.5324634955,0.0,0.0,220.879908,53.238744,1498.90577239,1485.37224268,4.83426,8.69926971023
 01/30  21:00:00,372.224250096,73.5324634955,0.0,0.0,220.879908,53.238744,1578.50451343,1564.9821035,4.83426,8.68814993287
 01/30  22:00:00,146.404106002,1.5944964595,26.7503839521,0.0,43.513341876,52.539744,24.4120053119,2.22236905687,4.83426,17.355376255
 01/30  23:00:00,138.816364397,1.44954223591,19.5619656816,0.0,43.513341876,52.539744,8.11341634771,3.25915634771,4.83426,0.02
 01/30  24:00:00,168.858069964,3.49314809838,45.888115724,0.0,43.513341876,52.539744,20.1570694043,6.68654986503,4.83426,8.63625953932
 01/31  01:00:00,184.855152545,4.23142460388,62.02914154,0.0,43.513341876,52.539744,11.5052782757,6.65101827575,4.83426,0.02
 01/31  02:00:00,203.450698716,5.28928075486,79.331480573,0.0,43.513341876,52.539744,18.0733263722,13.2190663722,4.83426,0.02
 01/31  03:00:00,185.232856545,4.23142460388,62.4744519265,0.0,43.513341876,52.539744,27.7387357875,14.2834397496,4.83426,8.6210360379
 01/31  04:00:00,205.296447363,9.05571782106,77.4483653104,0.0,43.513341876,52.539744,34.0112386627,29.1569786627,4.83426,0.02
 01/31  05:00:00,188.63278233,7.91416306861,60.0892172981,0.0,43.513341876,52.539744,35.2255748377,30.3713148377,4.83426,0.02
 01/31  06:00:00,206.320418849,9.30681362547,76.4428605182,0.0,43.513341876,52.539744,59.1444881382,45.6891762926,4.83426,8.62105184552
 01/31  07:00:00,196.700120725,73.5324634955,0.0,0.0,43.513341876,53.238744,2510.21540775,2505.36114775,4.83426,0.02
 01/31  08:00:00,360.491760533,73.5324634955,0.0,0.0,220.879908,53.238744,1976.6204007,1945.37658043,4.83426,26.4095602704
 01/31  09:00:00,446.465654693,73.5324634955,0.000857996580692,0.0,220.879908,145.652643033,1604.94736383,1533.21032498,36.25695,35.4800888448
 01/31  10:00:00,446.455236578,73.5324634955,0.00165641626541,0.0,220.879908,145.652643033,1447.32283416,1366.18234438,36.25695,44.8835397788
 01/31  11:00:00,452.435211171,73.5324634955,0.00101872689205,0.0,220.879908,151.653867033,1375.25077903,1281.95973535,48.3426,44.9484436772
 01/31  12:00:00,453.468060827,73.5324634955,0.0,0.0,220.879908,151.653867033,1274.62573084,1172.10774046,48.3426,54.1753903727
 01/31  13:00:00,452.451766443,73.5324634955,0.0,0.0,220.879908,151.653867033,1174.28821665,1071.58808775,48.3426,54.3575289039
 01/31  14:00:00,446.389963265,73.5324634955,0.0,0.0,220.879908,145.652643033,1093.06125744,1005.35936339,24.1713,63.5305940519
 01/31  15:00:00,446.152185906,73.5571038551,0.0,0.0,220.879908,145.652643033,1027.24637929,958.167813979,24.1713,44.9072653139
 01/31  16:00:00,438.440325115,73.6579502222,0.0,0.0,220.879908,137.835547516,957.400179342,907.574658524,4.83426,44.9912608179
 01/31  17:00:00,433.197698756,73.5324634955,0.0,0.0,220.879908,133.019064,840.001121378,790.566727825,4.83426,44.6001335528
 01/31  18:00:00,365.713452874,73.5324634955,0.0,0.0,220.879908,53.238744,1010.30778461,969.787516562,4.83426,35.686008043
 01/31  19:00:00,371.693033217,73.5324634955,0.0,0.0,220.879908,53.238744,1135.66880499,1086.04723314,4.83426,44.7873118597
 01/31  20:00:00,371.672236999,73.5324634955,0.0,0.0,220.879908,53.238744,1199.59497288,1177.3819231,4.83426,17.3787897783
 01/31  21:00:00,371.68366187,73.5324634955,0.0,0.0,220.879908,53.238744,1249.45954979,1235.93735679,4.83426,8.68793299209
 01/31  22:00:00,140.311309539,1.08715667693,21.574733549,0.0,43.513341876,52.539744,13.7863743111,0.263812073139,4.83426,8.68830223799
 01/31  23:00:00,140.810462488,1.26834945642,21.7308951136,0.0,43.513341876,52.539744,14.0332927386,0.550456607455,4.83426,8.64857613113
 01/31  24:00:00,148.251766524,1.81192779489,27.3627420912,0.0,43.513341876,52.539744,14.6424759417,1.17174260418,4.83426,8.63647333748
 02/01  01:00:00,139.020597661,1.44954223591,19.6657331294,0.0,43.513341876,52.539744,6.47858962019,1.62432962019,4.83426,0.02
 02/01  02:00:00,172.435148038,3.51329956955,50.4047555979,0.0,43.513341876,52.539744,7.61993650337,2.76567650337,4.83426,0.02
 02/01  03:00:00,193.014228351,4.23142460388,70.0796953329,0.0,43.513341876,52.539744,9.95192680921,5.09766680921,4.83426,0.02
 02/01  04:00:00,213.08077248,5.28928075486,88.8574202755,0.0,43.513341876,52.539744,20.3506719267,6.89540380117,4.83426,8.62100812554
 02/01  05:00:00,194.961646235,6.32388964066,69.6034549495,0.0,43.513341876,52.539744,16.0044691435,11.1502091435,4.83426,0.02
 02/01  06:00:00,212.974558666,10.3111968431,83.4222405505,0.0,43.513341876,52.539744,21.5131213411,16.6588613411,4.83426,0.02
 02/01  07:00:00,195.497820739,73.5324634955,0.0,0.0,43.513341876,53.238744,2383.63791941,2370.18259785,4.83426,8.62106156344
 02/01  08:00:00,360.310328824,73.5324634955,0.0,0.0,220.879908,53.238744,2051.40259051,2020.16359396,4.83426,26.4047365504
 02/01  09:00:00,446.443546076,73.5324634955,0.0,0.0,220.879908,145.652643033,1590.3512416,1518.61698578,36.25695,35.4773058152
 02/01  10:00:00,446.426416393,73.5324634955,0.00228245637348,0.0,220.879908,145.652643033,1211.30483555,1130.15978227,36.25695,44.8881032791
 02/01  11:00:00,451.560189556,73.581429387,0.00144475186804,0.0,220.879908,151.653867033,971.313996436,878.017406078,48.3426,44.9539903585
 02/01  12:00:00,452.536225823,74.1505294068,0.0,0.0,220.879908,151.653867033,773.575948546,671.066404943,48.3426,54.1669436027
 02/01  13:00:00,452.512783022,75.3167120557,0.0,0.0,220.879908,151.653867033,615.12940899,512.438370737,48.3426,54.3484382529
 02/01  14:00:00,447.438572089,76.26303238,0.0,0.0,220.879908,145.652643033,558.313118149,479.675066629,24.1713,54.4667515195
 02/01  15:00:00,448.212501505,77.0827344573,0.0,0.0,220.879908,145.652643033,510.828980474,432.769859786,24.1713,53.8878206874
 02/01  16:00:00,440.472909463,77.2542282535,0.0,0.0,220.879908,137.835547516,353.104632923,303.272535359,4.83426,44.9978375645
 02/01  17:00:00,432.838042347,74.6772099834,0.0,0.0,220.879908,133.019064,288.58313453,239.143909943,4.83426,44.604964587
 02/01  18:00:00,360.954578181,73.5772077299,0.0,0.0,220.879908,53.238744,477.431572528,436.909264404,4.83426,35.6880481241
 02/01  19:00:00,369.957648976,73.5324634955,0.0,0.0,220.879908,53.238744,580.227349973,530.606342829,4.83426,44.7867471446
 02/01  20:00:00,370.586880525,73.5324634955,0.0,0.0,220.879908,53.238744,711.136944666,688.923254454,4.83426,17.3794302121
 02/01  21:00:00,370.95030152,73.5324634955,0.0,0.0,220.879908,53.238744,835.544582868,822.022280869,4.83426,8.6880419986
 02/01  22:00:00,117.679348329,0.0,0.0,0.0,43.513341876,52.539744,13.5226168076,0.0,4.83426,8.6883568076
