Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/01  23:00:00,117.438647941,0.0,0.0,0.0,43.513341876,52.539744,13.4826642363,0.0,4.83426,8.64840423635
 02/01  24:00:00,118.535890041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  01:00:00,117.497046538,0.0,0.0,0.0,43.513341876,52.539744,13.4552772633,0.0,4.83426,8.62101726331
 02/02  02:00:00,117.507517628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  03:00:00,148.50590603,1.44954223591,29.0588149176,0.0,43.513341876,52.539744,5.42034719485,0.566087194854,4.83426,0.02
 02/02  04:00:00,149.8310672,1.81192779489,29.958882607,0.0,43.513341876,52.539744,14.15996233,0.7048086504,4.83426,8.62089367962
 02/02  05:00:00,189.672796755,3.80626562377,66.7380284463,0.0,43.513341876,52.539744,6.49546449957,1.64120449957,4.83426,0.02
 02/02  06:00:00,222.723727767,5.28928075486,97.9503835449,0.0,43.513341876,52.539744,7.9534558597,3.0991958597,4.83426,0.02
 02/02  07:00:00,195.003969755,73.5324634955,0.0,0.0,43.513341876,53.238744,2194.05523609,2180.60020637,4.83426,8.62076971698
 02/02  08:00:00,360.123951825,73.5324634955,0.0,0.0,220.879908,53.238744,1862.64271926,1840.08913395,4.83426,17.7193253141
 02/02  09:00:00,446.394629675,73.5324634955,0.000930217900039,0.0,220.879908,145.652643033,1459.70775043,1388.08221754,36.25695,35.3685828904
 02/02  10:00:00,446.427786015,73.5394108179,0.00225228252796,0.0,220.879908,145.652643033,1187.17413,1097.05967103,36.25695,53.8575089734
 02/02  11:00:00,451.442893997,73.7866623269,0.00160839684733,0.0,220.879908,151.653867033,854.799197298,761.500216972,48.3426,44.9563803254
 02/02  12:00:00,452.534761512,74.3948100908,0.0,0.0,220.879908,151.653867033,614.412795565,511.910579022,48.3426,54.1596165432
 02/02  13:00:00,451.868865186,74.7241414833,0.0,0.0,220.879908,151.653867033,552.404794643,449.722285695,48.3426,54.339908948
 02/02  14:00:00,445.576535322,74.4222471419,0.0,0.0,220.879908,145.652643033,513.964641971,435.331994643,24.1713,54.4613473277
 02/02  15:00:00,445.256493755,74.1480951099,0.0,0.0,220.879908,145.652643033,483.333673981,405.280693111,24.1713,53.8816808698
 02/02  16:00:00,437.386685054,74.1327371524,0.0,0.0,220.879908,137.835547516,405.27792954,355.442766295,4.83426,45.0009032442
 02/02  17:00:00,431.730350965,73.567192888,0.0,0.0,220.879908,133.019064,280.146403746,234.368273905,4.83426,40.9438698411
 02/02  18:00:00,360.88431418,73.5324634955,0.0,0.0,220.879908,53.238744,402.429512252,358.257480346,4.83426,39.3377719059
 02/02  19:00:00,369.906484138,73.5324634955,0.0,0.0,220.879908,53.238744,498.806280514,449.184379072,4.83426,44.7876414414
 02/02  20:00:00,370.357845976,73.5324634955,0.0,0.0,220.879908,53.238744,534.434834849,520.9002687,4.83426,8.70030614941
 02/02  21:00:00,370.379736527,73.5324634955,0.0,0.0,220.879908,53.238744,600.230263308,578.039875487,4.83426,17.3561278213
 02/02  22:00:00,117.807978132,0.0,0.0,0.0,43.513341876,52.539744,13.5227911859,0.0,4.83426,8.68853118593
 02/02  23:00:00,117.58430098,0.0,0.0,0.0,43.513341876,52.539744,13.4829858618,0.0,4.83426,8.64872586184
 02/02  24:00:00,118.619209272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  01:00:00,117.637825872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  02:00:00,117.641697247,0.0,0.0,0.0,43.513341876,52.539744,13.455039909,0.0,4.83426,8.62077990896
 02/03  03:00:00,117.633154833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  04:00:00,117.623648954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  05:00:00,119.740881146,0.0,0.0,0.0,43.513341876,52.539744,13.4552777039,0.0,4.83426,8.62101770393
 02/03  06:00:00,119.406643252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  07:00:00,194.099722847,73.5324634955,0.0,0.0,43.513341876,53.238744,1409.06700937,1404.21274937,4.83426,0.02
 02/03  08:00:00,359.092984496,73.5324634955,0.0,0.0,220.879908,53.238744,1240.80460984,1209.56270582,4.83426,26.4076440178
 02/03  09:00:00,445.534658447,73.5324634955,0.00184072157464,0.0,220.879908,145.652643033,1068.90729265,997.170383377,36.25695,35.4799592752
 02/03  10:00:00,445.587030782,73.5324634955,0.0023286785734,0.0,220.879908,145.652643033,1026.64886875,945.50587647,36.25695,44.8860422787
 02/03  11:00:00,451.417482871,73.5324634955,0.0017196950579,0.0,220.879908,151.653867033,988.756658645,886.476440033,48.3426,53.9376186112
 02/03  12:00:00,452.237062029,73.5324634955,0.0,0.0,220.879908,151.653867033,913.88707857,811.392029997,48.3426,54.152448573
 02/03  13:00:00,451.074160313,73.5324634955,0.0,0.0,220.879908,151.653867033,845.72061049,743.04656266,48.3426,54.3314478297
 02/03  14:00:00,445.019876746,73.5324634955,0.0,0.0,220.879908,145.652643033,819.161846596,740.53824346,24.1713,54.4523031358
 02/03  15:00:00,445.013420042,73.5324634955,0.0,0.0,220.879908,145.652643033,813.691064844,744.612207637,24.1713,44.9075572068
 02/03  16:00:00,437.116553137,73.5324634955,0.0,0.0,220.879908,137.835547516,738.083706684,679.258333027,4.83426,53.9911136575
 02/03  17:00:00,432.068464908,73.5324634955,0.0,0.0,220.879908,133.019064,613.501498232,572.981632061,4.83426,35.6856061711
 02/03  18:00:00,361.403136969,73.5324634955,0.0,0.0,220.879908,53.238744,778.282382368,728.847667621,4.83426,44.6004547473
 02/03  19:00:00,370.487536557,73.5324634955,0.0,0.0,220.879908,53.238744,817.954220441,768.329784685,4.83426,44.790175756
 02/03  20:00:00,370.451862352,73.5324634955,0.0,0.0,220.879908,53.238744,781.277627448,767.744584839,4.83426,8.69878260947
 02/03  21:00:00,370.445849844,73.5324634955,0.0,0.0,220.879908,53.238744,790.867495151,777.345149925,4.83426,8.68808522595
 02/03  22:00:00,117.468023711,0.0,0.0,0.0,43.513341876,52.539744,22.1899888449,0.0,4.83426,17.3557288449
 02/03  23:00:00,117.54829447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  24:00:00,118.584738072,0.0,0.0,0.0,43.513341876,52.539744,13.4706274537,0.0,4.83426,8.63636745371
 02/04  01:00:00,117.580641584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  02:00:00,117.570451939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  03:00:00,117.556242933,0.0,0.0,0.0,43.513341876,52.539744,13.4473832749,0.0,4.83426,8.6131232749
 02/04  04:00:00,117.544357628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  05:00:00,117.964133822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  06:00:00,140.988158668,1.08715667693,21.6115905913,0.0,43.513341876,52.539744,5.24552216903,0.391262169033,4.83426,0.02
 02/04  07:00:00,139.407954616,1.08715667693,20.0182392939,0.0,43.513341876,52.539744,5.26639813689,0.412138136886,4.83426,0.02
 02/04  08:00:00,126.036748682,1.08715667693,18.7381498259,0.0,43.513341876,52.539744,13.802065647,0.354740198181,4.83426,8.61306544885
 02/04  09:00:00,119.451829731,1.08715667693,18.1353824444,0.0,43.513341876,52.539744,5.214695919,0.360435918996,4.83426,0.02
 02/04  10:00:00,118.73950901,1.08715667693,17.4060250739,0.0,43.513341876,52.539744,5.23281359741,0.378553597406,4.83426,0.02
 02/04  11:00:00,118.091382866,1.08715667693,16.7767494793,0.0,43.513341876,52.539744,22.6771568419,0.389985949468,4.83426,17.4529108924
 02/04  12:00:00,132.554982718,1.89830248113,29.2637454189,0.0,43.513341876,52.539744,14.2812067844,0.785668134586,4.83426,8.66127864982
 02/04  13:00:00,141.697079119,2.3977196487,38.7494190993,0.0,43.513341876,52.539744,14.3807080662,0.884999165136,4.83426,8.66144890104
 02/04  14:00:00,165.519213679,3.5332317202,61.0351775999,0.0,43.513341876,52.539744,6.32503788384,1.47077788384,4.83426,0.02
 02/04  15:00:00,159.862055337,3.05593380823,55.9759762587,0.0,43.513341876,52.539744,14.8684343412,1.38061116628,4.83426,8.65356317495
 02/04  16:00:00,170.231964932,3.51286092852,65.7825337108,0.0,43.513341876,52.539744,15.1582210424,1.67068086484,4.83426,8.6532801776
 02/04  17:00:00,173.519073941,3.66230742229,69.0817671855,0.0,43.513341876,52.539744,6.74525655658,1.89099655658,4.83426,0.02
 02/04  18:00:00,185.691585932,3.88940983659,72.0262806943,0.0,43.513341876,52.539744,7.07169290944,2.21743290944,4.83426,0.02
 02/04  19:00:00,201.212233418,4.27461194701,78.1132333519,0.0,43.513341876,52.539744,16.3197413473,2.87230902313,4.83426,8.61317232419
 02/04  20:00:00,211.715139234,4.88370785276,87.4412312886,0.0,43.513341876,52.539744,9.05536547979,4.20110547979,4.83426,0.02
 02/04  21:00:00,200.898778965,4.4558047265,77.2308935136,0.0,43.513341876,52.539744,9.93283478456,5.07857478456,4.83426,0.02
 02/04  22:00:00,210.121784203,5.06490063224,85.8965967769,0.0,43.513341876,52.539744,41.452516258,10.1134186217,4.83426,26.5048376363
 02/04  23:00:00,197.402874561,4.4558047265,74.296120091,0.0,43.513341876,52.539744,24.3780168364,10.9305359975,4.83426,8.61322083894
 02/04  24:00:00,208.684798578,5.06490063224,83.8607374554,0.0,43.513341876,52.539744,20.0961584687,15.2418984687,4.83426,0.02
 02/05  01:00:00,196.006480103,4.4558047265,72.9234095613,0.0,43.513341876,52.539744,20.6083818573,15.7541218573,4.83426,0.02
 02/05  02:00:00,209.813338821,8.83133769844,82.2050603971,0.0,43.513341876,52.539744,27.1805385787,22.3262785787,4.83426,0.02
 02/05  03:00:00,194.819126494,4.4558047265,71.7496757497,0.0,43.513341876,52.539744,25.4639952404,20.6097352404,4.83426,0.02
 02/05  04:00:00,209.632645841,9.66832371316,81.1974410292,0.0,43.513341876,52.539744,41.7930124328,28.3462383661,4.83426,8.61251406675
 02/05  05:00:00,194.670729679,4.4558047265,71.1748195141,0.0,43.513341876,52.539744,30.1578825329,25.3036225329,4.83426,0.02
 02/05  06:00:00,209.615078543,9.52882604404,80.9134852975,0.0,43.513341876,52.539744,37.3549627437,32.5007027437,4.83426,0.02
 02/05  07:00:00,194.677382542,4.4558047265,71.174805971,0.0,43.513341876,52.539744,33.8721841424,29.0179241424,4.83426,0.02
 02/05  08:00:00,193.48250088,5.06490063224,81.3024102592,0.0,43.513341876,52.539744,33.7770435933,28.9227835933,4.83426,0.02
 02/05  09:00:00,177.395338678,4.4558047265,71.9513804362,0.0,43.513341876,52.539744,36.9296247381,23.4742689517,4.83426,8.62109578635
 02/05  10:00:00,188.555815585,5.06490063224,82.3078072746,0.0,43.513341876,52.539744,30.0194219613,25.1651619613,4.83426,0.02
 02/05  11:00:00,176.063302676,4.27461194701,70.7978717572,0.0,43.513341876,52.539744,41.4276535811,19.1386043362,4.83426,17.454789245
 02/05  12:00:00,172.042592548,3.94076405478,66.2958787199,0.0,43.513341876,52.539744,28.424228148,14.9287788396,4.83426,8.66118930842
 02/05  13:00:00,147.438167214,2.24282857156,44.6377104424,0.0,43.513341876,52.539744,20.0307255664,6.53510192883,4.83426,8.66136363757
 02/05  14:00:00,122.835089348,0.724771117956,21.7678083743,0.0,43.513341876,52.539744,15.1222986443,1.62704031506,4.83426,8.66099832919
 02/05  15:00:00,99.9708803039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  16:00:00,99.946844376,0.0,0.0,0.0,43.513341876,52.539744,13.4876025426,0.0,4.83426,8.65334254258
 02/05  17:00:00,99.7458172454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  18:00:00,108.694475978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  19:00:00,166.335630655,3.05865609992,44.7937380535,0.0,43.513341876,52.539744,18.1268879623,4.67939069332,4.83426,8.61323726893
 02/05  20:00:00,169.110083413,2.94646603861,47.3051828227,0.0,43.513341876,52.539744,10.5478110885,5.69355108846,4.83426,0.02
 02/05  21:00:00,191.72243121,4.0502318244,68.5413592022,0.0,43.513341876,52.539744,14.8793580518,10.0250980518,4.83426,0.02
 02/05  22:00:00,209.881258661,5.10808797537,85.5876141202,0.0,43.513341876,52.539744,51.5789785956,20.2450922232,4.83426,26.4996263725
 02/05  23:00:00,190.264287264,4.0502318244,67.6552896343,0.0,43.513341876,52.539744,32.2970684134,18.8495902301,4.83426,8.6132181833
 02/05  24:00:00,212.02469475,5.28928075486,86.9518296776,0.0,43.513341876,52.539744,32.2211837382,27.3669237382,4.83426,0.02
 02/06  01:00:00,191.326306981,4.23142460388,68.5339579539,0.0,43.513341876,52.539744,31.4059257763,26.5516657763,4.83426,0.02
 02/06  02:00:00,208.850520225,5.28928075486,84.7454392762,0.0,43.513341876,52.539744,49.2007808927,35.7457324861,4.83426,8.62078840658
 02/06  03:00:00,189.745112325,4.23142460388,66.9795116986,0.0,43.513341876,52.539744,38.2991368472,33.4448768472,4.83426,0.02
 02/06  04:00:00,207.287725529,5.28928075486,83.208418792,0.0,43.513341876,52.539744,48.3285716906,43.4743116906,4.83426,0.02
 02/06  05:00:00,188.928719307,4.23142460388,65.7550825283,0.0,43.513341876,52.539744,45.017171687,40.162911687,4.83426,0.02
 02/06  06:00:00,206.588105907,5.28928075486,82.1216118444,0.0,43.513341876,52.539744,63.9166941808,50.4614051206,4.83426,8.62102906026
 02/06  07:00:00,195.78283854,73.5324634955,0.00265532197189,0.0,43.513341876,53.238744,2253.51734843,2248.66308843,4.83426,0.02
 02/06  08:00:00,357.480003356,73.5324634955,0.0,0.0,220.879908,53.238744,1619.5102185,1588.27135852,4.83426,26.4045999808
 02/06  09:00:00,446.567882958,73.5324634955,0.00264372569921,0.0,220.879908,145.652643033,1377.71143987,1305.9747809,36.25695,35.4797089652
 02/06  10:00:00,446.576834652,73.5324634955,0.00232796997883,0.0,220.879908,145.652643033,1304.32771802,1223.18455555,36.25695,44.8862124729
 02/06  11:00:00,452.559796607,73.5324634955,0.00156002289355,0.0,220.879908,151.653867033,1269.60310535,1176.31381296,48.3426,44.9466923953
 02/06  12:00:00,453.540831197,73.5324634955,0.0,0.0,220.879908,151.653867033,1249.4909701,1146.96061321,48.3426,54.1877568815
 02/06  13:00:00,452.519233058,73.5324634955,0.0,0.0,220.879908,151.653867033,1257.17652096,1154.46369402,48.3426,54.3702269438
 02/06  14:00:00,446.542049895,73.5324634955,0.0,0.0,220.879908,145.652643033,1253.86966311,1166.17968554,24.1713,63.5186775692
 02/06  15:00:00,446.520751895,73.5324634955,0.0,0.0,220.879908,145.652643033,1221.61009657,1152.5269419,24.1713,44.9118546621
 02/06  16:00:00,438.647327098,73.5324634955,0.0,0.0,220.879908,137.835547516,1149.78454903,1090.96711889,4.83426,53.9831701419
 02/06  17:00:00,433.623304215,73.5324634955,0.0,0.0,220.879908,133.019064,1040.26748709,999.747184993,4.83426,35.686042094
 02/06  18:00:00,362.842595778,73.5324634955,0.0,0.0,220.879908,53.238744,1168.40589594,1118.97296835,4.83426,44.5986675882
 02/06  19:00:00,371.815542409,73.5324634955,0.0,0.0,220.879908,53.238744,1184.36500773,1134.73900705,4.83426,44.7917406763
 02/06  20:00:00,372.215628794,73.5324634955,0.0,0.0,220.879908,53.238744,1153.51839045,1139.98504993,4.83426,8.6990805208
 02/06  21:00:00,372.186249678,73.5324634955,0.0,0.0,220.879908,53.238744,1162.47198046,1148.94977368,4.83426,8.68794678212
 02/06  22:00:00,117.654789756,0.0,0.0,0.0,43.513341876,52.539744,13.522605063,0.0,4.83426,8.68834506297
 02/06  23:00:00,140.687279244,1.08715667693,21.8084314807,0.0,43.513341876,52.539744,13.757325198,0.274302438645,4.83426,8.64876275934
 02/06  24:00:00,142.726964839,1.26834945642,22.5449404628,0.0,43.513341876,52.539744,13.9687816212,0.497871502574,4.83426,8.63665011862
 02/07  01:00:00,148.445996265,1.81192779489,28.6128457232,0.0,43.513341876,52.539744,5.74337114154,0.889111141536,4.83426,0.02
 02/07  02:00:00,140.190818906,1.44954223591,20.8460313147,0.0,43.513341876,52.539744,5.81265028124,0.958390281241,4.83426,0.02
 02/07  03:00:00,143.788190982,1.81192779489,23.9997100599,0.0,43.513341876,52.539744,14.8413331369,1.38604848366,4.83426,8.62102465321
 02/07  04:00:00,172.416223594,3.46116063769,50.4994194946,0.0,43.513341876,52.539744,7.16551987342,2.31125987342,4.83426,0.02
 02/07  05:00:00,199.891017063,4.63420508698,74.3870956961,0.0,43.513341876,52.539744,8.18787900137,3.33361900137,4.83426,0.02
 02/07  06:00:00,199.867993068,4.46124930987,74.9360931487,0.0,43.513341876,52.539744,17.4400995797,3.98481317441,4.83426,8.62102640531
 02/07  07:00:00,195.887420108,73.5324634955,0.0,0.0,43.513341876,53.238744,1888.88713782,1884.03287782,4.83426,0.02
 02/07  08:00:00,357.168514761,73.5324634955,0.0,0.0,220.879908,53.238744,1511.22846884,1479.98419031,4.83426,26.4100185369
 02/07  09:00:00,446.143848379,73.5324634955,0.00166440887435,0.0,220.879908,145.652643033,1192.44674457,1120.70862471,36.25695,35.4811698623
 02/07  10:00:00,446.18504358,73.5324634955,0.00198720679204,0.0,220.879908,145.652643033,1136.28120352,1055.13346335,36.25695,44.8907901782
 02/07  11:00:00,451.774156551,73.5324634955,0.00148047431061,0.0,220.879908,151.653867033,1053.03756746,959.743094341,48.3426,44.9518731218
 02/07  12:00:00,452.110670026,73.5324634955,0.0,0.0,220.879908,151.653867033,868.859918313,766.336976601,48.3426,54.1803417124
 02/07  13:00:00,450.911256288,73.5324634955,0.0,0.0,220.879908,151.653867033,796.216922279,693.51096658,48.3426,54.3633556983
 02/07  14:00:00,444.847859779,73.5324634955,0.0,0.0,220.879908,145.652643033,760.67197552,672.965649064,24.1713,63.5350264562
 02/07  15:00:00,444.776388057,73.5324634955,0.0,0.0,220.879908,145.652643033,708.954585036,639.871090836,24.1713,44.9121941999
 02/07  16:00:00,436.908180986,73.5324634955,0.0,0.0,220.879908,137.835547516,641.435236735,591.611160886,4.83426,44.9898158488
 02/07  17:00:00,431.927195434,73.5324634955,0.0,0.0,220.879908,133.019064,580.749220613,531.309235173,4.83426,44.6057254406
 02/07  18:00:00,361.17841867,73.5324634955,0.0,0.0,220.879908,53.238744,687.898529785,647.375451038,4.83426,35.6888187469
 02/07  19:00:00,370.155672783,73.5324634955,0.0,0.0,220.879908,53.238744,703.357490313,653.730166565,4.83426,44.7930637487
 02/07  20:00:00,370.259695659,73.5324634955,0.0,0.0,220.879908,53.238744,749.025563091,726.81114412,4.83426,17.3801589712
 02/07  21:00:00,370.376919974,73.5324634955,0.0,0.0,220.879908,53.238744,784.939994837,771.417124987,4.83426,8.6886098502
 02/07  22:00:00,117.433889545,0.0,0.0,0.0,43.513341876,52.539744,13.5225073399,0.0,4.83426,8.68824733988
 02/07  23:00:00,117.531097658,0.0,0.0,0.0,43.513341876,52.539744,13.4830298492,0.0,4.83426,8.6487698492
 02/07  24:00:00,118.582826253,0.0,0.0,0.0,43.513341876,52.539744,13.4707231804,0.0,4.83426,8.63646318036
 02/08  01:00:00,117.584355498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  02:00:00,117.588592207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  03:00:00,117.577066152,0.0,0.0,0.0,43.513341876,52.539744,13.4553128084,0.0,4.83426,8.62105280836
 02/08  04:00:00,117.566013408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  05:00:00,117.986572021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  06:00:00,117.952582422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  07:00:00,194.34346004,73.5324634955,0.0,0.0,43.513341876,53.238744,1569.56191754,1556.10657342,4.83426,8.62108411578
 02/08  08:00:00,356.716016682,73.5324634955,0.0,0.0,220.879908,53.238744,1341.53939047,1310.29760779,4.83426,26.4075226834
 02/08  09:00:00,445.666763133,73.5324634955,0.00153497756294,0.0,220.879908,145.652643033,1061.39307932,989.657278356,36.25695,35.4788509655
 02/08  10:00:00,445.267839327,73.5324634955,0.00185694016198,0.0,220.879908,145.652643033,933.832578597,852.686526912,36.25695,44.889101685
 02/08  11:00:00,450.898800135,73.5490228393,0.00143965524429,0.0,220.879908,151.653867033,788.689469138,695.392442285,48.3426,44.9544268537
 02/08  12:00:00,452.08578981,73.9450923734,0.0,0.0,220.879908,151.653867033,651.38872066,548.870605095,48.3426,54.1755155649
 02/08  13:00:00,452.242325534,75.1427592567,0.0,0.0,220.879908,151.653867033,527.216170645,424.515333582,48.3426,54.3582370637
 02/08  14:00:00,447.328542305,76.2292675511,0.0,0.0,220.879908,145.652643033,476.403296962,388.686048315,24.1713,63.5459486471
 02/08  15:00:00,448.131995781,77.0594924766,0.0,0.0,220.879908,145.652643033,413.088976486,344.003242635,24.1713,44.9144338512
 02/08  16:00:00,440.356536196,77.149708915,0.0,0.0,220.879908,137.835547516,321.364157308,271.533625804,4.83426,44.9962715042
 02/08  17:00:00,432.783982733,74.639535922,0.0,0.0,220.879908,133.019064,243.530352182,194.091451249,4.83426,44.6046409332
 02/08  18:00:00,360.942115691,73.5872868709,0.0,0.0,220.879908,53.238744,429.607238897,389.083834397,4.83426,35.6891444995
 02/08  19:00:00,369.951525105,73.5326558838,0.0,0.0,220.879908,53.238744,571.215395555,521.589850038,4.83426,44.7912855171
 02/08  20:00:00,370.583499166,73.5324634955,0.0,0.0,220.879908,53.238744,709.760344961,687.547539129,4.83426,17.3785458313
 02/08  21:00:00,371.243725859,73.5324634955,0.0,0.0,220.879908,53.238744,898.647891962,885.125823268,4.83426,8.68780869348
 02/08  22:00:00,117.692278645,0.0,0.0,0.0,43.513341876,52.539744,13.5223981626,0.0,4.83426,8.68813816255
 02/08  23:00:00,117.472506944,0.0,0.0,0.0,43.513341876,52.539744,13.4830590223,0.0,4.83426,8.64879902226
 02/08  24:00:00,118.560151519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  01:00:00,117.513388001,0.0,0.0,0.0,43.513341876,52.539744,13.4553767527,0.0,4.83426,8.6211167527
 02/09  02:00:00,117.521880063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  03:00:00,117.515968729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  04:00:00,117.507247421,0.0,0.0,0.0,43.513341876,52.539744,13.4552581411,0.0,4.83426,8.62099814111
 02/09  05:00:00,141.675715259,1.08715667693,22.2953826362,0.0,43.513341876,52.539744,5.13724490238,0.282984902378,4.83426,0.02
 02/09  06:00:00,190.479794656,3.58809294375,67.8234952918,0.0,43.513341876,52.539744,5.87763451849,1.02337451849,4.83426,0.02
 02/09  07:00:00,194.804671094,73.5324634955,0.0,0.0,43.513341876,53.238744,1987.71237453,1974.25723476,4.83426,8.62087977206
 02/09  08:00:00,357.093631817,73.5324634955,0.0,0.0,220.879908,53.238744,1811.9452926,1780.70585987,4.83426,26.4051727279
 02/09  09:00:00,446.394122028,73.5324634955,0.00183640135829,0.0,220.879908,145.652643033,1430.16398051,1358.42865607,36.25695,35.4783744358
 02/09  10:00:00,446.47770135,73.5661362973,0.00227102998847,0.0,220.879908,145.652643033,1134.0750655,1052.92762584,36.25695,44.8904896572
 02/09  11:00:00,451.869389972,73.9964137909,0.00159244173229,0.0,220.879908,151.653867033,899.992860435,806.693521845,48.3426,44.9567385899
 02/09  12:00:00,453.613790557,75.2006326457,0.0,0.0,220.879908,151.653867033,740.362091073,637.848533382,48.3426,54.1709576915
 02/09  13:00:00,453.933590767,76.6047406188,0.0,0.0,220.879908,151.653867033,662.656647778,559.960939058,48.3426,54.3531087197
 02/09  14:00:00,448.87606457,77.6199076496,0.0,0.0,220.879908,145.652643033,586.543586269,505.868930457,24.1713,56.5033558121
 02/09  15:00:00,449.734807642,78.5712239828,0.0,0.0,220.879908,145.652643033,498.497701909,422.445774151,24.1713,51.8806277584
 02/09  16:00:00,442.103940996,78.8366261659,0.0,0.0,220.879908,137.835547516,387.198150629,337.362866841,4.83426,45.0010237883
 02/09  17:00:00,433.973307033,75.7940469455,0.0,0.0,220.879908,133.019064,266.434832162,216.991802553,4.83426,44.6087696084
 02/09  18:00:00,361.213472177,73.8696157264,0.0,0.0,220.879908,53.238744,375.16147987,334.637422823,4.83426,35.6897970468
 02/09  19:00:00,370.000301568,73.5932354121,0.0,0.0,220.879908,53.238744,528.837379725,479.211803205,4.83426,44.7913165201
 02/09  20:00:00,370.776644696,73.5363803709,0.0,0.0,220.879908,53.238744,777.157400738,754.942671178,4.83426,17.3804695593
 02/09  21:00:00,371.471039823,73.5324634955,0.0,0.0,220.879908,53.238744,907.726877372,894.204052178,4.83426,8.68856519417
 02/09  22:00:00,117.705094294,0.0,0.0,0.0,43.513341876,52.539744,13.5216791156,0.0,4.83426,8.68741911563
 02/09  23:00:00,117.486438039,0.0,0.0,0.0,43.513341876,52.539744,13.4823351719,0.0,4.83426,8.64807517191
 02/09  24:00:00,118.567623472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  01:00:00,117.532788203,0.0,0.0,0.0,43.513341876,52.539744,13.4553717146,0.0,4.83426,8.62111171459
 02/10  02:00:00,117.533012166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  03:00:00,117.522044268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  04:00:00,117.513995716,0.0,0.0,0.0,43.513341876,52.539744,13.4552528319,0.0,4.83426,8.62099283188
 02/10  05:00:00,119.629662471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  06:00:00,142.797055071,1.08715667693,22.0424618019,0.0,43.513341876,52.539744,5.08209324606,0.22783324606,4.83426,0.02
 02/10  07:00:00,195.318755104,73.5324634955,0.0,0.0,43.513341876,53.238744,1882.00000571,1868.54487153,4.83426,8.62087417733
 02/10  08:00:00,357.034112075,73.5324634955,0.0,0.0,220.879908,53.238744,1719.50057435,1688.26330947,4.83426,26.4030048761
 02/10  09:00:00,446.377198831,73.5324634955,0.00147894231936,0.0,220.879908,145.652643033,1376.11346609,1313.2403514,36.25695,26.6161646906
 02/10  10:00:00,446.061733375,73.5885695664,0.00100531139917,0.0,220.879908,145.652643033,1063.10245396,972.982106538,36.25695,53.8633974201
 02/10  11:00:00,451.550247397,74.1019087335,0.00168269110836,0.0,220.879908,151.653867033,785.574291862,692.273408895,48.3426,44.9582829668
 02/10  12:00:00,453.611991751,75.4809832912,0.0,0.0,220.879908,151.653867033,566.556904374,464.04821172,48.3426,54.1660926538
 02/10  13:00:00,454.238714942,77.1511470111,0.0,0.0,220.879908,151.653867033,381.02198737,278.331913198,48.3426,54.3474741723
 02/10  14:00:00,505.824806333,78.3458365586,54.8818978471,0.0,220.879908,145.652643033,298.595344005,219.958130675,24.1713,54.4659133299
 02/10  15:00:00,499.434221874,79.2536852037,46.7384300716,0.0,220.879908,145.652643033,267.383764482,189.324411516,24.1713,53.8880529652
 02/10  16:00:00,508.621987242,79.6322077243,63.2310145996,0.0,220.879908,137.835547516,165.44478037,115.605102139,4.83426,45.0054182305
 02/10  17:00:00,502.019280909,76.5158143972,64.9238991116,0.0,220.879908,133.019064,82.7956396857,33.3562779417,4.83426,44.605101744
 02/10  18:00:00,376.993618127,74.1673315107,17.4016523163,0.0,220.879908,53.238744,158.536232307,118.014210287,4.83426,35.6877620192
 02/10  19:00:00,369.988288961,73.7019058933,0.0,0.0,220.879908,53.238744,233.808292779,184.180731018,4.83426,44.7933017609
 02/10  20:00:00,369.864055132,73.5833554548,0.0,0.0,220.879908,53.238744,325.501008816,303.287852657,4.83426,17.3788961584
 02/10  21:00:00,369.983857521,73.5378727104,0.0,0.0,220.879908,53.238744,552.29212419,538.770107292,4.83426,8.68775689763
 02/10  22:00:00,117.474999386,0.0,0.0,0.0,43.513341876,52.539744,13.5223363163,0.0,4.83426,8.68807631635
 02/10  23:00:00,117.55744657,0.0,0.0,0.0,43.513341876,52.539744,13.4823448168,0.0,4.83426,8.6480848168
 02/10  24:00:00,118.607027638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  01:00:00,117.594032793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  02:00:00,117.589086529,0.0,0.0,0.0,43.513341876,52.539744,13.4473419208,0.0,4.83426,8.61308192082
 02/11  03:00:00,117.569580208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  04:00:00,117.547349441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  05:00:00,117.957281041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  06:00:00,117.913208765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  07:00:00,117.944149909,0.0,0.0,0.0,43.513341876,52.539744,13.4472857656,0.0,4.83426,8.61302576563
 02/11  08:00:00,102.871639934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  09:00:00,99.9123791595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  10:00:00,100.00262929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  11:00:00,100.037452596,0.0,0.0,0.0,43.513341876,52.539744,22.2872545389,0.0,4.83426,17.4529945389
 02/11  12:00:00,100.931128549,0.0,0.0,0.0,43.513341876,52.539744,13.4953885087,0.0,4.83426,8.66112850871
 02/11  13:00:00,100.029578712,0.0,0.0,0.0,43.513341876,52.539744,13.4955639773,0.0,4.83426,8.66130397733
 02/11  14:00:00,100.09826984,0.0,0.0,0.0,43.513341876,52.539744,13.4874028644,0.0,4.83426,8.65314286438
 02/11  15:00:00,100.11876753,0.0,0.0,0.0,43.513341876,52.539744,13.4875681538,0.0,4.83426,8.65330815382
 02/11  16:00:00,100.078372656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  17:00:00,99.8526515822,0.0,0.0,0.0,43.513341876,52.539744,13.4474084087,0.0,4.83426,8.61314840866
 02/11  18:00:00,105.814258544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  19:00:00,117.760899789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  20:00:00,118.185360168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  21:00:00,118.154217634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  22:00:00,117.964757485,0.0,0.0,0.0,43.513341876,52.539744,40.1618145769,0.0,4.83426,35.3275545769
 02/11  23:00:00,117.634778752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  24:00:00,118.532396641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  01:00:00,117.608358123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  02:00:00,117.597968222,0.0,0.0,0.0,43.513341876,52.539744,13.4472870345,0.0,4.83426,8.61302703454
 02/12  03:00:00,117.587768297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  04:00:00,117.579551589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  05:00:00,118.002818121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  06:00:00,117.971455992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  07:00:00,118.023640466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  08:00:00,102.988475907,0.0,0.0,0.0,43.513341876,52.539744,13.447459454,0.0,4.83426,8.61319945403
 02/12  09:00:00,100.067219156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  10:00:00,100.186586336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  11:00:00,100.211591351,0.0,0.0,0.0,43.513341876,52.539744,22.2863688928,0.0,4.83426,17.4521088928
 02/12  12:00:00,101.043038828,0.0,0.0,0.0,43.513341876,52.539744,13.4949533829,0.0,4.83426,8.66069338295
 02/12  13:00:00,100.17827167,0.0,0.0,0.0,43.513341876,52.539744,13.4951266733,0.0,4.83426,8.66086667329
 02/12  14:00:00,100.251449671,0.0,0.0,0.0,43.513341876,52.539744,13.4953010615,0.0,4.83426,8.66104106145
 02/12  15:00:00,100.273375566,0.0,0.0,0.0,43.513341876,52.539744,13.4870134191,0.0,4.83426,8.65275341915
 02/12  16:00:00,100.227818813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  17:00:00,99.9917806841,0.0,0.0,0.0,43.513341876,52.539744,13.4472928873,0.0,4.83426,8.61303288728
 02/12  18:00:00,105.910855287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  19:00:00,117.81743082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  20:00:00,118.220659532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  21:00:00,118.181077418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  22:00:00,117.979669786,0.0,0.0,0.0,43.513341876,52.539744,40.1586831465,0.0,4.83426,35.3244231465
 02/12  23:00:00,117.632004536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  24:00:00,118.525256968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  01:00:00,117.579189824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  02:00:00,117.55529556,0.0,0.0,0.0,43.513341876,52.539744,13.4551378207,0.0,4.83426,8.62087782075
 02/13  03:00:00,117.530108546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  04:00:00,117.505628574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  05:00:00,117.91362107,0.0,0.0,0.0,43.513341876,52.539744,13.4553747563,0.0,4.83426,8.62111475634
 02/13  06:00:00,122.905989998,0.707236258657,4.08798947777,0.0,43.513341876,52.539744,5.23087014564,0.376610145637,4.83426,0.02
 02/13  07:00:00,194.76289437,73.5324634955,0.0,0.0,43.513341876,53.238744,1873.42002742,1868.56576742,4.83426,0.02
 02/13  08:00:00,357.067552352,73.5324634955,0.0,0.0,220.879908,53.238744,1509.09662095,1477.85424892,4.83426,26.4081120308
 02/13  09:00:00,446.349050829,73.5324634955,0.00216031699681,0.0,220.879908,145.652643033,1161.01108609,1089.27502094,36.25695,35.4791151553
 02/13  10:00:00,445.519691169,73.5532098788,0.00251375371907,0.0,220.879908,145.652643033,950.447952507,869.307633617,36.25695,44.8833688894
 02/13  11:00:00,451.304985313,73.969919756,0.00164727434171,0.0,220.879908,151.653867033,749.152907477,646.871502355,48.3426,53.9388051218
 02/13  12:00:00,453.286073041,75.2167112983,0.0,0.0,220.879908,151.653867033,535.090766802,432.594456197,48.3426,54.1537106051
 02/13  13:00:00,453.732742377,76.6498405319,0.0,0.0,220.879908,151.653867033,421.704874498,319.029347456,48.3426,54.3329270421
 02/13  14:00:00,448.82282314,77.7246829714,0.0,0.0,220.879908,145.652643033,350.456834395,271.831593254,24.1713,54.4539411414
 02/13  15:00:00,449.233077984,78.1437374098,0.0,0.0,220.879908,145.652643033,345.858340918,276.781456924,24.1713,44.9055839938
 02/13  16:00:00,440.607677412,77.3835936059,0.0,0.0,220.879908,137.835547516,312.702981585,253.876408901,4.83426,53.9923126839
 02/13  17:00:00,432.575882813,74.4202312212,0.0,0.0,220.879908,133.019064,224.051156505,183.530375324,4.83426,35.6865211807
 02/13  18:00:00,357.953191378,73.5975038481,0.0,0.0,220.879908,53.238744,384.796693478,335.357772147,4.83426,44.6046613308
 02/13  19:00:00,369.947384619,73.5381849972,0.0,0.0,220.879908,53.238744,532.668253974,483.046060551,4.83426,44.7879334231
 02/13  20:00:00,370.610704101,73.5324634955,0.0,0.0,220.879908,53.238744,703.974162027,690.440663774,4.83426,8.69923825282
 02/13  21:00:00,370.974625071,73.5324634955,0.0,0.0,220.879908,53.238744,832.456559405,818.934013651,4.83426,8.68828575429
 02/13  22:00:00,117.713292545,0.0,0.0,0.0,43.513341876,52.539744,22.1903638548,0.0,4.83426,17.3561038548
 02/13  23:00:00,117.483572294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  24:00:00,118.563661292,0.0,0.0,0.0,43.513341876,52.539744,13.4708180027,0.0,4.83426,8.63655800275
 02/14  01:00:00,117.533983941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  02:00:00,117.537087494,0.0,0.0,0.0,43.513341876,52.539744,13.4553666174,0.0,4.83426,8.62110661741
 02/14  03:00:00,117.524407429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  04:00:00,117.512302046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  05:00:00,119.626808327,0.0,0.0,0.0,43.513341876,52.539744,13.455242796,0.0,4.83426,8.62098279595
 02/14  06:00:00,119.287859161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  07:00:00,195.261968934,73.5324634955,0.0,0.0,43.513341876,53.238744,1701.73775966,1696.88349966,4.83426,0.02
 02/14  08:00:00,357.003134028,73.5324634955,0.0,0.0,220.879908,53.238744,1463.71133077,1432.47099453,4.83426,26.4060762379
 02/14  09:00:00,446.39124937,73.5324634955,0.00143722343641,0.0,220.879908,145.652643033,1268.49343559,1196.7567354,36.25695,35.479750186
 02/14  10:00:00,446.46247632,73.5324634955,0.00197932265754,0.0,220.879908,145.652643033,1192.44384292,1111.29978779,36.25695,44.887105133
 02/14  11:00:00,452.152727592,73.5324634955,0.00149343480675,0.0,220.879908,151.653867033,1083.52692372,981.252854258,48.3426,53.9314694653
 02/14  12:00:00,452.349623749,73.5324634955,0.0,0.0,220.879908,151.653867033,905.725688958,812.234565895,48.3426,45.1485230635
 02/14  13:00:00,451.019635537,73.5324634955,0.0,0.0,220.879908,151.653867033,829.353419976,717.591467194,48.3426,63.4193527816
 02/14  14:00:00,444.964587924,73.5374036566,0.0,0.0,220.879908,145.652643033,795.366454994,716.751468442,24.1713,54.443686552
 02/14  15:00:00,444.972102863,73.5570856443,0.0,0.0,220.879908,145.652643033,791.278664209,722.200063338,24.1713,44.907300871
 02/14  16:00:00,437.217282312,73.7421737156,0.0,0.0,220.879908,137.835547516,678.00032369,619.180744695,4.83426,53.9853189955
 02/14  17:00:00,431.962848934,73.5324634955,0.0,0.0,220.879908,133.019064,563.623118153,523.101475699,4.83426,35.6873824543
 02/14  18:00:00,358.520906752,73.5324634955,0.0,0.0,220.879908,53.238744,807.77185122,758.334659082,4.83426,44.6029321378
 02/14  19:00:00,371.096371893,73.5324634955,0.0,0.0,220.879908,53.238744,924.701612683,875.078333762,4.83426,44.789018921
 02/14  20:00:00,371.363496007,73.5324634955,0.0,0.0,220.879908,53.238744,902.455409372,888.921683208,4.83426,8.69946616421
 02/14  21:00:00,371.665848557,73.5324634955,0.0,0.0,220.879908,53.238744,960.282323866,946.759723195,4.83426,8.68834067075
 02/14  22:00:00,117.369967855,0.0,0.0,0.0,43.513341876,52.539744,22.1901209853,0.0,4.83426,17.3558609853
 02/14  23:00:00,117.468830589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  24:00:00,118.544574885,0.0,0.0,0.0,43.513341876,52.539744,13.4706617652,0.0,4.83426,8.63640176519
 02/15  01:00:00,117.501955345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  02:00:00,117.509723407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  03:00:00,117.502302931,0.0,0.0,0.0,43.513341876,52.539744,13.4550519193,0.0,4.83426,8.62079191928
 02/15  04:00:00,131.33925592,1.44954223591,11.9194922576,0.0,43.513341876,52.539744,5.16122389865,0.306963898653,4.83426,0.02
 02/15  05:00:00,170.269835614,3.81791764974,47.3306148149,0.0,43.513341876,52.539744,5.69480620336,0.840546203362,4.83426,0.02
 02/15  06:00:00,202.569751427,4.69707048989,78.5678415865,0.0,43.513341876,52.539744,15.0643703535,1.60908012852,4.83426,8.62103022495
 02/15  07:00:00,195.022181363,73.5324634955,0.0,0.0,43.513341876,53.238744,2140.05289269,2135.19863269,4.83426,0.02
 02/15  08:00:00,354.153142749,73.5324634955,0.0,0.0,220.879908,53.238744,1877.48272677,1846.23801214,4.83426,26.4104546349
 02/15  09:00:00,446.402002566,73.5324634955,0.00181114263656,0.0,220.879908,145.652643033,1459.01107958,1387.27698847,36.25695,35.477141111
 02/15  10:00:00,446.419084898,73.5324634955,0.00225307277064,0.0,220.879908,145.652643033,1167.68661917,1086.54450808,36.25695,44.8851610936
 02/15  11:00:00,451.974074626,73.6976574235,0.00135318600372,0.0,220.879908,151.653867033,1002.48309291,909.189649567,48.3426,44.9508433444
 02/15  12:00:00,453.231629201,74.5176854975,0.0,0.0,220.879908,151.653867033,844.488459254,741.967110527,48.3426,54.1787487271
 02/15  13:00:00,453.051345137,75.7074322037,0.0,0.0,220.879908,151.653867033,679.697736582,576.993895984,48.3426,54.3612405982
 02/15  14:00:00,447.948224981,76.6566564557,0.0,0.0,220.879908,145.652643033,633.394693555,545.692719846,24.1713,63.5306737086
 02/15  15:00:00,448.600576175,77.3083022348,0.0,0.0,220.879908,145.652643033,622.767805734,553.686067157,24.1713,44.9104385776
 02/15  16:00:00,440.677637183,77.3157857313,0.0,0.0,220.879908,137.835547516,503.055910292,453.23491147,4.83426,44.9867388222
 02/15  17:00:00,433.011357649,74.7615848464,0.0,0.0,220.879908,133.019064,388.50843734,339.070367803,4.83426,44.6038095365
 02/15  18:00:00,358.090191724,73.6217411565,0.0,0.0,220.879908,53.238744,537.288952323,496.764286683,4.83426,35.6904056401
 02/15  19:00:00,370.083651337,73.5401186133,0.0,0.0,220.879908,53.238744,646.500692012,596.875902892,4.83426,44.7905291199
 02/15  20:00:00,370.671242814,73.5324634955,0.0,0.0,220.879908,53.238744,721.326242098,699.112211025,4.83426,17.3797710736
 02/15  21:00:00,371.250685534,73.5324634955,0.0,0.0,220.879908,53.238744,874.630155834,861.107477679,4.83426,8.68841815512
 02/15  22:00:00,117.707687479,0.0,0.0,0.0,43.513341876,52.539744,13.5223130277,0.0,4.83426,8.68805302767
 02/15  23:00:00,117.495952635,0.0,0.0,0.0,43.513341876,52.539744,13.4828686137,0.0,4.83426,8.64860861369
 02/15  24:00:00,118.56855241,0.0,0.0,0.0,43.513341876,52.539744,13.4705690578,0.0,4.83426,8.63630905779
 02/16  01:00:00,117.533503476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  02:00:00,117.529661399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  03:00:00,117.517594243,0.0,0.0,0.0,43.513341876,52.539744,13.4551626014,0.0,4.83426,8.62090260139
 02/16  04:00:00,117.509443496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  05:00:00,126.056844947,0.362385558978,7.63403201765,0.0,43.513341876,52.539744,4.98075742177,0.126497421767,4.83426,0.02
 02/16  06:00:00,146.765783942,1.44954223591,26.938175701,0.0,43.513341876,52.539744,5.20340221404,0.349142214042,4.83426,0.02
 02/16  07:00:00,194.671830414,73.5324634955,0.0,0.0,43.513341876,53.238744,1897.68206695,1884.22673936,4.83426,8.62106759726
 02/16  08:00:00,354.041877079,73.5324634955,0.0,0.0,220.879908,53.238744,1659.99016231,1628.74987902,4.83426,26.4060232914
 02/16  09:00:00,446.372895575,73.5324634955,0.00134974108196,0.0,220.879908,145.652643033,1379.28896123,1307.55313217,36.25695,35.4788790571
 02/16  10:00:00,446.440493731,73.5324634955,0.00183025885383,0.0,220.879908,145.652643033,1270.55818683,1189.41109142,36.25695,44.8901454052
 02/16  11:00:00,452.429818287,73.5324634955,0.00138241246063,0.0,220.879908,151.653867033,1159.96392227,1066.66866201,48.3426,44.9526602534
 02/16  12:00:00,452.763010755,73.5324634955,0.0,0.0,220.879908,151.653867033,1005.52288813,903.011168247,48.3426,54.1691198836
 02/16  13:00:00,451.536550007,73.5324634955,0.0,0.0,220.879908,151.653867033,977.688016896,874.994507778,48.3426,54.3509091173
 02/16  14:00:00,445.929613161,73.5324634955,0.0,0.0,220.879908,145.652643033,1052.40884893,966.00424953,24.1713,62.2332994001
 02/16  15:00:00,446.227388336,73.5324634955,0.0,0.0,220.879908,145.652643033,1052.7345884,982.357644793,24.1713,46.2056436088
 02/16  16:00:00,438.362136572,73.5324634955,0.0,0.0,220.879908,137.835547516,974.262937297,924.433339645,4.83426,44.9953376528
 02/16  17:00:00,433.308929591,73.5324634955,0.0,0.0,220.879908,133.019064,863.971863871,814.533798571,4.83426,44.6038053
 02/16  18:00:00,359.618179724,73.5324634955,0.0,0.0,220.879908,53.238744,958.082783282,917.564944174,4.83426,35.6835791082
 02/16  19:00:00,371.547531837,73.5324634955,0.0,0.0,220.879908,53.238744,970.716382458,921.093920366,4.83426,44.7882020916
 02/16  20:00:00,371.876694229,73.5324634955,0.0,0.0,220.879908,53.238744,947.834770955,925.620456255,4.83426,17.3800547001
 02/16  21:00:00,372.136734744,73.5324634955,0.0,0.0,220.879908,53.238744,1000.67930258,987.156683507,4.83426,8.68835907177
 02/16  22:00:00,117.701844206,0.0,0.0,0.0,43.513341876,52.539744,13.5222529451,0.0,4.83426,8.68799294507
 02/16  23:00:00,117.495895454,0.0,0.0,0.0,43.513341876,52.539744,13.4829826089,0.0,4.83426,8.64872260893
 02/16  24:00:00,118.569150797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  01:00:00,117.56280256,0.0,0.0,0.0,43.513341876,52.539744,13.4552334371,0.0,4.83426,8.62097343713
 02/17  02:00:00,117.570411257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  03:00:00,117.572806139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  04:00:00,117.575093465,0.0,0.0,0.0,43.513341876,52.539744,13.4551024185,0.0,4.83426,8.62084241851
 02/17  05:00:00,119.705184223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  06:00:00,140.37000994,1.08715667693,19.5313869776,0.0,43.513341876,52.539744,5.02150873305,0.167248733049,4.83426,0.02
 02/17  07:00:00,193.920159191,73.5324634955,0.0,0.0,43.513341876,53.238744,1209.68947312,1196.23414213,4.83426,8.62107099642
 02/17  08:00:00,352.538476905,73.5324634955,0.0,0.0,220.879908,53.238744,1040.35802546,1009.12247281,4.83426,26.4012926445
 02/17  09:00:00,444.758573777,73.5324634955,0.00243331819006,0.0,220.879908,145.652643033,782.890718146,720.018846769,36.25695,26.6149213771
 02/17  10:00:00,444.762870737,73.5324634955,0.00312525145253,0.0,220.879908,145.652643033,731.216548162,641.102515105,36.25695,53.8570830577
 02/17  11:00:00,450.745084334,73.5324634955,0.0023321979006,0.0,220.879908,151.653867033,670.710056354,577.41208651,48.3426,44.9553698435
 02/17  12:00:00,451.628147526,73.5324634955,0.0,0.0,220.879908,151.653867033,575.837852643,473.336688295,48.3426,54.1585643481
 02/17  13:00:00,450.701832266,73.5324634955,0.0,0.0,220.879908,151.653867033,530.620036109,427.938726544,48.3426,54.3387095649
 02/17  14:00:00,444.737504877,73.5324634955,0.0,0.0,220.879908,145.652643033,508.776480445,430.145314911,24.1713,54.4598655341
 02/17  15:00:00,444.72870751,73.5324634955,0.0,0.0,220.879908,145.652643033,506.62560787,428.574130138,24.1713,53.8801777319
 02/17  16:00:00,436.857557369,73.5324634955,0.0,0.0,220.879908,137.835547516,388.469385306,338.635525405,4.83426,44.9995999016
 02/17  17:00:00,431.804276326,73.5324634955,0.0,0.0,220.879908,133.019064,236.735299646,189.042599846,4.83426,42.8584398001
 02/17  18:00:00,358.000810938,73.5324634955,0.0,0.0,220.879908,53.238744,353.067808605,310.8144271,4.83426,37.419121505
 02/17  19:00:00,369.953747635,73.5324634955,0.0,0.0,220.879908,53.238744,349.947101429,300.327137412,4.83426,44.7857040162
 02/17  20:00:00,369.927386864,73.5324634955,0.0,0.0,220.879908,53.238744,332.591936162,319.057458491,4.83426,8.70021767105
 02/17  21:00:00,369.930677864,73.5324634955,0.0,0.0,220.879908,53.238744,385.627955263,363.437740406,4.83426,17.3559548576
 02/17  22:00:00,117.664278778,0.0,0.0,0.0,43.513341876,52.539744,13.5226953914,0.0,4.83426,8.68843539136
 02/17  23:00:00,117.72615602,0.0,0.0,0.0,43.513341876,52.539744,13.4829190338,0.0,4.83426,8.64865903382
 02/17  24:00:00,118.675673709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  01:00:00,117.733110452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  02:00:00,117.715557264,0.0,0.0,0.0,43.513341876,52.539744,13.4466423705,0.0,4.83426,8.61238237049
 02/18  03:00:00,117.701538604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  04:00:00,117.687475148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  05:00:00,118.106678514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  06:00:00,118.070694125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  07:00:00,118.092069764,0.0,0.0,0.0,43.513341876,52.539744,13.4474172997,0.0,4.83426,8.61315729965
 02/18  08:00:00,100.023592213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  09:00:00,100.034781316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  10:00:00,100.099866091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  11:00:00,100.145822967,0.0,0.0,0.0,43.513341876,52.539744,22.28484496,0.0,4.83426,17.45058496
 02/18  12:00:00,101.068700558,0.0,0.0,0.0,43.513341876,52.539744,13.4952628893,0.0,4.83426,8.66100288931
 02/18  13:00:00,100.240869176,0.0,0.0,0.0,43.513341876,52.539744,13.4953940002,0.0,4.83426,8.6611340002
 02/18  14:00:00,100.344984762,0.0,0.0,0.0,43.513341876,52.539744,13.4871082032,0.0,4.83426,8.65284820315
 02/18  15:00:00,100.360194504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  16:00:00,100.313637306,0.0,0.0,0.0,43.513341876,52.539744,13.4872577655,0.0,4.83426,8.65299776548
 02/18  17:00:00,100.092061463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  18:00:00,106.033841993,0.0,0.0,0.0,43.513341876,52.539744,13.447432861,0.0,4.83426,8.61317286101
 02/18  19:00:00,117.956037126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  20:00:00,118.385102665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  21:00:00,118.34666569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  22:00:00,118.123668838,0.0,0.0,0.0,43.513341876,52.539744,40.1590061227,0.0,4.83426,35.3247461227
