Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  23:00:00,117.767198868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  24:00:00,118.628684885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  01:00:00,117.730765705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  02:00:00,117.717503711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  03:00:00,117.707227614,0.0,0.0,0.0,43.513341876,52.539744,13.4474690365,0.0,4.83426,8.61320903651
 02/19  04:00:00,117.697226992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  05:00:00,118.119935055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  06:00:00,118.087615044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  07:00:00,118.112218126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  08:00:00,100.056622177,0.0,0.0,0.0,43.513341876,52.539744,13.4473967448,0.0,4.83426,8.61313674479
 02/19  09:00:00,100.086600605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  10:00:00,100.190830452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  11:00:00,100.240769919,0.0,0.0,0.0,43.513341876,52.539744,22.2877268636,0.0,4.83426,17.4534668636
 02/19  12:00:00,101.091088369,0.0,0.0,0.0,43.513341876,52.539744,13.4955974995,0.0,4.83426,8.66133749954
 02/19  13:00:00,100.237029931,0.0,0.0,0.0,43.513341876,52.539744,13.4947331585,0.0,4.83426,8.66047315852
 02/19  14:00:00,100.312266457,0.0,0.0,0.0,43.513341876,52.539744,13.4948882598,0.0,4.83426,8.66062825976
 02/19  15:00:00,100.356095001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  16:00:00,100.325646849,0.0,0.0,0.0,43.513341876,52.539744,13.4873625266,0.0,4.83426,8.65310252657
 02/19  17:00:00,100.070170793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  18:00:00,102.986790562,0.0,0.0,0.0,43.513341876,52.539744,13.4473276968,0.0,4.83426,8.61306769682
 02/19  19:00:00,117.893258401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  20:00:00,118.302859161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  21:00:00,118.242049448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  22:00:00,118.003906803,0.0,0.0,0.0,43.513341876,52.539744,40.1589189614,0.0,4.83426,35.3246589614
 02/19  23:00:00,117.64531831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  24:00:00,118.553016034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  01:00:00,117.617793978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  02:00:00,117.606951855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  03:00:00,117.596322663,0.0,0.0,0.0,43.513341876,52.539744,13.4473446502,0.0,4.83426,8.61308465023
 02/20  04:00:00,117.587668054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  05:00:00,118.010517384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  06:00:00,117.978732274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  07:00:00,118.004823454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  08:00:00,99.9493093383,0.0,0.0,0.0,43.513341876,52.539744,13.4472691595,0.0,4.83426,8.61300915947
 02/20  09:00:00,99.9485691183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  10:00:00,99.9869453406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  11:00:00,100.001113794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  12:00:00,100.898572102,0.0,0.0,0.0,43.513341876,52.539744,13.455089967,0.0,4.83426,8.62082996701
 02/20  13:00:00,100.035513249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  14:00:00,100.156714062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  15:00:00,100.213781758,0.0,0.0,0.0,43.513341876,52.539744,13.4474240745,0.0,4.83426,8.61316407449
 02/20  16:00:00,100.202217195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  17:00:00,100.005490562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  18:00:00,102.991019205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  19:00:00,117.908558612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  20:00:00,118.314782617,0.0,0.0,0.0,43.513341876,52.539744,13.4473487557,0.0,4.83426,8.61308875571
 02/20  21:00:00,118.267280814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  22:00:00,118.013096446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  23:00:00,117.68627206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  24:00:00,118.562639708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  01:00:00,117.658312111,0.0,0.0,0.0,43.513341876,52.539744,13.4551542812,0.0,4.83426,8.62089428116
 02/21  02:00:00,117.64665111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  03:00:00,117.635216021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  04:00:00,117.624300061,0.0,0.0,0.0,43.513341876,52.539744,13.455009401,0.0,4.83426,8.62074940103
 02/21  05:00:00,119.741594666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  06:00:00,119.400941259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  07:00:00,193.591260087,73.5324634955,0.0,0.0,43.513341876,53.238744,1278.12984955,1264.6746259,4.83426,8.62096365006
 02/21  08:00:00,352.393906572,73.5324634955,0.0,0.0,220.879908,53.238744,1024.79161374,993.557843083,4.83426,26.3995106548
 02/21  09:00:00,444.596406545,73.5324634955,0.00277185827981,0.0,220.879908,145.652643033,634.443044793,571.573623379,36.25695,26.6124714136
 02/21  10:00:00,444.604501285,73.5324954926,0.00259317915317,0.0,220.879908,145.652643033,531.740064593,441.632697637,36.25695,53.8504169559
 02/21  11:00:00,450.634872088,73.5571038539,0.00181370275549,0.0,220.879908,151.653867033,479.033043776,385.740735954,48.3426,44.949707822
 02/21  12:00:00,451.820619885,73.8286044404,0.0,0.0,220.879908,151.653867033,412.447805098,309.954971792,48.3426,54.1502333055
 02/21  13:00:00,451.205914058,74.1276074235,0.0,0.0,220.879908,151.653867033,360.212609262,257.540999613,48.3426,54.3290096496
 02/21  14:00:00,506.061655604,75.1467569565,57.9833236399,0.0,220.879908,145.652643033,288.147405111,209.527174278,24.1713,54.4489308323
 02/21  15:00:00,486.912042133,76.032307259,37.4648349997,0.0,220.879908,145.652643033,251.107056758,182.037701537,24.1713,44.8980552214
 02/21  16:00:00,475.204401928,76.5437281517,33.0687050379,0.0,220.879908,137.835547516,197.503513866,138.682514193,4.83426,53.9867396728
 02/21  17:00:00,446.901681289,74.4085140672,13.1941331396,0.0,220.879908,133.019064,102.244859908,61.7276390452,4.83426,35.6829608633
 02/21  18:00:00,354.974969361,73.5995287854,0.0,0.0,220.879908,53.238744,323.137357701,273.706229429,4.83426,44.5968682728
 02/21  19:00:00,369.913738294,73.5372818809,0.0,0.0,220.879908,53.238744,485.843561603,436.227740871,4.83426,44.7815607313
 02/21  20:00:00,369.955907163,73.5324634955,0.0,0.0,220.879908,53.238744,550.705446381,537.172172885,4.83426,8.69901349564
 02/21  21:00:00,369.995370438,73.5324634955,0.0,0.0,220.879908,53.238744,601.265478431,579.07622817,4.83426,17.3549902605
 02/21  22:00:00,117.514253196,0.0,0.0,0.0,43.513341876,52.539744,13.5214460923,0.0,4.83426,8.68718609234
 02/21  23:00:00,117.608129217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  24:00:00,118.634742703,0.0,0.0,0.0,43.513341876,52.539744,13.4707247242,0.0,4.83426,8.63646472424
 02/22  01:00:00,117.667283178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  02:00:00,117.674668007,0.0,0.0,0.0,43.513341876,52.539744,13.4540072448,0.0,4.83426,8.61974724484
 02/22  03:00:00,117.668174925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  04:00:00,117.659451203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  05:00:00,118.08296834,0.0,0.0,0.0,43.513341876,52.539744,13.4551522376,0.0,4.83426,8.62089223763
 02/22  06:00:00,118.052549713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  07:00:00,192.940896289,73.5324634955,0.0,0.0,43.513341876,53.238744,1184.95312725,1180.09886725,4.83426,0.02
 02/22  08:00:00,352.528238891,73.5324634955,0.0,0.0,220.879908,53.238744,1020.80110069,989.563709382,4.83426,26.4031313068
 02/22  09:00:00,444.789661319,73.5324634955,0.00202021711614,0.0,220.879908,145.652643033,791.61698622,719.88541711,36.25695,35.4746191099
 02/22  10:00:00,444.753618563,73.6127178876,0.00282893725347,0.0,220.879908,145.652643033,595.990246522,514.856068861,36.25695,44.877227661
 02/22  11:00:00,451.112625368,74.0221720348,0.00194724204903,0.0,220.879908,151.653867033,416.71428725,322.022195117,48.3426,46.3494921329
 02/22  12:00:00,466.460338339,74.7440756407,12.2478607977,0.0,220.879908,151.653867033,287.32033867,186.223391504,48.3426,52.7543471668
 02/22  13:00:00,468.348401872,76.802187083,12.9738238435,0.0,220.879908,151.653867033,285.255930875,182.558787407,48.3426,54.3545434688
 02/22  14:00:00,484.15128268,78.9867927349,31.6015760208,0.0,220.879908,145.652643033,252.956035408,165.275797642,24.1713,63.5089377661
 02/22  15:00:00,540.599007353,79.9044550564,86.9247599495,0.0,220.879908,145.652643033,186.702066938,117.632253223,24.1713,44.8985137147
 02/22  16:00:00,529.981462675,79.6049787439,84.5836846793,0.0,220.879908,137.835547516,162.352161557,112.538145538,4.83426,44.9797560187
 02/22  17:00:00,480.554171425,75.3034807778,44.7006034916,0.0,220.879908,133.019064,84.0735019943,34.6414796718,4.83426,44.5977623226
 02/22  18:00:00,369.735835526,73.885142538,13.3580221857,0.0,220.879908,53.238744,148.323045388,107.805990825,4.83426,35.6827945632
 02/22  19:00:00,369.972299911,73.6559626624,0.0,0.0,220.879908,53.238744,226.232152247,176.615390773,4.83426,44.7825014744
 02/22  20:00:00,370.317974724,73.5918482346,0.0,0.0,220.879908,53.238744,273.778587054,251.565697785,4.83426,17.3786292691
 02/22  21:00:00,370.277473779,73.5540176522,0.0,0.0,220.879908,53.238744,358.286091421,344.76397779,4.83426,8.68785363076
 02/22  22:00:00,117.900158725,0.0,0.0,0.0,43.513341876,52.539744,13.5224069965,0.0,4.83426,8.68814699648
 02/22  23:00:00,117.678063348,0.0,0.0,0.0,43.513341876,52.539744,13.4824042568,0.0,4.83426,8.64814425679
 02/22  24:00:00,118.677948054,0.0,0.0,0.0,43.513341876,52.539744,13.4707421258,0.0,4.83426,8.63648212585
 02/23  01:00:00,117.717677723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  02:00:00,117.71556831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  03:00:00,117.698957697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  04:00:00,117.681846905,0.0,0.0,0.0,43.513341876,52.539744,13.4551054451,0.0,4.83426,8.62084544509
 02/23  05:00:00,118.096583323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  06:00:00,118.056385711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  07:00:00,190.246283221,73.5324634955,0.00178802167292,0.0,43.513341876,53.238744,1279.24981536,1265.79468042,4.83426,8.62087494102
 02/23  08:00:00,353.070540446,73.5324634955,0.0,0.0,220.879908,53.238744,1140.47099854,1109.23477312,4.83426,26.4019654204
 02/23  09:00:00,445.516607562,73.5324634955,0.00188706055517,0.0,220.879908,145.652643033,1005.39606519,933.669637792,36.25695,35.4694773943
 02/23  10:00:00,445.925266472,73.5324634955,0.00217858406282,0.0,220.879908,145.652643033,1047.71496536,966.579592052,36.25695,44.8784233054
 02/23  11:00:00,451.973451532,73.5324634955,0.00172811795262,0.0,220.879908,151.653867033,1033.64046546,940.352187354,48.3426,44.9456781041
 02/23  12:00:00,452.661353808,73.5324634955,0.0,0.0,220.879908,151.653867033,964.466081188,861.971214952,48.3426,54.1522662362
 02/23  13:00:00,451.607694336,73.5404469246,0.0,0.0,220.879908,151.653867033,953.881225755,851.207192577,48.3426,54.3314331774
 02/23  14:00:00,445.654134112,73.5500644786,0.0,0.0,220.879908,145.652643033,959.957575319,881.339203263,24.1713,54.4470720558
 02/23  15:00:00,445.655574199,73.561185726,0.0,0.0,220.879908,145.652643033,959.191871322,881.148330924,24.1713,53.8722403982
 02/23  16:00:00,437.595035603,73.5871404704,0.0,0.0,220.879908,137.835547516,825.499518607,775.673583897,4.83426,44.9916747098
 02/23  17:00:00,432.336089873,73.5324634955,0.0,0.0,220.879908,133.019064,676.755644471,631.822922349,4.83426,40.0984621215
 02/23  18:00:00,355.740035702,73.5324634955,0.0,0.0,220.879908,53.238744,824.656940952,779.652871311,4.83426,40.1698096403
 02/23  19:00:00,370.843427817,73.5324634955,0.0,0.0,220.879908,53.238744,863.585811906,813.969507852,4.83426,44.782044054
 02/23  20:00:00,371.238950779,73.5324634955,0.0,0.0,220.879908,53.238744,827.80853634,814.274755589,4.83426,8.69952075062
 02/23  21:00:00,371.204088771,73.5324634955,0.0,0.0,220.879908,53.238744,848.031133224,825.842297475,4.83426,17.3545757492
 02/23  22:00:00,117.772058306,0.0,0.0,0.0,43.513341876,52.539744,13.521960986,0.0,4.83426,8.68770098604
 02/23  23:00:00,117.558945725,0.0,0.0,0.0,43.513341876,52.539744,13.4823091748,0.0,4.83426,8.64804917483
 02/23  24:00:00,118.605179026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  01:00:00,117.621929031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  02:00:00,117.629530902,0.0,0.0,0.0,43.513341876,52.539744,13.455162732,0.0,4.83426,8.62090273204
 02/24  03:00:00,117.627158642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  04:00:00,117.627183074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  05:00:00,119.753332157,0.0,0.0,0.0,43.513341876,52.539744,13.4550044954,0.0,4.83426,8.62074449541
 02/24  06:00:00,119.427832563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  07:00:00,190.63898531,73.5324634955,0.0,0.0,43.513341876,53.238744,1099.03636731,1094.18210731,4.83426,0.02
 02/24  08:00:00,352.380573901,73.5324634955,0.0,0.0,220.879908,53.238744,950.515157887,919.277123093,4.83426,26.4037747938
 02/24  09:00:00,444.669681566,73.5324634955,0.00186529451877,0.0,220.879908,145.652643033,742.008733837,670.276034485,36.25695,35.4757493516
 02/24  10:00:00,444.695436562,73.5324634955,0.00235619371737,0.0,220.879908,145.652643033,696.367146764,615.233681639,36.25695,44.8765151248
 02/24  11:00:00,450.673387692,73.5324634955,0.00177117302262,0.0,220.879908,151.653867033,648.488040481,546.228242904,48.3426,53.9171975772
 02/24  12:00:00,451.638207082,73.5852844797,0.0,0.0,220.879908,151.653867033,560.254491376,466.771656009,48.3426,45.1402353665
 02/24  13:00:00,450.749635657,73.6310776941,0.0,0.0,220.879908,151.653867033,564.586694586,461.891960272,48.3426,54.3521343139
 02/24  14:00:00,445.238888434,74.1115859067,0.0,0.0,220.879908,145.652643033,522.713763889,435.046677331,24.1713,63.495786558
 02/24  15:00:00,445.98624889,74.8987249336,0.0,0.0,220.879908,145.652643033,375.822585662,306.754648311,24.1713,44.8966373516
 02/24  16:00:00,438.781421143,75.5635000201,0.0,0.0,220.879908,137.835547516,241.156100434,191.344737459,4.83426,44.9771029753
 02/24  17:00:00,432.123069225,73.9724376297,0.0,0.0,220.879908,133.019064,209.087619217,159.657780138,4.83426,44.5955790784
 02/24  18:00:00,354.90551028,73.5413046661,0.0,0.0,220.879908,53.238744,383.587476222,343.073548296,4.83426,35.6796679261
 02/24  19:00:00,369.877421047,73.5324634955,0.0,0.0,220.879908,53.238744,464.251943058,414.637974644,4.83426,44.779708414
 02/24  20:00:00,369.888480481,73.5324634955,0.0,0.0,220.879908,53.238744,487.895534024,465.683006961,4.83426,17.3782670637
 02/24  21:00:00,369.912945487,73.5324634955,0.0,0.0,220.879908,53.238744,511.18349451,497.661560462,4.83426,8.68767404864
 02/24  22:00:00,117.542720244,0.0,0.0,0.0,43.513341876,52.539744,13.5222165734,0.0,4.83426,8.68795657344
 02/24  23:00:00,117.638118705,0.0,0.0,0.0,43.513341876,52.539744,13.4822653763,0.0,4.83426,8.64800537634
 02/24  24:00:00,118.657747616,0.0,0.0,0.0,43.513341876,52.539744,13.4706106618,0.0,4.83426,8.63635066181
 02/25  01:00:00,117.70024649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  02:00:00,117.709055668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  03:00:00,117.703875962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  04:00:00,117.698355621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  05:00:00,118.124851781,0.0,0.0,0.0,43.513341876,52.539744,13.447346103,0.0,4.83426,8.61308610304
 02/25  06:00:00,118.096489884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  07:00:00,115.137328438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  08:00:00,100.094278382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  09:00:00,100.143411879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  10:00:00,100.220247846,0.0,0.0,0.0,43.513341876,52.539744,13.4550090695,0.0,4.83426,8.62074906949
 02/25  11:00:00,100.24602107,0.0,0.0,0.0,43.513341876,52.539744,22.2836461234,0.0,4.83426,17.4493861234
 02/25  12:00:00,101.093014867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  13:00:00,100.240530748,0.0,0.0,0.0,43.513341876,52.539744,13.4946754857,0.0,4.83426,8.66041548574
 02/25  14:00:00,106.158879801,0.461890042354,5.07729450857,0.0,43.513341876,52.539744,13.48678173,0.0,4.83426,8.65252172996
 02/25  15:00:00,160.515743582,1.95913963533,57.0161676559,0.0,43.513341876,52.539744,13.4873615026,0.0,4.83426,8.65310150263
 02/25  16:00:00,195.138488247,2.01506577457,91.5491942993,0.0,43.513341876,52.539744,13.4873370225,0.0,4.83426,8.6530770225
 02/25  17:00:00,199.220904893,1.87837024579,96.0598607335,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  18:00:00,103.091395936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  19:00:00,117.958089216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  20:00:00,118.338107208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  21:00:00,118.312495092,0.0,0.0,0.0,43.513341876,52.539744,13.4472667839,0.0,4.83426,8.61300678393
 02/25  22:00:00,118.098524268,0.0,0.0,0.0,43.513341876,52.539744,31.3288308283,0.0,4.83426,26.4945708283
 02/25  23:00:00,117.736656876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  24:00:00,118.607795324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  01:00:00,117.685783559,0.0,0.0,0.0,43.513341876,52.539744,5.45726464981,0.0,4.83426,0.62300464981
 02/26  02:00:00,117.662971423,0.0,0.0,0.0,43.513341876,52.539744,12.8439325184,0.0,4.83426,8.00967251837
 02/26  03:00:00,117.640250934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  04:00:00,117.619397458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  05:00:00,118.029760861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  06:00:00,117.985287799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  07:00:00,115.004370094,0.0,0.0,0.0,43.513341876,52.539744,13.4473146755,0.0,4.83426,8.61305467549
 02/26  08:00:00,99.9572245405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  09:00:00,100.049635648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  10:00:00,100.192854468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  11:00:00,100.277226331,0.0,0.0,0.0,43.513341876,52.539744,22.2867378474,0.0,4.83426,17.4524778474
 02/26  12:00:00,101.151420967,0.0,0.0,0.0,43.513341876,52.539744,13.4946086058,0.0,4.83426,8.66034860576
 02/26  13:00:00,100.275688442,0.0,0.0,0.0,43.513341876,52.539744,13.4947291447,0.0,4.83426,8.66046914474
 02/26  14:00:00,185.158394299,1.63079106862,82.2774706069,0.0,43.513341876,52.539744,13.4948798751,0.0,4.83426,8.66061987512
 02/26  15:00:00,246.840371911,2.61710383607,142.280768465,0.0,43.513341876,52.539744,13.4874428427,0.0,4.83426,8.65318284269
 02/26  16:00:00,240.075717088,2.29490982012,135.91858143,0.0,43.513341876,52.539744,13.4873751675,0.0,4.83426,8.65311516752
 02/26  17:00:00,292.08396711,3.18613128758,186.7210496,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  18:00:00,229.002537101,2.20132412897,122.304005415,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  19:00:00,118.032445544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  20:00:00,118.417460006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  21:00:00,118.340571011,0.0,0.0,0.0,43.513341876,52.539744,13.447324603,0.0,4.83426,8.61306460301
 02/26  22:00:00,118.093178388,0.0,0.0,0.0,43.513341876,52.539744,31.3275687794,0.0,4.83426,26.4933087794
 02/26  23:00:00,117.732044559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  24:00:00,118.602831913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  01:00:00,117.678458582,0.0,0.0,0.0,43.513341876,52.539744,13.4550981932,0.0,4.83426,8.62083819316
 02/27  02:00:00,117.653800433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  03:00:00,117.629256966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  04:00:00,117.605076391,0.0,0.0,0.0,43.513341876,52.539744,13.4549232616,0.0,4.83426,8.62066326159
 02/27  05:00:00,118.012401356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  06:00:00,117.965774567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  07:00:00,190.461209295,73.5324634955,0.0,0.0,43.513341876,53.238744,1385.76723196,1380.91297196,4.83426,0.02
 02/27  08:00:00,352.804502327,73.5324634955,0.0,0.0,220.879908,53.238744,1130.54214107,1099.30354846,4.83426,26.4043326023
 02/27  09:00:00,445.190620429,73.5324634955,0.00188322875555,0.0,220.879908,145.652643033,973.978543972,902.25282372,36.25695,35.4687702517
 02/27  10:00:00,444.89041698,73.6724411336,0.00135079554581,0.0,220.879908,145.652643033,661.899881257,580.776009187,36.25695,44.8669220697
 02/27  11:00:00,522.094279597,74.3644950423,69.5275196866,0.0,220.879908,151.653867033,358.091348492,255.832406599,48.3426,53.9163418934
 02/27  12:00:00,552.787971029,74.5953332398,97.6409087849,0.0,220.879908,151.653867033,197.50266417,104.044404005,48.3426,45.1156601655
 02/27  13:00:00,565.409217785,74.4398341502,111.066901201,0.0,220.879908,151.653867033,168.506556952,56.7910256332,48.3426,63.3729313183
 02/27  14:00:00,567.746283715,74.4380342527,119.387386592,0.0,220.879908,145.652643033,149.499316009,70.9063959452,24.1713,54.4216200637
 02/27  15:00:00,552.190066619,74.4402514562,103.254269478,0.0,220.879908,145.652643033,188.53877089,119.47850227,24.1713,44.8889686204
 02/27  16:00:00,500.644451356,74.504169469,58.718346611,0.0,220.879908,137.835547516,189.686314241,130.889559977,4.83426,53.9624942642
 02/27  17:00:00,462.894029404,73.6031869714,27.5744789746,0.0,220.879908,133.019064,88.4407838487,47.934826044,4.83426,35.6716978046
 02/27  18:00:00,366.101452468,73.5324634955,9.53161947442,0.0,220.879908,53.238744,181.21647165,137.821285001,4.83426,38.5609266496
 02/27  19:00:00,369.935505586,73.5324634955,0.0,0.0,220.879908,53.238744,245.668902595,198.961452386,4.83426,41.8731902085
 02/27  20:00:00,370.353048588,73.5324634955,0.0,0.0,220.879908,53.238744,256.671479784,234.458949767,4.83426,17.378270017
 02/27  21:00:00,370.320884192,73.5324634955,0.0,0.0,220.879908,53.238744,259.845518908,246.323582809,4.83426,8.68767609872
 02/27  22:00:00,118.005372411,0.0,0.0,0.0,43.513341876,52.539744,13.5207469582,0.0,4.83426,8.68648695822
 02/27  23:00:00,117.754752704,0.0,0.0,0.0,43.513341876,52.539744,13.4823324954,0.0,4.83426,8.64807249543
 02/27  24:00:00,118.711248942,0.0,0.0,0.0,43.513341876,52.539744,13.4706915804,0.0,4.83426,8.63643158039
 02/28  01:00:00,117.778655746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  02:00:00,117.768020124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  03:00:00,117.757403433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  04:00:00,117.747123374,0.0,0.0,0.0,43.513341876,52.539744,13.4550896215,0.0,4.83426,8.62082962149
 02/28  05:00:00,119.862689349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  06:00:00,119.530183002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  07:00:00,190.204612095,73.5324634955,0.0,0.0,43.513341876,53.238744,768.15578916,754.70069779,4.83426,8.62083136991
 02/28  08:00:00,352.212837407,73.5324634955,0.0,0.0,220.879908,53.238744,686.692788599,655.459663835,4.83426,26.3988647637
 02/28  09:00:00,444.643886286,73.5324634955,0.00271775993566,0.0,220.879908,145.652643033,550.280715046,484.166851885,36.25695,29.8569131607
 02/28  10:00:00,444.698272596,73.5332044084,0.00340238660177,0.0,220.879908,145.652643033,530.659396967,443.857156531,36.25695,50.5452904359
 02/28  11:00:00,450.732049706,73.5541261308,0.00249461707728,0.0,220.879908,151.653867033,530.25173236,436.971830011,48.3426,44.9373023485
 02/28  12:00:00,451.69421261,73.6134380282,0.0,0.0,220.879908,151.653867033,474.076419327,371.597638895,48.3426,54.1361804312
 02/28  13:00:00,450.874853621,73.6972114233,0.0,0.0,220.879908,151.653867033,431.472002953,328.816635992,48.3426,54.3127669608
 02/28  14:00:00,445.076277402,73.8583576105,0.0,0.0,220.879908,145.652643033,377.388183189,298.78668602,24.1713,54.4301971692
 02/28  15:00:00,445.294141053,74.083264434,0.0,0.0,220.879908,145.652643033,334.750452679,265.694519315,24.1713,44.8846333645
 02/28  16:00:00,449.684313859,74.3988723824,9.9900515203,0.0,220.879908,137.835547516,235.189088474,176.386544385,4.83426,53.968284089
 02/28  17:00:00,456.832808334,73.5581406833,22.2340122052,0.0,220.879908,133.019064,86.5745627132,46.0686368265,4.83426,35.6716658867
 02/28  18:00:00,363.252606737,73.5324634955,9.95849764449,0.0,220.879908,53.238744,183.887774795,134.472259592,4.83426,44.5812552026
 02/28  19:00:00,369.961016668,73.5324634955,0.0,0.0,220.879908,53.238744,213.515822237,163.91145829,4.83426,44.7701039467
 02/28  20:00:00,369.933118467,73.5324634955,0.0,0.0,220.879908,53.238744,270.917495754,257.384398491,4.83426,8.6988372628
 02/28  21:00:00,369.94859506,73.5324634955,0.0,0.0,220.879908,53.238744,399.946983619,386.42497079,4.83426,8.6877528293
 02/28  22:00:00,117.647070521,0.0,0.0,0.0,43.513341876,52.539744,22.1883631759,0.0,4.83426,17.3541031759
 02/28  23:00:00,117.714364434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  24:00:00,118.684513718,0.0,0.0,0.0,43.513341876,52.539744,13.4703560462,0.0,4.83426,8.63609604624
 03/01  01:00:00,117.756906031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  02:00:00,117.749566959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  03:00:00,117.741598359,0.0,0.0,0.0,43.513341876,52.539744,13.4551768908,0.0,4.83426,8.62091689078
 03/01  04:00:00,117.733873619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  05:00:00,118.153628006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  06:00:00,118.117854338,0.0,0.0,0.0,43.513341876,52.539744,13.454990362,0.0,4.83426,8.62073036204
 03/01  07:00:00,189.599632351,73.5324634955,0.00169593270889,0.0,43.513341876,53.238744,910.752503822,905.898243822,4.83426,0.02
 03/01  08:00:00,352.271854409,73.5324634955,0.0,0.0,220.879908,53.238744,811.619973312,780.382886351,4.83426,26.4028269614
 03/01  09:00:00,444.713183796,73.5324634955,0.00245957925369,0.0,220.879908,145.652643033,713.12761473,641.403278507,36.25695,35.4673862225
 03/01  10:00:00,444.773250113,73.5324634955,0.00306785838563,0.0,220.879908,145.652643033,704.242674721,623.118808618,36.25695,44.8669161026
 03/01  11:00:00,450.786017583,73.5324634955,0.00224240940108,0.0,220.879908,151.653867033,700.619766025,607.346920451,48.3426,44.9302455733
 03/01  12:00:00,451.676297098,73.5347886,0.0,0.0,220.879908,151.653867033,614.535196494,512.051295413,48.3426,54.1413010812
 03/01  13:00:00,450.768008114,73.571677445,0.0,0.0,220.879908,151.653867033,572.326028693,469.664821706,48.3426,54.318606987
 03/01  14:00:00,444.911983222,73.6992117153,0.0,0.0,220.879908,145.652643033,527.901094129,449.297150172,24.1713,54.4326439571
 03/01  15:00:00,445.067967659,73.8773109081,0.0,0.0,220.879908,145.652643033,448.548620011,370.518389475,24.1713,53.8589305357
 03/01  16:00:00,437.544731814,74.2119931331,0.0,0.0,220.879908,137.835547516,292.032101967,242.218266993,4.83426,44.9795749739
 03/01  17:00:00,434.698232253,73.5324634955,2.46455045019,0.0,220.879908,133.019064,120.40438043,79.8954377112,4.83426,35.6746827183
 03/01  18:00:00,352.017586445,73.5324634955,0.0,0.0,220.879908,53.238744,212.179319714,162.759467188,4.83426,44.5855925264
 03/01  19:00:00,369.948749462,73.5324634955,0.0,0.0,220.879908,53.238744,267.331386473,217.729540437,4.83426,44.7675860358
 03/01  20:00:00,370.358209975,73.5324634955,0.0,0.0,220.879908,53.238744,262.132312706,248.599835134,4.83426,8.69821757156
 03/01  21:00:00,370.328196477,73.5324634955,0.0,0.0,220.879908,53.238744,272.914245538,259.392676932,4.83426,8.68730860601
 03/01  22:00:00,118.030510167,0.0,0.0,0.0,43.513341876,52.539744,22.1881944466,0.0,4.83426,17.3539344466
 03/01  23:00:00,117.791261959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  24:00:00,118.759907625,0.0,0.0,0.0,43.513341876,52.539744,13.4707823736,0.0,4.83426,8.63652237359
 03/02  01:00:00,117.860045571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  02:00:00,117.867980801,0.0,0.0,0.0,43.513341876,52.539744,13.4551580536,0.0,4.83426,8.62089805363
 03/02  03:00:00,117.883771331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  04:00:00,117.903253655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  05:00:00,118.391968729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  06:00:00,118.390091185,0.0,0.0,0.0,43.513341876,52.539744,13.4549648609,0.0,4.83426,8.62070486087
 03/02  07:00:00,397.428010379,73.5324634955,206.895157554,0.0,43.513341876,53.238744,215.115645415,210.261385415,4.83426,0.02
 03/02  08:00:00,668.720866886,73.5324634955,312.161495304,0.0,220.879908,53.238744,132.639601582,101.4086366,4.83426,26.3967049819
 03/02  09:00:00,799.072518984,73.5379563088,349.3913009,0.0,220.879908,145.652643033,72.0600049828,0.338422397482,36.25695,35.4646325853
 03/02  10:00:00,846.426825842,73.7648455406,395.59613476,0.0,220.879908,145.652643033,81.1205066254,0.0,36.25695,44.8635566254
 03/02  11:00:00,927.259564521,74.3414440782,469.2563241,0.0,220.879908,151.653867033,93.2689645528,0.0,48.3426,44.9263645528
 03/02  12:00:00,1008.57661829,75.0152517586,548.699685143,0.0,220.879908,151.653867033,102.486794622,0.0,48.3426,54.1441946218
 03/02  13:00:00,1045.69174739,75.5981901846,585.836039727,0.0,220.879908,151.653867033,102.663553756,0.0,48.3426,54.3209537564
 03/02  14:00:00,1059.40852879,76.2725524628,605.046142722,0.0,220.879908,145.652643033,78.6165904556,0.0103476320408,24.1713,54.4349428236
 03/02  15:00:00,1072.81783046,76.8687344431,618.106439421,0.0,220.879908,145.652643033,78.031235688,0.0,24.1713,53.859935688
 03/02  16:00:00,1076.02907452,77.3276165043,628.721687992,0.0,220.879908,137.835547516,49.813291621,0.0,4.83426,44.979031621
 03/02  17:00:00,1013.86081894,74.9257323867,574.835036297,0.0,220.879908,133.019064,49.4273161782,0.0119917096953,4.83426,44.5810644685
 03/02  18:00:00,818.598581954,73.7981058202,461.176942021,0.0,220.879908,53.238744,40.5007310828,0.0,4.83426,35.6664710828
 03/02  19:00:00,767.884608721,73.7319961026,392.83199322,0.0,220.879908,53.238744,49.6026633255,0.0,4.83426,44.7684033255
 03/02  20:00:00,711.663790573,73.6985816252,336.269477019,0.0,220.879908,53.238744,13.5329510242,0.0,4.83426,8.69869102417
 03/02  21:00:00,657.452680745,73.6707825081,282.355111226,0.0,220.879908,53.238744,22.1879824462,0.0,4.83426,17.3537224462
 03/02  22:00:00,118.371029397,0.0,0.0,0.0,43.513341876,52.539744,13.5210738024,0.0,4.83426,8.68681380236
 03/02  23:00:00,118.025490789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  24:00:00,118.897727126,0.0,0.0,0.0,43.513341876,52.539744,13.4707005538,0.0,4.83426,8.63644055384
 03/03  01:00:00,117.955207231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  02:00:00,117.892836379,0.0,0.0,0.0,43.513341876,52.539744,13.4549867157,0.0,4.83426,8.62072671572
 03/03  03:00:00,117.839794742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  04:00:00,117.798309941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  05:00:00,119.873773734,0.0,0.0,0.0,43.513341876,52.539744,13.4534157002,0.0,4.83426,8.61915570022
 03/03  06:00:00,119.511741832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  07:00:00,187.890210216,73.5324634955,0.002943936896,0.0,43.513341876,53.238744,1253.55016223,1248.69590223,4.83426,0.02
 03/03  08:00:00,353.019733579,73.5324634955,0.0,0.0,220.879908,53.238744,1094.75416918,1063.52244619,4.83426,26.3974629952
 03/03  09:00:00,445.867045457,73.5324634955,0.00175701103251,0.0,220.879908,145.652643033,1034.86581604,963.143465204,36.25695,35.4654008372
 03/03  10:00:00,446.230832111,73.5324634955,0.00210990863132,0.0,220.879908,145.652643033,1042.57786927,961.459547597,36.25695,44.8613716766
 03/03  11:00:00,452.244488109,73.5324634955,0.00162886736543,0.0,220.879908,151.653867033,1042.6357295,949.370635251,48.3426,44.9224942459
 03/03  12:00:00,453.258818128,73.5455102717,0.0,0.0,220.879908,151.653867033,1015.93112957,913.445544229,48.3426,54.1429853416
 03/03  13:00:00,452.363159306,73.6077884811,0.0,0.0,220.879908,151.653867033,1014.39051492,911.728261564,48.3426,54.3196533577
 03/03  14:00:00,446.506777071,73.6794279086,0.0,0.0,220.879908,145.652643033,1025.49881616,941.98903638,24.1713,59.3384797838
 03/03  15:00:00,446.60262824,73.7509339278,0.0,0.0,220.879908,145.652643033,1016.25330465,943.080646627,24.1713,49.0013580266
 03/03  16:00:00,438.791010551,73.7865557631,0.0,0.0,220.879908,137.835547516,944.198729572,894.391942807,4.83426,44.972526765
 03/03  17:00:00,432.928592906,73.5324634955,0.0,0.0,220.879908,133.019064,765.458765866,716.045050387,4.83426,44.5794554791
 03/03  18:00:00,352.902914592,73.5324634955,0.0,0.0,220.879908,53.238744,816.968005886,776.46834574,4.83426,35.6654001458
 03/03  19:00:00,370.836458072,73.5324634955,0.0,0.0,220.879908,53.238744,841.60410636,792.003560085,4.83426,44.7662862748
 03/03  20:00:00,370.806924191,73.5324634955,0.0,0.0,220.879908,53.238744,815.221557621,801.688702523,4.83426,8.69859509787
 03/03  21:00:00,370.804242186,73.5324634955,0.0,0.0,220.879908,53.238744,835.887214611,813.700193746,4.83426,17.3527608646
 03/03  22:00:00,117.474854007,0.0,0.0,0.0,43.513341876,52.539744,13.5209698299,0.0,4.83426,8.68670982994
 03/03  23:00:00,117.562327331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  24:00:00,118.609575592,0.0,0.0,0.0,43.513341876,52.539744,13.4706458328,0.0,4.83426,8.63638583282
 03/04  01:00:00,117.60243995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  02:00:00,117.595664495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  03:00:00,117.584037198,0.0,0.0,0.0,43.513341876,52.539744,13.4471456894,0.0,4.83426,8.61288568935
 03/04  04:00:00,117.574689405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  05:00:00,117.991621752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  06:00:00,117.957238334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  07:00:00,112.006420637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  08:00:00,99.9388346655,0.0,0.0,0.0,43.513341876,52.539744,13.4472349667,0.0,4.83426,8.61297496673
 03/04  09:00:00,99.9557398272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  10:00:00,100.014562665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  11:00:00,100.034974034,0.0,0.0,0.0,43.513341876,52.539744,22.2834985356,0.0,4.83426,17.4492385356
 03/04  12:00:00,100.907978731,0.0,0.0,0.0,43.513341876,52.539744,13.494302541,0.0,4.83426,8.66004254095
 03/04  13:00:00,99.9972493814,0.0,0.0,0.0,43.513341876,52.539744,13.494374632,0.0,4.83426,8.66011463204
 03/04  14:00:00,100.091150565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  15:00:00,100.138827937,0.0,0.0,0.0,43.513341876,52.539744,13.4868528823,0.0,4.83426,8.65259288225
 03/04  16:00:00,100.143824192,0.0,0.0,0.0,43.513341876,52.539744,13.4869158279,0.0,4.83426,8.65265582792
 03/04  17:00:00,99.9367529765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  18:00:00,99.9189249947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  19:00:00,117.815826081,0.0,0.0,0.0,43.513341876,52.539744,13.4471237313,0.0,4.83426,8.61286373131
 03/04  20:00:00,118.208904131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  21:00:00,118.155564399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  22:00:00,117.929901632,0.0,0.0,0.0,43.513341876,52.539744,31.3196271652,0.0,4.83426,26.4853671652
 03/04  23:00:00,117.581451421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  24:00:00,118.51573571,0.0,0.0,0.0,43.513341876,52.539744,13.4473096678,0.0,4.83426,8.61304966777
 03/05  01:00:00,117.570401714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  02:00:00,117.565337808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  03:00:00,117.5666654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  04:00:00,117.570075594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  05:00:00,117.99848111,0.0,0.0,0.0,43.513341876,52.539744,13.4471625872,0.0,4.83426,8.61290258716
 03/05  06:00:00,117.975899025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  07:00:00,112.032698354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  08:00:00,99.9528934182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  09:00:00,99.9655827856,0.0,0.0,0.0,43.513341876,52.539744,13.4548413184,0.0,4.83426,8.62058131836
 03/05  10:00:00,100.013060286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  11:00:00,100.012769247,0.0,0.0,0.0,43.513341876,52.539744,22.2815474556,0.0,4.83426,17.4472874556
 03/05  12:00:00,100.876722052,0.0,0.0,0.0,43.513341876,52.539744,13.4947286922,0.0,4.83426,8.66046869216
 03/05  13:00:00,99.9794685975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  14:00:00,100.066446728,0.0,0.0,0.0,43.513341876,52.539744,13.494794077,0.0,4.83426,8.66053407701
 03/05  15:00:00,100.098576732,0.0,0.0,0.0,43.513341876,52.539744,13.4869057851,0.0,4.83426,8.65264578507
 03/05  16:00:00,100.073263093,0.0,0.0,0.0,43.513341876,52.539744,13.4869606952,0.0,4.83426,8.65270069519
 03/05  17:00:00,99.8597466357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  18:00:00,99.8488002666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  19:00:00,117.773764677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  20:00:00,118.200727231,0.0,0.0,0.0,43.513341876,52.539744,13.4472427711,0.0,4.83426,8.61298277113
 03/05  21:00:00,118.17203585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  22:00:00,117.973205189,0.0,0.0,0.0,43.513341876,52.539744,31.3203055161,0.0,4.83426,26.4860455161
 03/05  23:00:00,117.633140744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  24:00:00,118.525440032,0.0,0.0,0.0,43.513341876,52.539744,13.4471623001,0.0,4.83426,8.61290230006
 03/06  01:00:00,117.619023304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  02:00:00,117.611266994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  03:00:00,117.609188793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  04:00:00,117.608596039,0.0,0.0,0.0,43.513341876,52.539744,13.4550240378,0.0,4.83426,8.6207640378
 03/06  05:00:00,118.033096011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  06:00:00,118.006099052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  07:00:00,187.02639728,73.5324634955,0.0,0.0,43.513341876,53.238744,1100.38486757,1086.92988416,4.83426,8.62072340677
 03/06  08:00:00,352.314732797,73.5324634955,0.0,0.0,220.879908,53.238744,943.172046459,911.943920609,4.83426,26.39386585
 03/06  09:00:00,444.646131647,73.5324634955,0.00166629684848,0.0,220.879908,145.652643033,785.89770116,723.044059001,36.25695,26.5966921593
 03/06  10:00:00,444.682121125,73.5324634955,0.0022335950466,0.0,220.879908,145.652643033,751.264849991,661.186891309,36.25695,53.821008682
 03/06  11:00:00,450.626453641,73.5324634955,0.00150114865266,0.0,220.879908,151.653867033,639.357270105,546.0928413,48.3426,44.9218288047
 03/06  12:00:00,451.552542864,73.541110161,0.0,0.0,220.879908,151.653867033,569.028964812,466.575116538,48.3426,54.1112482739
 03/06  13:00:00,450.996476439,73.9353672835,0.0,0.0,220.879908,151.653867033,507.46669665,404.84025664,48.3426,54.2838400103
 03/06  14:00:00,445.702328581,74.5897262409,0.0,0.0,220.879908,145.652643033,523.355502264,444.786594344,24.1713,54.3976079204
 03/06  15:00:00,445.691135439,74.5761106794,0.0,0.0,220.879908,145.652643033,548.502977309,479.458547595,24.1713,44.8731297138
 03/06  16:00:00,437.726741756,74.4790603718,0.0,0.0,220.879908,137.835547516,482.20086906,426.651668665,4.83426,50.7149403952
 03/06  17:00:00,431.767048689,73.5698950027,0.0,0.0,220.879908,133.019064,394.495276859,350.802012702,4.83426,38.8590041568
 03/06  18:00:00,352.006723916,73.5324634955,0.0,0.0,220.879908,53.238744,558.435165461,517.937916915,4.83426,35.6629885459
 03/06  19:00:00,370.060421231,73.5324634955,0.0,0.0,220.879908,53.238744,667.065359105,617.470482621,4.83426,44.7606164839
 03/06  20:00:00,370.656926201,73.5324634955,0.0,0.0,220.879908,53.238744,738.427551667,716.217255562,4.83426,17.3760361056
 03/06  21:00:00,370.741424937,73.5324634955,0.0,0.0,220.879908,53.238744,759.683263083,746.163905498,4.83426,8.68509758471
 03/06  22:00:00,117.73213562,0.0,0.0,0.0,43.513341876,52.539744,13.5202236903,0.0,4.83426,8.6859636903
 03/06  23:00:00,117.521769996,0.0,0.0,0.0,43.513341876,52.539744,13.4822279804,0.0,4.83426,8.64796798035
 03/06  24:00:00,118.584359243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  01:00:00,117.57678496,0.0,0.0,0.0,43.513341876,52.539744,13.4547944936,0.0,4.83426,8.62053449361
 03/07  02:00:00,117.579200463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  03:00:00,117.571765581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  04:00:00,117.560785758,0.0,0.0,0.0,43.513341876,52.539744,13.4549166972,0.0,4.83426,8.62065669715
 03/07  05:00:00,119.669669207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  06:00:00,119.328299342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  07:00:00,189.30447671,73.5324634955,0.0,0.0,43.513341876,53.238744,1624.79078592,1618.72922976,4.83426,1.22729616748
 03/07  08:00:00,353.574289334,73.5324634955,0.000689064800069,0.0,220.879908,53.238744,1257.97695115,1227.97825639,4.83426,25.1644347662
 03/07  09:00:00,445.189963643,73.5324634955,0.00148584853374,0.0,220.879908,145.652643033,947.606765217,875.890188426,36.25695,35.4596267905
 03/07  10:00:00,444.97953349,73.5421535526,0.00191929272077,0.0,220.879908,145.652643033,829.112158362,748.003932942,36.25695,44.8512754192
 03/07  11:00:00,451.139892251,73.8346428612,0.0013023351307,0.0,220.879908,151.653867033,759.785756525,657.553013496,48.3426,53.8901430292
 03/07  12:00:00,452.822766691,74.6988110831,0.0,0.0,220.879908,151.653867033,590.197624028,496.748854562,48.3426,45.1061694655
 03/07  13:00:00,452.492854518,75.4316131637,0.0,0.0,220.879908,151.653867033,441.122397626,338.465997621,48.3426,54.3138000055
 03/07  14:00:00,447.582096229,76.5024840463,0.0,0.0,220.879908,145.652643033,387.249830691,299.611720523,24.1713,63.4668101678
 03/07  15:00:00,448.346673289,77.287214963,0.0,0.0,220.879908,145.652643033,324.277771585,255.235877024,24.1713,44.8705945612
 03/07  16:00:00,481.838547277,77.2956060998,40.2280795758,0.0,220.879908,137.835547516,208.77995907,158.987613973,4.83426,44.9580850969
 03/07  17:00:00,469.914969031,74.8303723403,34.6819382242,0.0,220.879908,133.019064,90.1041302015,40.6968340887,4.83426,44.5730361128
 03/07  18:00:00,379.845684901,73.745998799,25.5183059115,0.0,220.879908,53.238744,126.206790985,85.7126041357,4.83426,35.6599268495
 03/07  19:00:00,373.756080233,73.5997588915,3.53392292969,0.0,220.879908,53.238744,241.232790595,191.646278071,4.83426,44.7522525243
 03/07  20:00:00,369.815970728,73.5459710029,0.0,0.0,220.879908,53.238744,347.133253726,333.600684238,4.83426,8.69830948764
 03/07  21:00:00,369.892933287,73.5324634955,0.0,0.0,220.879908,53.238744,509.947982473,487.761505147,4.83426,17.3522173265
 03/07  22:00:00,117.464958687,0.0,0.0,0.0,43.513341876,52.539744,13.5206496842,0.0,4.83426,8.68638968419
 03/07  23:00:00,117.550905836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  24:00:00,118.622329785,0.0,0.0,0.0,43.513341876,52.539744,13.470544898,0.0,4.83426,8.63628489804
 03/08  01:00:00,117.63192327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  02:00:00,117.646797481,0.0,0.0,0.0,43.513341876,52.539744,13.4548850672,0.0,4.83426,8.62062506722
 03/08  03:00:00,117.653088386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  04:00:00,117.653153295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  05:00:00,118.078388443,0.0,0.0,0.0,43.513341876,52.539744,13.4549991971,0.0,4.83426,8.62073919708
 03/08  06:00:00,118.052759445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  07:00:00,186.739239638,73.5324634955,0.0,0.0,43.513341876,53.238744,1068.91792621,1064.06366621,4.83426,0.02
 03/08  08:00:00,352.207841059,73.5324634955,0.0,0.0,220.879908,53.238744,848.212911658,816.985882601,4.83426,26.3927690574
 03/08  09:00:00,444.604854186,73.5324634955,0.00165223799133,0.0,220.879908,145.652643033,704.050006712,632.336393142,36.25695,35.4566635704
 03/08  10:00:00,444.637191353,73.5558389471,0.00259625771454,0.0,220.879908,145.652643033,588.541922205,507.436992586,36.25695,44.8479796191
 03/08  11:00:00,463.639054151,73.8899529295,11.5803573192,0.0,220.879908,151.653867033,353.143893213,259.88916619,48.3426,44.912127023
 03/08  12:00:00,545.115446541,74.8012382856,89.4674886417,0.0,220.879908,151.653867033,151.195662721,48.7330233215,48.3426,54.120039399
 03/08  13:00:00,647.087695288,75.2110258781,191.488233269,0.0,220.879908,151.653867033,102.634879678,0.0,48.3426,54.2922796781
 03/08  14:00:00,742.865944585,76.678943337,291.409602889,0.0,220.879908,145.652643033,78.5840291339,0.0059866082361,24.1713,54.4067425257
 03/08  15:00:00,842.102609565,78.1974520738,388.9256039,0.0,220.879908,145.652643033,69.0382129223,0.0,24.1713,44.8669129223
 03/08  16:00:00,878.806094562,79.452947823,432.20015804,0.0,220.879908,137.835547516,58.7845973045,0.00584357307558,4.83426,53.9444937314
 03/08  17:00:00,839.322557224,75.8493846009,401.460059833,0.0,220.879908,133.019064,40.5044560521,0.0123261283187,4.83426,35.6578699238
 03/08  18:00:00,665.456523174,74.2097273421,309.199617177,0.0,220.879908,53.238744,49.4039875305,0.0,4.83426,44.5697275305
