Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/08  19:00:00,611.055035913,73.8309249026,237.484145632,0.0,220.879908,53.238744,49.5868005337,0.0,4.83426,44.7525405337
 03/08  20:00:00,545.094452605,73.6500846377,171.605676077,0.0,220.879908,53.238744,26.9361532542,13.403415188,4.83426,8.69847806619
 03/08  21:00:00,489.638966285,73.594257966,116.585023392,0.0,220.879908,53.238744,65.593738771,52.0736585592,4.83426,8.6858202118
 03/08  22:00:00,118.050227395,0.0,0.0,0.0,43.513341876,52.539744,13.5202623325,0.0,4.83426,8.68600233246
 03/08  23:00:00,117.752892248,0.0,0.0,0.0,43.513341876,52.539744,13.4801363533,0.0,4.83426,8.64587635326
 03/08  24:00:00,118.713232223,0.0,0.0,0.0,43.513341876,52.539744,13.4699922691,0.0,4.83426,8.63573226914
 03/09  01:00:00,117.753723282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  02:00:00,117.734977019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  03:00:00,117.704755381,0.0,0.0,0.0,43.513341876,52.539744,13.4547365932,0.0,4.83426,8.62047659319
 03/09  04:00:00,117.672051235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  05:00:00,118.065342492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  06:00:00,118.007051751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  07:00:00,185.385078088,73.5324634955,0.00194500260564,0.0,43.513341876,53.238744,1577.75938201,1564.304536,4.83426,8.62058601266
 03/09  08:00:00,353.978743832,73.5324634955,0.0,0.0,220.879908,53.238744,1275.8424093,1244.61691327,4.83426,26.3912360275
 03/09  09:00:00,446.331175807,73.5324634955,0.00145448748348,0.0,220.879908,145.652643033,1086.87848023,1024.02604939,36.25695,26.5954808341
 03/09  10:00:00,445.88604118,73.5324634955,0.00189739957784,0.0,220.879908,145.652643033,1022.82893717,932.762040228,36.25695,53.8099469402
 03/09  11:00:00,451.618069867,73.5333052433,0.00140411756597,0.0,220.879908,151.653867033,981.861693718,888.607801267,48.3426,44.9112924508
 03/09  12:00:00,452.196844659,73.5938289886,0.0,0.0,220.879908,151.653867033,832.491638244,732.475026462,48.3426,51.6740117818
 03/09  13:00:00,451.19856264,73.8569542571,0.0,0.0,220.879908,151.653867033,720.981324119,615.936827327,48.3426,56.7018967921
 03/09  14:00:00,445.754480148,74.5163368374,0.0,0.0,220.879908,145.652643033,598.240002579,519.68947249,24.1713,54.3792300881
 03/09  15:00:00,445.925997635,74.7910097119,0.0,0.0,220.879908,145.652643033,483.440057834,414.403555644,24.1713,44.8652021899
 03/09  16:00:00,438.107641291,74.8526463772,0.0,0.0,220.879908,137.835547516,384.904100935,335.121191614,4.83426,44.9486493212
 03/09  17:00:00,431.751975955,73.5839703615,0.0,0.0,220.879908,133.019064,260.736040708,211.336663777,4.83426,44.5651169305
 03/09  18:00:00,351.924857339,73.5324634955,0.0,0.0,220.879908,53.238744,375.501007085,335.009686797,4.83426,35.6570602879
 03/09  19:00:00,369.902544497,73.5324634955,0.0,0.0,220.879908,53.238744,475.927229875,426.342897264,4.83426,44.7500726106
 03/09  20:00:00,370.330761048,73.5324634955,0.0,0.0,220.879908,53.238744,485.122763793,471.591378801,4.83426,8.69712499156
 03/09  21:00:00,370.300851631,73.5324634955,0.0,0.0,220.879908,53.238744,506.855408425,484.668032025,4.83426,17.3531163998
 03/09  22:00:00,117.841783668,0.0,0.0,0.0,43.513341876,52.539744,13.5210796138,0.0,4.83426,8.68681961377
 03/09  23:00:00,117.619057291,0.0,0.0,0.0,43.513341876,52.539744,13.4819317278,0.0,4.83426,8.64767172777
 03/09  24:00:00,118.648074994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  01:00:00,117.673658786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  02:00:00,117.676657679,0.0,0.0,0.0,43.513341876,52.539744,13.4547451287,0.0,4.83426,8.62048512875
 03/10  03:00:00,117.668709431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  04:00:00,117.658765886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  05:00:00,119.767495898,0.0,0.0,0.0,43.513341876,52.539744,13.4548408089,0.0,4.83426,8.62058080894
 03/10  06:00:00,119.431705773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  07:00:00,184.659633846,73.5324634955,0.00144023912382,0.0,43.513341876,53.238744,1174.02824378,1169.17398378,4.83426,0.02
 03/10  08:00:00,352.392599757,73.5324634955,0.0,0.0,220.879908,53.238744,920.34630236,889.119627017,4.83426,26.392415343
 03/10  09:00:00,444.639377613,73.5324634955,0.0045396900136,0.0,220.879908,145.652643033,558.961714101,487.250220072,36.25695,35.454544029
 03/10  10:00:00,492.011780614,73.7604114856,45.0866857951,0.0,220.879908,145.652643033,319.172370078,238.071347496,36.25695,44.8440725813
 03/10  11:00:00,550.620218441,74.8730101703,93.8768140651,0.0,220.879908,151.653867033,190.347947204,97.1012119578,48.3426,44.9041352466
 03/10  12:00:00,645.339620321,76.6751013566,185.047765264,0.0,220.879908,151.653867033,111.819198313,9.36259630791,48.3426,54.1140020056
 03/10  13:00:00,738.566063724,79.0339464779,276.17322764,0.0,220.879908,151.653867033,102.626948501,0.0,48.3426,54.2843485012
 03/10  14:00:00,794.416477334,81.0342962914,335.966968245,0.0,220.879908,145.652643033,78.5903483869,0.0218502723227,24.1713,54.3971981146
 03/10  15:00:00,804.42464846,82.5479296447,345.586561115,0.0,220.879908,145.652643033,69.0314387162,0.0,24.1713,44.8601387162
 03/10  16:00:00,846.199135979,83.2800239458,394.841510132,0.0,220.879908,137.835547516,58.7696191064,0.0,4.83426,53.9353591064
 03/10  17:00:00,816.387462016,77.9368338881,376.596553072,0.0,220.879908,133.019064,40.5012040916,0.0116509972693,4.83426,35.6552930944
 03/10  18:00:00,645.814869055,75.1529151851,288.791430728,0.0,220.879908,53.238744,49.3980848321,0.0,4.83426,44.5638248321
 03/10  19:00:00,547.325301415,74.2714043129,176.723222146,0.0,220.879908,53.238744,59.0756675562,18.4397959071,4.83426,35.8016116491
 03/10  20:00:00,465.195707079,73.8459369545,92.4889063928,0.0,220.879908,53.238744,80.4365380742,58.2262949413,4.83426,17.3759831329
 03/10  21:00:00,397.236010333,73.6463612446,26.1968081971,0.0,220.879908,53.238744,148.431549097,134.910741449,4.83426,8.68654764814
 03/10  22:00:00,117.606391325,0.0,0.0,0.0,43.513341876,52.539744,13.5205033031,0.0,4.83426,8.68624330311
 03/10  23:00:00,117.682306156,0.0,0.0,0.0,43.513341876,52.539744,13.4815549872,0.0,4.83426,8.64729498724
 03/10  24:00:00,118.684699603,0.0,0.0,0.0,43.513341876,52.539744,13.4699821687,0.0,4.83426,8.63572216872
 03/11  01:00:00,117.711935632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  02:00:00,117.701830738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  03:00:00,117.682526101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  04:00:00,117.65724227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  05:00:00,118.057094745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  06:00:00,118.006711121,0.0,0.0,0.0,43.513341876,52.539744,13.447212413,0.0,4.83426,8.612952413
 03/11  07:00:00,109.057438968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  08:00:00,100.020194469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  09:00:00,100.121515015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  10:00:00,100.288047968,0.0,0.0,0.0,43.513341876,52.539744,13.454778557,0.0,4.83426,8.62051855695
 03/11  11:00:00,100.40912979,0.0,0.0,0.0,43.513341876,52.539744,13.5675513061,0.0,4.83426,8.73329130609
 03/11  12:00:00,101.260850951,0.0,0.0,0.0,43.513341876,52.539744,13.4940604577,0.0,4.83426,8.65980045768
 03/11  13:00:00,100.435134395,0.0,0.0,0.0,43.513341876,52.539744,13.4940665188,0.0,4.83426,8.65980651876
 03/11  14:00:00,100.517190534,0.0,0.0,0.0,43.513341876,52.539744,13.4860594409,0.0,4.83426,8.6517994409
 03/11  15:00:00,100.558823192,0.0,0.0,0.0,43.513341876,52.539744,13.486055003,0.0,4.83426,8.65179500297
 03/11  16:00:00,100.507385808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  17:00:00,100.27540123,0.0,0.0,0.0,43.513341876,52.539744,13.4471812371,0.0,4.83426,8.61292123709
 03/11  18:00:00,100.231387696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  19:00:00,115.096976888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  20:00:00,118.466036137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  21:00:00,118.396188127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  22:00:00,118.136274489,0.0,0.0,0.0,43.513341876,52.539744,40.1355668277,0.0,4.83426,35.3013068277
 03/11  23:00:00,117.752968528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  24:00:00,118.624563953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  01:00:00,117.694826567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  02:00:00,117.665759586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  03:00:00,117.642766099,0.0,0.0,0.0,43.513341876,52.539744,13.4471451159,0.0,4.83426,8.61288511592
 03/12  04:00:00,118.050170652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  05:00:00,117.997653706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  06:00:00,118.006700552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  07:00:00,108.899993209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  08:00:00,99.9792377424,0.0,0.0,0.0,43.513341876,52.539744,13.4547585226,0.0,4.83426,8.62049852263
 03/12  09:00:00,100.077677216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  10:00:00,100.11347997,0.0,0.0,0.0,43.513341876,52.539744,22.2794435082,0.0,4.83426,17.4451835082
 03/12  11:00:00,100.997749102,0.0,0.0,0.0,43.513341876,52.539744,13.4940648272,0.0,4.83426,8.65980482716
 03/12  12:00:00,100.082805413,0.0,0.0,0.0,43.513341876,52.539744,13.4940571557,0.0,4.83426,8.65979715573
 03/12  13:00:00,100.189039323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  14:00:00,100.25305374,0.0,0.0,0.0,43.513341876,52.539744,13.4863038349,0.0,4.83426,8.6520438349
 03/12  15:00:00,100.259392992,0.0,0.0,0.0,43.513341876,52.539744,13.4862871394,0.0,4.83426,8.65202713944
 03/12  16:00:00,100.091621833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  17:00:00,154.762184049,2.04153575146,51.4262316369,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  18:00:00,100.081126969,0.0,0.0,0.0,43.513341876,52.539744,13.4471306164,0.0,4.83426,8.61287061636
 03/12  19:00:00,115.408262837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  20:00:00,118.286232808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  21:00:00,118.045722752,0.0,0.0,0.0,43.513341876,52.539744,31.3123708168,0.0,4.83426,26.4781108168
 03/12  22:00:00,117.684372814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  23:00:00,118.577893015,0.0,0.0,0.0,43.513341876,52.539744,13.4466967511,0.0,4.83426,8.61243675114
 03/12  24:00:00,117.631010849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  01:00:00,117.602292794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  02:00:00,117.574479123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  03:00:00,117.551865914,0.0,0.0,0.0,43.513341876,52.539744,13.454758398,0.0,4.83426,8.62049839802
 03/13  04:00:00,117.959579521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  05:00:00,117.907319815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  06:00:00,194.470159843,73.5324634955,0.0,0.0,43.513341876,53.238744,1819.70340747,1806.24858258,4.83426,8.62056489015
 03/13  07:00:00,362.938496247,73.5324634955,0.0,0.0,220.879908,53.238744,1507.92937008,1476.71010101,4.83426,26.3850090671
 03/13  08:00:00,446.313502535,73.5324634955,0.00137828440737,0.0,220.879908,145.652643033,1185.71684525,1122.8681305,36.25695,26.5917647495
 03/13  09:00:00,445.71084215,73.5324634955,0.00204571329615,0.0,220.879908,145.652643033,1001.38668425,920.29979674,36.25695,44.8299375133
 03/13  10:00:00,451.179965843,73.5384899729,0.00134640464019,0.0,220.879908,151.653867033,898.622102752,796.410446368,48.3426,53.8690563847
 03/13  11:00:00,451.850064209,73.5635529737,0.0,0.0,220.879908,151.653867033,738.623280016,645.195783665,48.3426,45.0848963505
 03/13  12:00:00,450.7884763,73.6009586934,0.0,0.0,220.879908,151.653867033,657.916957318,555.290491559,48.3426,54.2838657584
 03/13  13:00:00,444.780903978,73.6726675093,0.0,0.0,220.879908,145.652643033,550.002653948,464.021841166,24.1713,61.8095127812
 03/13  14:00:00,444.796484185,73.7328446185,0.0,0.0,220.879908,145.652643033,485.131776538,414.483349704,24.1713,46.4771268338
 03/13  15:00:00,437.026656123,73.7990211382,0.0,0.0,220.879908,137.835547516,455.141758048,405.36455514,4.83426,44.942942908
 03/13  16:00:00,431.683929404,73.5324634955,0.0,0.0,220.879908,133.019064,302.838354578,262.354528942,4.83426,35.649565636
 03/13  17:00:00,351.879744823,73.5324634955,0.0,0.0,220.879908,53.238744,356.728635304,307.342968557,4.83426,44.5514067465
 03/13  18:00:00,351.907547603,73.5324634955,0.0,0.0,220.879908,53.238744,409.105435531,359.537635195,4.83426,44.7335403355
 03/13  19:00:00,367.262925478,73.5324634955,0.0,0.0,220.879908,53.238744,416.225422232,402.695720805,4.83426,8.69544142727
 03/13  20:00:00,370.239697405,73.5324634955,0.0,0.0,220.879908,53.238744,459.099201751,445.579518711,4.83426,8.68542303984
 03/13  21:00:00,117.82356651,0.0,0.0,0.0,43.513341876,52.539744,13.5198137088,0.0,4.83426,8.68555370883
 03/13  22:00:00,117.599866918,0.0,0.0,0.0,43.513341876,52.539744,13.4811858355,0.0,4.83426,8.64692583551
 03/13  23:00:00,118.629692663,0.0,0.0,0.0,43.513341876,52.539744,13.4698234632,0.0,4.83426,8.63556346325
 03/13  24:00:00,117.650365732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  01:00:00,117.649186673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  02:00:00,117.633296591,0.0,0.0,0.0,43.513341876,52.539744,13.4546363094,0.0,4.83426,8.62037630938
 03/14  03:00:00,117.618439012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  04:00:00,119.726989203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  05:00:00,119.379847986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  06:00:00,194.857028214,73.5324634955,0.0,0.0,43.513341876,53.238744,1579.10070809,1565.64601262,4.83426,8.6204354706
 03/14  07:00:00,362.964568234,73.5324634955,0.0,0.0,220.879908,53.238744,1314.54384094,1283.32400581,4.83426,26.3855751288
 03/14  08:00:00,446.342741223,73.5324634955,0.00166756013521,0.0,220.879908,145.652643033,1114.71814108,1051.87401712,36.25695,26.5871739583
 03/14  09:00:00,446.193103847,73.5324634955,0.00212247424557,0.0,220.879908,145.652643033,1077.4656078,996.379875474,36.25695,44.8287823241
 03/14  10:00:00,451.794890057,73.5324634955,0.00159231849983,0.0,220.879908,151.653867033,1028.63276605,926.422677285,48.3426,53.8674887654
 03/14  11:00:00,452.421416378,73.5324634955,0.0,0.0,220.879908,151.653867033,926.1895008,832.770168314,48.3426,45.0767324855
 03/14  12:00:00,451.260191775,73.5324634955,0.0,0.0,220.879908,151.653867033,890.032500647,787.409130122,48.3426,54.2807705249
 03/14  13:00:00,445.219804429,73.5324634955,0.0,0.0,220.879908,145.652643033,887.216909136,799.602850979,24.1713,63.4427581574
 03/14  14:00:00,445.054191332,73.5324634955,0.0,0.0,220.879908,145.652643033,812.390136737,743.369462836,24.1713,44.8493739005
 03/14  15:00:00,437.014940649,73.5330193574,0.0,0.0,220.879908,137.835547516,660.152599449,610.378524661,4.83426,44.9398147883
 03/14  16:00:00,431.921633772,73.5324634955,0.0,0.0,220.879908,133.019064,508.28991646,467.808409069,4.83426,35.6472473909
 03/14  17:00:00,352.122065254,73.5324634955,0.0,0.0,220.879908,53.238744,550.890637541,501.508115225,4.83426,44.5482623161
 03/14  18:00:00,352.103874938,73.5324634955,0.0,0.0,220.879908,53.238744,526.615559364,477.051501684,4.83426,44.72979768
 03/14  19:00:00,366.979252794,73.5324634955,0.0,0.0,220.879908,53.238744,452.847143418,439.315120624,4.83426,8.69776279362
 03/14  20:00:00,369.976648708,73.5324634955,0.0,0.0,220.879908,53.238744,482.612411344,469.093002202,4.83426,8.68514914218
 03/14  21:00:00,117.592798448,0.0,0.0,0.0,43.513341876,52.539744,13.5202942059,0.0,4.83426,8.68603420592
 03/14  22:00:00,117.648646695,0.0,0.0,0.0,43.513341876,52.539744,13.4805311099,0.0,4.83426,8.64627110992
 03/14  23:00:00,118.645514578,0.0,0.0,0.0,43.513341876,52.539744,13.4681700255,0.0,4.83426,8.63391002551
 03/14  24:00:00,117.665840167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  01:00:00,117.643837783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  02:00:00,117.623476471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  03:00:00,117.609255532,0.0,0.0,0.0,43.513341876,52.539744,13.4547746756,0.0,4.83426,8.62051467565
 03/15  04:00:00,118.024744371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  05:00:00,117.981759258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  06:00:00,194.192362689,73.5324634955,0.0,0.0,43.513341876,53.238744,1586.8911483,1573.43790721,4.83426,8.61898109129
 03/15  07:00:00,362.638745238,73.5324634955,0.0,0.0,220.879908,53.238744,1294.02086496,1262.80282173,4.83426,26.3837832266
 03/15  08:00:00,446.365774193,73.5324634955,0.00135896582729,0.0,220.879908,145.652643033,1142.05098932,1079.20444233,36.25695,26.58959699
 03/15  09:00:00,446.339358812,73.5324634955,0.00193919085828,0.0,220.879908,145.652643033,1073.58762709,992.506764219,36.25695,44.8239128731
 03/15  10:00:00,451.717509874,73.5324634955,0.00131158598318,0.0,220.879908,151.653867033,983.629398104,881.425844768,48.3426,53.8609533358
 03/15  11:00:00,452.481086469,73.69618139,0.0,0.0,220.879908,151.653867033,854.920111694,761.500052875,48.3426,45.0774588195
 03/15  12:00:00,452.073497731,74.3205064582,0.0,0.0,220.879908,151.653867033,842.852417955,740.237403417,48.3426,54.2724145375
 03/15  13:00:00,446.656617541,75.125731733,0.0,0.0,220.879908,145.652643033,742.171516084,663.621003768,24.1713,54.3792123166
 03/15  14:00:00,446.999202051,75.7118733865,0.0,0.0,220.879908,145.652643033,628.692432144,550.70960762,24.1713,53.8115245235
 03/15  15:00:00,439.353565472,75.9698021903,0.0,0.0,220.879908,137.835547516,522.045275474,472.276202169,4.83426,44.9348133045
 03/15  16:00:00,432.288972599,74.0311972461,0.0,0.0,220.879908,133.019064,384.99845095,344.521954069,4.83426,35.6422368819
 03/15  17:00:00,352.049819689,73.5576348464,0.0,0.0,220.879908,53.238744,523.157610353,473.773822659,4.83426,44.5495276938
 03/15  18:00:00,352.067741533,73.5324634955,0.0,0.0,220.879908,53.238744,562.36063871,521.737366643,4.83426,35.789012067
 03/15  19:00:00,367.598101823,73.5324634955,0.0,0.0,220.879908,53.238744,674.419505486,652.210833829,4.83426,17.374411657
 03/15  20:00:00,371.235593718,73.5324634955,0.0,0.0,220.879908,53.238744,874.800316585,861.280287046,4.83426,8.68576953861
 03/15  21:00:00,117.697879859,0.0,0.0,0.0,43.513341876,52.539744,13.5201413769,0.0,4.83426,8.68588137692
 03/15  22:00:00,117.49936412,0.0,0.0,0.0,43.513341876,52.539744,13.4809879303,0.0,4.83426,8.64672793033
 03/15  23:00:00,118.588282569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  24:00:00,117.570094161,0.0,0.0,0.0,43.513341876,52.539744,13.4547272517,0.0,4.83426,8.62046725171
 03/16  01:00:00,117.574527992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  02:00:00,117.566792851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  03:00:00,117.555135656,0.0,0.0,0.0,43.513341876,52.539744,13.4547547016,0.0,4.83426,8.62049470163
 03/16  04:00:00,117.974158608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  05:00:00,117.934782738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  06:00:00,194.518645399,73.5324634955,0.00100946093764,0.0,43.513341876,53.238744,1624.30828559,1610.85469524,4.83426,8.61933035312
 03/16  07:00:00,359.974473691,73.5324634955,0.0,0.0,220.879908,53.238744,1548.42512894,1524.86633347,4.83426,18.7245354718
 03/16  08:00:00,446.348740016,73.5324634955,0.00114569098796,0.0,220.879908,145.652643033,1363.82258661,1293.26290434,36.25695,34.3027322688
 03/16  09:00:00,446.434271668,73.5324634955,0.0018007696292,0.0,220.879908,145.652643033,1180.23160657,1099.15249577,36.25695,44.822160801
 03/16  10:00:00,452.400156534,73.5442809367,0.00118734743022,0.0,220.879908,151.653867033,1065.76030817,972.139470728,48.3426,45.278237441
 03/16  11:00:00,453.573009346,73.8306981042,0.0,0.0,220.879908,151.653867033,1003.48360388,901.446844941,48.3426,53.6941589377
 03/16  12:00:00,453.121313621,74.5949999159,0.0,0.0,220.879908,151.653867033,951.04905343,848.446084632,48.3426,54.2603687977
 03/16  13:00:00,447.460914076,75.5773043594,0.0,0.0,220.879908,145.652643033,818.438909013,739.901603799,24.1713,54.3660052137
 03/16  14:00:00,447.886407959,76.3951345284,0.0,0.0,220.879908,145.652643033,700.747207004,631.735834944,24.1713,44.8400720598
 03/16  15:00:00,440.246173275,76.7689018571,0.0,0.0,220.879908,137.835547516,561.886195116,503.144133497,4.83426,53.9078016186
 03/16  16:00:00,433.114510055,74.8273660396,0.0,0.0,220.879908,133.019064,379.144725816,338.669815924,4.83426,35.6406498926
 03/16  17:00:00,352.165081704,73.7189722381,0.0,0.0,220.879908,53.238744,451.191671377,410.719771059,4.83426,35.6376403179
 03/16  18:00:00,352.102033811,73.6073133056,0.0,0.0,220.879908,53.238744,522.923538113,473.359222648,4.83426,44.7300554653
 03/16  19:00:00,367.607077024,73.5483894383,0.0,0.0,220.879908,53.238744,660.951429781,638.742986731,4.83426,17.3741830503
 03/16  20:00:00,370.9375211,73.5324634955,0.0,0.0,220.879908,53.238744,791.272547452,777.752812939,4.83426,8.6854745129
 03/16  21:00:00,117.70307282,0.0,0.0,0.0,43.513341876,52.539744,13.5198355687,0.0,4.83426,8.68557556873
 03/16  22:00:00,117.493375525,0.0,0.0,0.0,43.513341876,52.539744,13.4809027918,0.0,4.83426,8.64664279184
 03/16  23:00:00,118.583435473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  24:00:00,117.55912816,0.0,0.0,0.0,43.513341876,52.539744,13.4544923952,0.0,4.83426,8.62023239515
 03/17  01:00:00,117.558968675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  02:00:00,117.547367436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  03:00:00,117.531111426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  04:00:00,119.643239757,0.0,0.0,0.0,43.513341876,52.539744,13.4545057684,0.0,4.83426,8.62024576837
 03/17  05:00:00,119.305356966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  06:00:00,195.217669246,73.5324634955,0.00116551566127,0.0,43.513341876,53.238744,1785.7594453,1780.9051853,4.83426,0.02
 03/17  07:00:00,359.967654566,73.5324634955,0.0,0.0,220.879908,53.238744,1553.42337465,1522.20399579,4.83426,26.3851188593
 03/17  08:00:00,446.350746046,73.5324634955,0.0012130609177,0.0,220.879908,145.652643033,1326.68968754,1254.9900084,36.25695,35.4427291365
 03/17  09:00:00,446.382133636,73.5324634955,0.00196485432445,0.0,220.879908,145.652643033,1167.00772105,1085.93312521,36.25695,44.8176458383
 03/17  10:00:00,451.560326531,73.5324634955,0.00130340602287,0.0,220.879908,151.653867033,981.706106858,888.479285754,48.3426,44.8842211042
 03/17  11:00:00,452.016060168,73.5327950397,0.0,0.0,220.879908,151.653867033,833.320336343,730.90260394,48.3426,54.075132403
 03/17  12:00:00,450.878547463,73.7037984801,0.0,0.0,220.879908,151.653867033,639.150733963,536.565978478,48.3426,54.242155485
 03/17  13:00:00,445.288291682,74.1857152861,0.0,0.0,220.879908,145.652643033,499.627960159,421.107087847,24.1713,54.3495723116
 03/17  14:00:00,480.128190333,74.3617948793,33.9882297329,0.0,220.879908,145.652643033,339.494237955,270.485283572,24.1713,44.8376543828
 03/17  15:00:00,468.341164074,74.281523697,29.7815599386,0.0,220.879908,137.835547516,225.824230782,176.07146361,4.83426,44.9185071719
 03/17  16:00:00,431.682578646,73.5487835954,0.0,0.0,220.879908,133.019064,135.205739726,85.8298419666,4.83426,44.5416377594
 03/17  17:00:00,351.873195796,73.5324634955,0.0,0.0,220.879908,53.238744,197.697726213,157.224564,4.83426,35.6389022135
 03/17  18:00:00,372.203096877,73.5324634955,19.0005568447,0.0,220.879908,53.238744,178.005225595,128.450584002,4.83426,44.7203815931
 03/17  19:00:00,378.382710516,73.5324634955,10.6046568389,0.0,220.879908,53.238744,157.007807942,143.477124669,4.83426,8.69642327224
 03/17  20:00:00,369.785687288,73.5324634955,0.0,0.0,220.879908,53.238744,205.407854756,191.887961852,4.83426,8.6856329045
 03/17  21:00:00,117.61956875,0.0,0.0,0.0,43.513341876,52.539744,22.1835699057,0.0,4.83426,17.3493099057
 03/17  22:00:00,117.70751217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  23:00:00,118.691587641,0.0,0.0,0.0,43.513341876,52.539744,13.4698105249,0.0,4.83426,8.63555052489
 03/17  24:00:00,117.74412651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  01:00:00,117.735078543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  02:00:00,117.711965737,0.0,0.0,0.0,43.513341876,52.539744,13.4470424551,0.0,4.83426,8.61278245514
 03/18  03:00:00,117.69038254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  04:00:00,118.099396243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  05:00:00,118.049893635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  06:00:00,118.061794897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  07:00:00,105.992388413,0.0,0.0,0.0,43.513341876,52.539744,13.4470054591,0.0,4.83426,8.61274545909
 03/18  08:00:00,100.059743752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  09:00:00,100.164576342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  10:00:00,100.202472067,0.0,0.0,0.0,43.513341876,52.539744,22.2765004342,0.0,4.83426,17.4422404342
 03/18  11:00:00,101.076263205,0.0,0.0,0.0,43.513341876,52.539744,13.4933068481,0.0,4.83426,8.65904684812
 03/18  12:00:00,100.211108479,0.0,0.0,0.0,43.513341876,52.539744,13.4932261631,0.0,4.83426,8.65896616308
 03/18  13:00:00,100.243521569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  14:00:00,100.21889827,0.0,0.0,0.0,43.513341876,52.539744,13.4855884825,0.0,4.83426,8.65132848254
 03/18  15:00:00,100.166515043,0.0,0.0,0.0,43.513341876,52.539744,13.4854988893,0.0,4.83426,8.65123888931
 03/18  16:00:00,99.9417981757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  17:00:00,99.9290086701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  18:00:00,99.9240863132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  19:00:00,115.285890396,0.0,0.0,0.0,43.513341876,52.539744,13.4469718408,0.0,4.83426,8.61271184082
 03/18  20:00:00,118.241278646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  21:00:00,118.035433119,0.0,0.0,0.0,43.513341876,52.539744,31.3078728141,0.0,4.83426,26.4736128141
 03/18  22:00:00,117.684074167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  23:00:00,118.584494186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  24:00:00,117.65748816,0.0,0.0,0.0,43.513341876,52.539744,13.4469772155,0.0,4.83426,8.61271721549
 03/19  01:00:00,117.6451694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  02:00:00,117.633806636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  03:00:00,117.62907499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  04:00:00,118.054560309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  05:00:00,118.02059133,0.0,0.0,0.0,43.513341876,52.539744,13.4469252967,0.0,4.83426,8.61266529666
 03/19  06:00:00,118.048001334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  07:00:00,105.97235741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  08:00:00,100.002833922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  09:00:00,100.034922042,0.0,0.0,0.0,43.513341876,52.539744,13.454391803,0.0,4.83426,8.620131803
 03/19  10:00:00,100.016965094,0.0,0.0,0.0,43.513341876,52.539744,13.5663211693,0.0,4.83426,8.73206116932
 03/19  11:00:00,100.888393357,0.0,0.0,0.0,43.513341876,52.539744,13.4928786709,0.0,4.83426,8.65861867092
 03/19  12:00:00,99.9017918201,0.0,0.0,0.0,43.513341876,52.539744,13.4927898572,0.0,4.83426,8.6585298572
 03/19  13:00:00,99.9843209003,0.0,0.0,0.0,43.513341876,52.539744,13.4927002319,0.0,4.83426,8.65844023187
 03/19  14:00:00,100.012864757,0.0,0.0,0.0,43.513341876,52.539744,13.4854389982,0.0,4.83426,8.65117899821
 03/19  15:00:00,99.9856234287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  16:00:00,99.7828104006,0.0,0.0,0.0,43.513341876,52.539744,13.4470538148,0.0,4.83426,8.61279381483
 03/19  17:00:00,99.7786578098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  18:00:00,99.7754175507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  19:00:00,115.137456997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  20:00:00,118.086795866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  21:00:00,117.873816445,0.0,0.0,0.0,43.513341876,52.539744,40.1214389844,0.0,4.83426,35.2871789844
 03/19  22:00:00,117.527582696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  23:00:00,118.490555303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  24:00:00,117.516068352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  01:00:00,117.510141523,0.0,0.0,0.0,43.513341876,52.539744,12.934024743,0.0,4.83426,8.09976474304
 03/20  02:00:00,117.505344832,0.0,0.0,0.0,43.513341876,52.539744,5.37416929224,0.0,4.83426,0.539909292244
 03/20  03:00:00,117.506024156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  04:00:00,117.937260879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  05:00:00,117.908833261,0.0,0.0,0.0,43.513341876,52.539744,13.4531204594,0.0,4.83426,8.61886045941
 03/20  06:00:00,194.662151694,73.5324634955,0.0,0.0,43.513341876,53.238744,1708.91757689,1704.06331689,4.83426,0.02
 03/20  07:00:00,359.820644236,73.5324634955,0.0,0.0,220.879908,53.238744,1369.67674804,1338.4589546,4.83426,26.383533438
 03/20  08:00:00,445.758350369,73.5324634955,0.00199141351241,0.0,220.879908,145.652643033,1101.34745924,1029.65873119,36.25695,35.4317780483
 03/20  09:00:00,445.57309835,73.5324634955,0.00252579236227,0.0,220.879908,145.652643033,1035.47668035,954.41301206,36.25695,44.8067182899
 03/20  10:00:00,451.357821479,73.5324634955,0.00181909969174,0.0,220.879908,151.653867033,972.611051432,879.396680129,48.3426,44.8717713031
 03/20  11:00:00,452.027273282,73.5324634955,0.0,0.0,220.879908,151.653867033,840.514176559,747.1236385,48.3426,45.047938059
 03/20  12:00:00,450.817231507,73.5324634955,0.0,0.0,220.879908,151.653867033,706.121187968,603.530514282,48.3426,54.2480736851
 03/20  13:00:00,444.750702037,73.5877421323,0.0,0.0,220.879908,145.652643033,506.937157249,428.414683786,24.1713,54.3511734622
 03/20  14:00:00,468.731652821,73.8754753563,21.2727954845,0.0,220.879908,145.652643033,296.409866555,220.516914231,24.1713,51.7216523241
 03/20  15:00:00,508.800736249,73.9556401025,66.6793406018,0.0,220.879908,137.835547516,156.344609392,104.529213257,4.83426,46.9811361356
 03/20  16:00:00,491.036800476,73.545643635,56.1564658138,0.0,220.879908,133.019064,69.0073974696,28.5434065092,4.83426,35.6297309603
 03/20  17:00:00,409.624432973,73.5324634955,55.368663188,0.0,220.879908,53.238744,110.681808177,70.2205219989,4.83426,35.6270261784
 03/20  18:00:00,409.411351003,73.5324634955,55.1956503458,0.0,220.879908,53.238744,127.364223167,77.8151200523,4.83426,44.7148431143
 03/20  19:00:00,386.97204409,73.5324634955,21.6257927177,0.0,220.879908,53.238744,172.471455012,150.264893501,4.83426,17.3723015108
 03/20  20:00:00,370.258773324,73.5324634955,0.0,0.0,220.879908,53.238744,290.30222909,276.78342557,4.83426,8.68454351983
 03/20  21:00:00,117.91631754,0.0,0.0,0.0,43.513341876,52.539744,13.5188526088,0.0,4.83426,8.68459260883
 03/20  22:00:00,117.663509642,0.0,0.0,0.0,43.513341876,52.539744,13.4809455595,0.0,4.83426,8.6466855595
 03/20  23:00:00,118.646848012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  24:00:00,117.681532015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  01:00:00,117.659768736,0.0,0.0,0.0,43.513341876,52.539744,13.4545826677,0.0,4.83426,8.62032266774
 03/21  02:00:00,117.632584226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  03:00:00,117.61090072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  04:00:00,119.713898283,0.0,0.0,0.0,43.513341876,52.539744,13.4545554134,0.0,4.83426,8.62029541336
 03/21  05:00:00,119.361478908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  06:00:00,195.222315858,73.5324634955,0.0,0.0,43.513341876,53.238744,1616.29763548,1611.44337548,4.83426,0.02
 03/21  07:00:00,360.031647508,73.5324634955,0.0,0.0,220.879908,53.238744,1396.31631183,1365.103898,4.83426,26.3781538361
 03/21  08:00:00,445.871070471,73.5324634955,0.00343429831808,0.0,220.879908,145.652643033,1046.53689027,974.850778589,36.25695,35.4291616762
 03/21  09:00:00,444.76603238,73.5324634955,0.0033667263817,0.0,220.879908,145.652643033,641.826914486,560.770061915,36.25695,44.7999025702
 03/21  10:00:00,460.714080121,73.5680059209,9.37347197087,0.0,220.879908,151.653867033,378.055618851,284.845353594,48.3426,44.867665257
 03/21  11:00:00,511.61447112,74.0198100014,57.042642623,0.0,220.879908,151.653867033,196.201638385,93.8135963926,48.3426,54.0454419921
 03/21  12:00:00,616.669351185,75.2163850059,161.159606887,0.0,220.879908,151.653867033,107.267186861,4.7162792678,48.3426,54.2083075928
 03/21  13:00:00,722.437119407,76.8488203019,270.89554859,0.0,220.879908,145.652643033,78.4921855457,0.00604524771433,24.1713,54.314840298
 03/21  14:00:00,827.143845009,78.848683436,373.360976221,0.0,220.879908,145.652643033,68.9919968923,0.0,24.1713,44.8206968923
 03/21  15:00:00,936.198194348,80.4959439375,488.373497377,0.0,220.879908,137.835547516,49.7474675801,0.0,4.83426,44.9132075801
 03/21  16:00:00,965.614871382,77.1279962768,526.130062288,0.0,220.879908,133.019064,40.4724300704,0.0103864835571,4.83426,35.6277835869
 03/21  17:00:00,841.064867509,75.3087537348,483.123439546,0.0,220.879908,53.238744,49.3611092319,0.0,4.83426,44.5268492319
 03/21  18:00:00,785.155559298,74.8306027664,427.808163074,0.0,220.879908,53.238744,40.6043740793,0.0,4.83426,35.7701140793
 03/21  19:00:00,691.888079222,74.1887990084,323.584787762,0.0,220.879908,53.238744,22.2055027836,0.0,4.83426,17.3712427836
 03/21  20:00:00,616.046412229,73.8683159328,242.380491927,0.0,220.879908,53.238744,13.5184659262,0.0,4.83426,8.68420592618
 03/21  21:00:00,117.913474103,0.0,0.0,0.0,43.513341876,52.539744,13.5185031344,0.0,4.83426,8.68424313437
 03/21  22:00:00,117.964703905,0.0,0.0,0.0,43.513341876,52.539744,13.4804999185,0.0,4.83426,8.64623991848
 03/21  23:00:00,118.893679836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  24:00:00,117.974483341,0.0,0.0,0.0,43.513341876,52.539744,13.454366774,0.0,4.83426,8.62010677397
 03/22  01:00:00,117.952889476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  02:00:00,117.921083934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  03:00:00,117.898612458,0.0,0.0,0.0,43.513341876,52.539744,13.4543201333,0.0,4.83426,8.62006013328
 03/22  04:00:00,118.326199088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  05:00:00,118.267470865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  06:00:00,192.372948176,73.5324634955,0.00258330525158,0.0,43.513341876,53.238744,493.138618416,488.284358416,4.83426,0.02
 03/22  07:00:00,430.551281152,73.5324634955,73.3376578469,0.0,220.879908,53.238744,353.117438927,321.902933022,4.83426,26.3802459049
 03/22  08:00:00,606.597718864,73.7901057794,156.182606577,0.0,220.879908,145.652643033,100.204021362,28.5138799016,36.25695,35.4331914601
 03/22  09:00:00,732.939454969,74.5987639322,281.179591766,0.0,220.879908,145.652643033,81.0549647761,0.0,36.25695,44.7980147761
 03/22  10:00:00,811.627236918,75.6902958464,352.29019511,0.0,220.879908,151.653867033,93.2046751282,0.0,48.3426,44.8620751282
 03/22  11:00:00,816.540611203,77.7770477534,355.067069641,0.0,220.879908,151.653867033,102.389763223,0.0,48.3426,54.0471632227
 03/22  12:00:00,834.814191737,80.3788492894,373.551306822,0.0,220.879908,151.653867033,102.54978094,0.0,48.3426,54.2071809404
 03/22  13:00:00,782.932652174,81.6514220092,326.647856459,0.0,220.879908,145.652643033,78.5056721395,0.0211488362761,24.1713,54.3132233032
 03/22  14:00:00,752.067635987,83.3151376475,294.325545581,0.0,220.879908,145.652643033,69.2697212308,0.278756491039,24.1713,44.8196647397
 03/22  15:00:00,710.284927306,84.3076854266,259.59958633,0.0,220.879908,137.835547516,64.5754039068,14.8336384412,4.83426,44.9075054656
 03/22  16:00:00,627.981097007,78.9000485996,187.965773457,0.0,220.879908,133.019064,55.981612442,15.5214606406,4.83426,35.6258918015
 03/22  17:00:00,473.381607336,75.6926558331,116.559211482,0.0,220.879908,53.238744,88.7884215497,39.4350369463,4.83426,44.5191246034
 03/22  18:00:00,417.627018007,74.747835783,61.9924573075,0.0,220.879908,53.238744,109.697151662,69.0946412518,4.83426,35.7682504107
 03/22  19:00:00,371.085956235,74.0276780129,5.92645174341,0.0,220.879908,53.238744,188.973225381,166.76748796,4.83426,17.3714774209
 03/22  20:00:00,370.425488974,73.7129341779,0.0,0.0,220.879908,53.238744,319.311117984,305.792536133,4.83426,8.68432185083
 03/22  21:00:00,117.889854446,0.0,0.0,0.0,43.513341876,52.539744,13.5186037495,0.0,4.83426,8.68434374948
 03/22  22:00:00,117.675655347,0.0,0.0,0.0,43.513341876,52.539744,13.4806637226,0.0,4.83426,8.64640372264
 03/22  23:00:00,118.693358579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  24:00:00,117.72745309,0.0,0.0,0.0,43.513341876,52.539744,13.4542255219,0.0,4.83426,8.61996552189
 03/23  01:00:00,117.722607225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  02:00:00,117.704191124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  03:00:00,117.684315556,0.0,0.0,0.0,43.513341876,52.539744,13.4545113159,0.0,4.83426,8.62025131589
 03/23  04:00:00,118.094738244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  05:00:00,118.045839542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  06:00:00,193.890514709,73.5324634955,0.00210657883534,0.0,43.513341876,53.238744,1376.7330717,1371.8788117,4.83426,0.02
 03/23  07:00:00,356.618999478,73.5324634955,0.0,0.0,220.879908,53.238744,1178.01490273,1146.80117639,4.83426,26.3794663413
 03/23  08:00:00,445.756929757,73.5324634955,0.00152160185487,0.0,220.879908,145.652643033,1005.72105775,934.035635671,36.25695,35.4284720786
 03/23  09:00:00,445.39146554,73.5695070564,0.00236218942861,0.0,220.879908,145.652643033,896.836465661,815.787272183,36.25695,44.7922434776
 03/23  10:00:00,451.328923988,73.8884752893,0.00161637194945,0.0,220.879908,151.653867033,759.670528404,666.47014351,48.3426,44.8577848939
 03/23  11:00:00,452.595844384,74.4720799816,0.0,0.0,220.879908,151.653867033,537.677520966,435.296435171,48.3426,54.0384857954
 03/23  12:00:00,451.773389653,74.6646402126,0.0,0.0,220.879908,151.653867033,451.983837072,349.440953782,48.3426,54.2002832901
 03/23  13:00:00,446.140067439,74.9961060233,0.0,0.0,220.879908,145.652643033,457.742385537,379.268573773,24.1713,54.3025117639
 03/23  14:00:00,446.951398288,75.8349545699,0.0,0.0,220.879908,145.652643033,398.254465898,329.269440073,24.1713,44.8137258252
 03/23  15:00:00,444.91102575,76.6746173001,4.63221514517,0.0,220.879908,137.835547516,239.031094621,189.295806833,4.83426,44.9010277872
 03/23  16:00:00,454.055333203,74.6259441244,18.9781781361,0.0,220.879908,133.019064,80.7360984664,40.2798741868,4.83426,35.6219642796
 03/23  17:00:00,362.641154835,73.7281243794,9.42690988848,0.0,220.879908,53.238744,156.559472811,107.206085952,4.83426,44.5191268585
 03/23  18:00:00,351.971061225,73.6150348783,0.0,0.0,220.879908,53.238744,213.69245806,173.095532841,4.83426,35.762665219
 03/23  19:00:00,364.281656042,73.5571193823,0.0,0.0,220.879908,53.238744,314.684336887,292.478711896,4.83426,17.3713649909
 03/23  20:00:00,370.225065052,73.5328507282,0.0,0.0,220.879908,53.238744,389.838308596,376.320564531,4.83426,8.68348406555
 03/23  21:00:00,117.838803815,0.0,0.0,0.0,43.513341876,52.539744,13.5177538576,0.0,4.83426,8.68349385765
 03/23  22:00:00,117.616732819,0.0,0.0,0.0,43.513341876,52.539744,13.4806558291,0.0,4.83426,8.64639582909
 03/23  23:00:00,118.653617569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  24:00:00,117.669877778,0.0,0.0,0.0,43.513341876,52.539744,13.4528798386,0.0,4.83426,8.6186198386
 03/24  01:00:00,117.663570077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  02:00:00,117.644128964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  03:00:00,117.621089185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  04:00:00,119.721529831,0.0,0.0,0.0,43.513341876,52.539744,13.4544411133,0.0,4.83426,8.62018111332
 03/24  05:00:00,119.370410606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  06:00:00,195.063999208,73.5324634955,0.00174323326886,0.0,43.513341876,53.238744,1653.19756028,1648.34330028,4.83426,0.02
 03/24  07:00:00,356.980917811,73.5324634955,0.0,0.0,220.879908,53.238744,1376.65228421,1345.4422556,4.83426,26.3757686093
 03/24  08:00:00,446.400942227,73.5324634955,0.00162120338864,0.0,220.879908,145.652643033,1136.1676853,1064.48567106,36.25695,35.4250642424
 03/24  09:00:00,445.548924452,73.5324634955,0.00233965740518,0.0,220.879908,145.652643033,923.528417316,842.482828766,36.25695,44.7886385495
 03/24  10:00:00,451.201575416,73.6798594132,0.00151809401855,0.0,220.879908,151.653867033,803.911966784,710.714543398,48.3426,44.8548233853
 03/24  11:00:00,452.605670952,74.262401942,0.0,0.0,220.879908,151.653867033,704.204342161,601.834321328,48.3426,54.0274208327
 03/24  12:00:00,452.636050576,75.350545455,0.0,0.0,220.879908,151.653867033,617.818627016,524.302999949,48.3426,45.173027067
 03/24  13:00:00,447.874866603,76.6363609522,0.0,0.0,220.879908,145.652643033,559.745670736,472.213554025,24.1713,63.3608167107
 03/24  14:00:00,448.824676907,77.6380093141,0.0,0.0,220.879908,145.652643033,505.349142764,436.369257188,24.1713,44.8085855756
 03/24  15:00:00,441.771076906,78.4942851116,0.0,0.0,220.879908,137.835547516,383.56640682,333.836718347,4.83426,44.8954284727
 03/24  16:00:00,433.734788863,75.5684924731,0.0,0.0,220.879908,133.019064,189.908987567,149.457482048,4.83426,35.6172455192
 03/24  17:00:00,352.4725151,74.1200358399,0.0,0.0,220.879908,53.238744,229.198420504,188.749451845,4.83426,35.6147086594
 03/24  18:00:00,352.187683435,73.8281064639,0.0,0.0,220.879908,53.238744,282.394943499,232.86513119,4.83426,44.6955523091
 03/24  19:00:00,363.961289098,73.6389637569,0.0,0.0,220.879908,53.238744,365.076535113,351.547325652,4.83426,8.69494946109
 03/24  20:00:00,369.956689739,73.5710890215,0.0,0.0,220.879908,53.238744,521.404572427,499.221462255,4.83426,17.3488501722
 03/24  21:00:00,117.47995265,0.0,0.0,0.0,43.513341876,52.539744,13.5186703464,0.0,4.83426,8.68441034638
 03/24  22:00:00,117.554263152,0.0,0.0,0.0,43.513341876,52.539744,13.4803976644,0.0,4.83426,8.64613766437
 03/24  23:00:00,118.618510277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  24:00:00,117.617682564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  01:00:00,117.62447369,0.0,0.0,0.0,43.513341876,52.539744,13.4467874822,0.0,4.83426,8.61252748219
 03/25  02:00:00,117.6184324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  03:00:00,117.610239064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  04:00:00,118.032458163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  05:00:00,117.995394824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  06:00:00,118.019833531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  07:00:00,102.945958652,0.0,0.0,0.0,43.513341876,52.539744,13.4468888886,0.0,4.83426,8.61262888863
 03/25  08:00:00,99.954821878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  09:00:00,100.023616634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  10:00:00,100.071209479,0.0,0.0,0.0,43.513341876,52.539744,22.2740876972,0.0,4.83426,17.4398276972
 03/25  11:00:00,100.953526585,0.0,0.0,0.0,43.513341876,52.539744,13.4920958245,0.0,4.83426,8.65783582453
 03/25  12:00:00,100.039362577,0.0,0.0,0.0,43.513341876,52.539744,13.4919184133,0.0,4.83426,8.65765841334
 03/25  13:00:00,100.099252786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  14:00:00,100.108010349,0.0,0.0,0.0,43.513341876,52.539744,13.4844118375,0.0,4.83426,8.65015183747
 03/25  15:00:00,100.071867935,0.0,0.0,0.0,43.513341876,52.539744,13.485070033,0.0,4.83426,8.65081003297
 03/25  16:00:00,99.8687982165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  17:00:00,99.8777409402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  18:00:00,99.8953449024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  19:00:00,112.277618192,0.0,0.0,0.0,43.513341876,52.539744,13.4468292893,0.0,4.83426,8.61256928928
 03/25  20:00:00,118.222319392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  21:00:00,118.033362556,0.0,0.0,0.0,43.513341876,52.539744,31.2986034051,0.0,4.83426,26.4643434051
 03/25  22:00:00,117.70566519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  23:00:00,118.591638136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  24:00:00,117.712640181,0.0,0.0,0.0,43.513341876,52.539744,13.4468714023,0.0,4.83426,8.61261140232
 03/26  01:00:00,117.714380171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  02:00:00,117.717631722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  03:00:00,117.730167863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  04:00:00,118.18897501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  05:00:00,118.174199658,0.0,0.0,0.0,43.513341876,52.539744,13.4467351121,0.0,4.83426,8.61247511205
 03/26  06:00:00,118.220304451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  07:00:00,103.156630823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  08:00:00,100.154895641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  09:00:00,100.208706123,0.0,0.0,0.0,43.513341876,52.539744,13.4541318835,0.0,4.83426,8.61987188354
 03/26  10:00:00,100.2372287,0.0,0.0,0.0,43.513341876,52.539744,13.5638117658,0.0,4.83426,8.72955176579
 03/26  11:00:00,101.061060169,0.0,0.0,0.0,43.513341876,52.539744,13.4924296262,0.0,4.83426,8.6581696262
 03/26  12:00:00,100.202234436,0.0,0.0,0.0,43.513341876,52.539744,13.4922368055,0.0,4.83426,8.65797680549
