Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/26  13:00:00,100.308847781,0.0,0.0,0.0,43.513341876,52.539744,13.4920455314,0.0,4.83426,8.65778553144
 03/26  14:00:00,100.345395,0.0,0.0,0.0,43.513341876,52.539744,13.4846645217,0.0,4.83426,8.65040452165
 03/26  15:00:00,100.340416741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  16:00:00,100.174758616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  17:00:00,100.188653762,0.0,0.0,0.0,43.513341876,52.539744,13.4468131382,0.0,4.83426,8.61255313819
 03/26  18:00:00,100.147455709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  19:00:00,112.466809098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  20:00:00,118.307652444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  21:00:00,118.068117348,0.0,0.0,0.0,43.513341876,52.539744,31.2938378955,0.0,4.83426,26.4595778955
 03/26  22:00:00,117.730585601,0.0,0.0,0.0,43.513341876,52.539744,13.4468015953,0.0,4.83426,8.61254159526
 03/26  23:00:00,118.604876997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  24:00:00,117.698318353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  01:00:00,117.677968722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  02:00:00,117.657142255,0.0,0.0,0.0,43.513341876,52.539744,13.4541481452,0.0,4.83426,8.61988814518
 03/27  03:00:00,117.641828269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  04:00:00,118.056487511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  05:00:00,118.0115056,0.0,0.0,0.0,43.513341876,52.539744,13.4540430166,0.0,4.83426,8.61978301661
 03/27  06:00:00,193.079270289,73.5324634955,0.0,0.0,43.513341876,53.238744,1262.25528303,1257.40102303,4.83426,0.02
 03/27  07:00:00,355.348523462,73.5324634955,0.0,0.0,220.879908,53.238744,910.330260587,879.127227415,4.83426,26.3687731715
 03/27  08:00:00,444.554375874,73.5324634955,0.00200019205458,0.0,220.879908,145.652643033,564.64029352,501.815242863,36.25695,26.5681006574
 03/27  09:00:00,455.016675421,73.5324634955,9.36966333623,0.0,220.879908,145.652643033,339.369982574,258.335820583,36.25695,44.7772119905
 03/27  10:00:00,519.273367549,73.7130468082,65.8925955876,0.0,220.879908,151.653867033,187.064441041,93.8840957143,48.3426,44.837745327
 03/27  11:00:00,609.2479887,74.4728148242,153.630975499,0.0,220.879908,151.653867033,108.025611578,5.6618955894,48.3426,54.0211159882
 03/27  12:00:00,730.670480145,75.7538587732,274.185980669,0.0,220.879908,151.653867033,102.522320573,0.0,48.3426,54.1797205731
 03/27  13:00:00,857.382592246,77.6017071043,404.681378147,0.0,220.879908,145.652643033,78.4616466797,0.0096449811795,24.1713,54.2807016986
 03/27  14:00:00,992.329610391,79.7887113228,537.199200528,0.0,220.879908,145.652643033,68.9678431926,0.0,24.1713,44.7965431926
 03/27  15:00:00,1064.66093446,81.3430951185,615.593810935,0.0,220.879908,137.835547516,49.7196899419,0.0,4.83426,44.8854299419
 03/27  16:00:00,1090.47296795,77.70967061,650.07854349,0.0,220.879908,133.019064,40.4588729696,0.0119661730129,4.83426,35.6126467966
 03/27  17:00:00,992.855403841,75.9305753543,633.959262154,0.0,220.879908,53.238744,40.4395507379,0.0,4.83426,35.6052907379
 03/27  18:00:00,961.83218397,75.5275305882,603.370527436,0.0,220.879908,53.238744,49.5194157325,0.0,4.83426,44.6851557325
 03/27  19:00:00,869.69350717,74.653269531,499.837105161,0.0,220.879908,53.238744,22.2029144153,0.0,4.83426,17.3686544153
 03/27  20:00:00,708.030170067,74.1148353719,333.364610027,0.0,220.879908,53.238744,13.5622569547,0.044508940318,4.83426,8.68348801435
 03/27  21:00:00,118.26353089,0.0,0.0,0.0,43.513341876,52.539744,13.5161216652,0.0,4.83426,8.68186166519
 03/27  22:00:00,117.979104702,0.0,0.0,0.0,43.513341876,52.539744,13.4802692291,0.0,4.83426,8.64600922907
 03/27  23:00:00,118.921846548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  24:00:00,117.988335745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  01:00:00,117.96021687,0.0,0.0,0.0,43.513341876,52.539744,13.4541077893,0.0,4.83426,8.61984778927
 03/28  02:00:00,117.919892637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  03:00:00,117.88578881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  04:00:00,120.015177354,0.0,0.0,0.0,43.513341876,52.539744,13.4523802572,0.0,4.83426,8.61812025716
 03/28  05:00:00,119.617978605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  06:00:00,193.069083067,73.5324634955,0.00266655742658,0.0,43.513341876,53.238744,650.38627135,645.53201135,4.83426,0.02
 03/28  07:00:00,355.113203751,73.5324634955,0.0,0.0,220.879908,53.238744,639.498779694,608.2948833,4.83426,26.3696363933
 03/28  08:00:00,444.699670328,73.6373758685,0.00207711690503,0.0,220.879908,145.652643033,520.600704846,448.931172246,36.25695,35.4125826002
 03/28  09:00:00,445.088253478,73.9756212161,0.00283722107403,0.0,220.879908,145.652643033,440.735751031,359.707067659,36.25695,44.7717333724
 03/28  10:00:00,551.564496307,74.7372812106,97.5335394631,0.0,220.879908,151.653867033,235.165298417,141.983638678,48.3426,44.8390597397
 03/28  11:00:00,640.026812318,76.1764599261,182.522028866,0.0,220.879908,151.653867033,95.3191652056,1.9507340004,48.3426,45.0258312052
 03/28  12:00:00,817.32662938,78.5644895392,357.730642139,0.0,220.879908,151.653867033,102.530524291,0.0,48.3426,54.1879242907
 03/28  13:00:00,985.055890374,81.4633344434,528.21858922,0.0,220.879908,145.652643033,78.4652586454,0.0105988416697,24.1713,54.2833598037
 03/28  14:00:00,1035.59895401,83.7359666208,576.444270634,0.0,220.879908,145.652643033,68.9620736521,0.0,24.1713,44.7907736521
 03/28  15:00:00,1041.03757683,84.6080923581,586.648255094,0.0,220.879908,137.835547516,49.7147729723,0.00517259592482,4.83426,44.8753403764
 03/28  16:00:00,1084.72049231,79.8368323439,638.437598643,0.0,220.879908,133.019064,40.4516025599,0.0110726758175,4.83426,35.606269884
 03/28  17:00:00,818.104683581,76.6327362812,456.745533155,0.0,220.879908,53.238744,49.3817986825,0.0429286361482,4.83426,44.5046100463
 03/28  18:00:00,496.40049057,75.1026743401,138.657452295,0.0,220.879908,53.238744,80.3080326913,39.7197945997,4.83426,35.7539780916
 03/28  19:00:00,418.156518489,74.2939172923,49.3189625759,0.0,220.879908,53.238744,85.7068324797,63.5043436194,4.83426,17.3682288603
 03/28  20:00:00,513.635377199,74.0547393285,138.233642167,0.0,220.879908,53.238744,33.5281615128,20.0112031508,4.83426,8.68269836197
 03/28  21:00:00,117.933053237,0.0,0.0,0.0,43.513341876,52.539744,13.5168917017,0.0,4.83426,8.68263170168
 03/28  22:00:00,117.986659284,0.0,0.0,0.0,43.513341876,52.539744,13.4801239694,0.0,4.83426,8.64586396942
 03/28  23:00:00,118.922937648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  24:00:00,118.018589338,0.0,0.0,0.0,43.513341876,52.539744,13.454197381,0.0,4.83426,8.61993738098
 03/29  01:00:00,118.010482886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  02:00:00,117.993989565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  03:00:00,117.987176706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  04:00:00,118.456702731,0.0,0.0,0.0,43.513341876,52.539744,13.4540526619,0.0,4.83426,8.61979266194
 03/29  05:00:00,118.416465089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  06:00:00,294.40929941,73.5324634955,98.3240663753,0.0,43.513341876,53.238744,242.425930276,237.571670276,4.83426,0.02
 03/29  07:00:00,429.279387557,73.5324634955,74.1032974036,0.0,220.879908,53.238744,255.979797535,224.778235045,4.83426,26.3673024898
 03/29  08:00:00,534.841019932,74.2926956356,86.1973218415,0.0,220.879908,145.652643033,184.577328764,112.912197868,36.25695,35.408180896
 03/29  09:00:00,665.824749936,75.431191198,214.557721913,0.0,220.879908,145.652643033,112.323857897,31.2962500259,36.25695,44.7706578715
 03/29  10:00:00,886.038280371,77.0822455979,425.929157132,0.0,220.879908,151.653867033,93.1771083162,0.0,48.3426,44.8345083162
 03/29  11:00:00,1054.91393493,79.5181802706,590.574056194,0.0,220.879908,151.653867033,93.3612063899,0.0,48.3426,45.0186063899
 03/29  12:00:00,1061.14393691,81.5954567633,596.506714867,0.0,220.879908,151.653867033,102.52718448,0.0,48.3426,54.1845844796
 03/29  13:00:00,1036.52599581,83.0913658913,576.539674203,0.0,220.879908,145.652643033,78.4626847133,0.0112460501518,24.1713,54.2801386632
 03/29  14:00:00,1029.39124806,85.8030208427,566.009301385,0.0,220.879908,145.652643033,68.9751815744,0.0142025060108,24.1713,44.7896790684
 03/29  15:00:00,1022.40349592,87.338007372,565.411286485,0.0,220.879908,137.835547516,49.7096973706,0.00744782316825,4.83426,44.8679895474
 03/29  16:00:00,962.965933405,81.2822524213,516.666106823,0.0,220.879908,133.019064,49.0475036167,0.0106000182512,4.83426,44.2026435985
 03/29  17:00:00,774.838251008,77.8596469195,413.443975354,0.0,220.879908,53.238744,40.7265583078,0.0,4.83426,35.8922983078
 03/29  18:00:00,719.132469037,76.8119182665,360.036467644,0.0,220.879908,53.238744,40.5742422376,0.0,4.83426,35.7399822376
 03/29  19:00:00,635.093291527,75.2952078318,265.446547588,0.0,220.879908,53.238744,22.4040490702,0.201048651375,4.83426,17.3687404188
 03/29  20:00:00,566.019222445,74.5786720139,191.377562616,0.0,220.879908,53.238744,18.467325607,4.9500934525,4.83426,8.68297215453
 03/29  21:00:00,118.21599714,0.0,0.0,0.0,43.513341876,52.539744,13.5171514272,0.0,4.83426,8.68289142717
 03/29  22:00:00,117.916905986,0.0,0.0,0.0,43.513341876,52.539744,13.4796926249,0.0,4.83426,8.6454326249
 03/29  23:00:00,118.862310353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  24:00:00,117.94868096,0.0,0.0,0.0,43.513341876,52.539744,13.454238148,0.0,4.83426,8.61997814795
 03/30  01:00:00,117.941965526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  02:00:00,117.922808293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  03:00:00,117.909869339,0.0,0.0,0.0,43.513341876,52.539744,13.4540795356,0.0,4.83426,8.61981953565
 03/30  04:00:00,118.347865016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  05:00:00,118.304009934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  06:00:00,192.354826028,73.5324634955,0.00294223877305,0.0,43.513341876,53.238744,432.526813711,427.672553711,4.83426,0.02
 03/30  07:00:00,352.104570978,73.5324634955,0.0,0.0,220.879908,53.238744,398.599099816,367.39798905,4.83426,26.3668507655
 03/30  08:00:00,540.611874806,74.1500361301,92.5065314577,0.0,220.879908,145.652643033,224.503088722,152.837746823,36.25695,35.4083918995
 03/30  09:00:00,587.908376932,75.1724783032,135.974822464,0.0,220.879908,145.652643033,132.785919555,51.7653782578,36.25695,44.7635912969
 03/30  10:00:00,679.885007608,76.6833303105,220.039960707,0.0,220.879908,151.653867033,95.2927865347,2.12357734877,48.3426,44.8266091859
 03/30  11:00:00,807.835215353,79.2280765903,344.172323633,0.0,220.879908,151.653867033,93.3492615278,0.0,48.3426,45.0066615278
 03/30  12:00:00,929.166777387,82.1113560573,463.364101168,0.0,220.879908,151.653867033,102.520110743,0.0,48.3426,54.1775107434
 03/30  13:00:00,1027.10400306,84.309744343,564.592515213,0.0,220.879908,145.652643033,78.4592151456,0.0156494812302,24.1713,54.2722656644
 03/30  14:00:00,1047.56488149,84.418104775,584.302030249,0.0,220.879908,145.652643033,68.9551439465,0.0,24.1713,44.7838439465
 03/30  15:00:00,1066.57250565,87.2215556895,607.627011325,0.0,220.879908,137.835547516,49.6965977644,0.0,4.83426,44.8623377644
 03/30  16:00:00,1095.42796846,81.3004254413,647.423304656,0.0,220.879908,133.019064,40.4465120318,0.0114955795282,4.83426,35.6007564523
 03/30  17:00:00,1005.82065929,77.8215164883,642.491556159,0.0,220.879908,53.238744,49.3252512545,0.0,4.83426,44.4909912545
 03/30  18:00:00,961.728259578,76.9993588517,599.305377864,0.0,220.879908,53.238744,40.5741269453,0.0,4.83426,35.7398669453
 03/30  19:00:00,859.248727665,75.856491778,485.840307303,0.0,220.879908,53.238744,22.2002960998,0.0,4.83426,17.3660360998
 03/30  20:00:00,744.325522661,75.150840492,366.25866964,0.0,220.879908,53.238744,13.5164286587,0.0,4.83426,8.68216865873
 03/30  21:00:00,118.408998091,0.0,0.0,0.0,43.513341876,52.539744,13.5166309094,0.0,4.83426,8.68237090942
 03/30  22:00:00,118.054619916,0.0,0.0,0.0,43.513341876,52.539744,13.4797096065,0.0,4.83426,8.64544960649
 03/30  23:00:00,118.934041421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  24:00:00,118.003005339,0.0,0.0,0.0,43.513341876,52.539744,13.454215416,0.0,4.83426,8.61995541604
 03/31  01:00:00,117.966522678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  02:00:00,117.922056253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  03:00:00,117.886591597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  04:00:00,119.975474477,0.0,0.0,0.0,43.513341876,52.539744,13.454040165,0.0,4.83426,8.61978016503
 03/31  05:00:00,119.619588156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  06:00:00,193.138624807,73.5324634955,0.00364324369551,0.0,43.513341876,53.238744,728.678504513,723.824244513,4.83426,0.02
 03/31  07:00:00,352.193297717,73.5324634955,0.0,0.0,220.879908,53.238744,717.922668532,686.725226765,4.83426,26.3631817665
 03/31  08:00:00,445.109588896,73.9033649043,0.00177352164153,0.0,220.879908,145.652643033,700.281353069,628.621328421,36.25695,35.4030746477
 03/31  09:00:00,445.774008729,74.50013827,0.00234194144999,0.0,220.879908,145.652643033,673.06311428,592.051197322,36.25695,44.7549669577
 03/31  10:00:00,452.431279246,75.171928319,0.00155183584059,0.0,220.879908,151.653867033,634.230751114,541.067912986,48.3426,44.820238128
 03/31  11:00:00,454.199515666,75.9875526918,0.0,0.0,220.879908,151.653867033,599.219882534,505.875131891,48.3426,45.002150643
 03/31  12:00:00,454.148762646,76.8830643807,0.0,0.0,220.879908,151.653867033,605.732388213,503.225765804,48.3426,54.1640224088
 03/31  13:00:00,449.549029617,78.2456282438,0.0,0.0,220.879908,145.652643033,604.808612929,526.376224804,24.1713,54.2610881251
 03/31  14:00:00,449.871720414,78.4993467108,0.0,0.0,220.879908,145.652643033,656.477180827,587.527620978,24.1713,44.7782598484
 03/31  15:00:00,440.975273729,77.4120270626,0.0,0.0,220.879908,137.835547516,629.863627851,580.16535999,4.83426,44.8640078607
 03/31  16:00:00,433.148590531,74.6281897325,0.0,0.0,220.879908,133.019064,530.090739272,489.662040644,4.83426,35.5944386283
 03/31  17:00:00,352.389224745,73.6797549056,0.0,0.0,220.879908,53.238744,618.100217641,577.672512235,4.83426,35.593445406
 03/31  18:00:00,352.417589365,73.5854806757,0.0,0.0,220.879908,53.238744,690.0147233,640.513846922,4.83426,44.6666163786
 03/31  19:00:00,361.606564377,73.5388803058,0.0,0.0,220.879908,53.238744,753.114276577,739.586440523,4.83426,8.69357605344
 03/31  20:00:00,370.717627885,73.5324634955,0.0,0.0,220.879908,53.238744,791.361534865,769.18114893,4.83426,17.3461259351
 03/31  21:00:00,117.443248428,0.0,0.0,0.0,43.513341876,52.539744,13.5171480675,0.0,4.83426,8.68288806746
 03/31  22:00:00,117.583836413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  23:00:00,118.683504033,0.0,0.0,0.0,43.513341876,52.539744,13.4690009015,0.0,4.83426,8.63474090152
 03/31  24:00:00,117.783059276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  01:00:00,117.873461518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  02:00:00,117.953122643,0.0,0.0,0.0,43.513341876,52.539744,13.4466463012,0.0,4.83426,8.61238630117
 04/01  03:00:00,118.025814389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  04:00:00,118.623330892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  05:00:00,118.621449251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  06:00:00,118.626309745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  07:00:00,100.516733403,0.0,0.0,0.0,43.513341876,52.539744,13.4466523966,0.0,4.83426,8.61239239656
 04/01  08:00:00,100.499365371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  09:00:00,100.550366614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  10:00:00,100.577473939,0.0,0.0,0.0,43.513341876,52.539744,22.2682489606,0.0,4.83426,17.4339889606
 04/01  11:00:00,101.362339453,0.0,0.0,0.0,43.513341876,52.539744,13.4912517486,0.0,4.83426,8.65699174858
 04/01  12:00:00,100.562631101,0.0,0.0,0.0,43.513341876,52.539744,13.4909628216,0.0,4.83426,8.65670282162
 04/01  13:00:00,119.915597972,0.330380262006,18.609951476,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  14:00:00,258.142595117,2.36984418921,153.074948079,0.0,43.513341876,52.539744,13.4842087283,0.0,4.83426,8.6499487283
 04/01  15:00:00,386.290149777,3.72513298754,278.484028094,0.0,43.513341876,52.539744,13.4836266766,0.0,4.83426,8.64936667663
 04/01  16:00:00,371.35344234,3.55079298869,264.290372346,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  17:00:00,408.342635385,3.73984018609,300.764663785,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  18:00:00,453.674010512,4.28311176624,345.104941553,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  19:00:00,306.889338979,2.54519302754,192.197070603,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  20:00:00,227.901351624,1.43618190742,106.364766092,0.0,43.513341876,52.539744,13.446345856,0.0,4.83426,8.61208585602
 04/01  21:00:00,118.604316393,0.0,0.0,0.0,43.513341876,52.539744,31.2833155171,0.0,4.83426,26.4490555171
 04/01  22:00:00,118.164813228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  23:00:00,118.947948192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  24:00:00,118.086015712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  01:00:00,118.047982014,0.0,0.0,0.0,43.513341876,52.539744,13.4466854735,0.0,4.83426,8.61242547353
 04/02  02:00:00,118.012052025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  03:00:00,117.980458734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  04:00:00,118.425915729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  05:00:00,118.363229736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  06:00:00,118.350561001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  07:00:00,100.294832479,0.0,0.0,0.0,43.513341876,52.539744,13.4466768876,0.0,4.83426,8.61241688764
 04/02  08:00:00,100.392352731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  09:00:00,100.567457609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  10:00:00,100.654998616,0.0,0.0,0.0,43.513341876,52.539744,22.2674191954,0.0,4.83426,17.4331591954
 04/02  11:00:00,101.465900676,0.0,0.0,0.0,43.513341876,52.539744,13.4910904213,0.0,4.83426,8.65683042126
 04/02  12:00:00,351.596090184,3.21442727869,244.787553359,0.0,43.513341876,52.539744,13.4915914538,0.0,4.83426,8.65733145383
 04/02  13:00:00,473.144787833,4.80006013388,363.343467171,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  14:00:00,446.767551,8.90658837841,333.249960559,0.0,43.513341876,52.539744,13.4823879626,0.0,4.83426,8.64812796259
 04/02  15:00:00,564.874886674,9.96437247527,449.0718209,0.0,43.513341876,52.539744,13.4839587284,0.0,4.83426,8.64969872841
 04/02  16:00:00,467.861626107,8.67922366024,354.623832218,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  17:00:00,532.208104847,8.66963148488,419.253035607,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  18:00:00,447.324748854,4.21977433156,339.366175156,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  19:00:00,442.450783885,4.47084567944,324.966140163,0.0,43.513341876,52.539744,13.4466934501,0.0,4.83426,8.61243345012
 04/02  20:00:00,339.849465875,3.09068080367,215.824158561,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  21:00:00,190.196318966,1.08926456236,70.0072881964,0.0,43.513341876,52.539744,31.2850543051,0.0,4.83426,26.4507943051
 04/02  22:00:00,117.964576019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  23:00:00,118.875727475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  24:00:00,117.99437411,0.0,0.0,0.0,43.513341876,52.539744,13.4466799233,0.0,4.83426,8.61241992331
 04/03  01:00:00,117.957018373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  02:00:00,117.936525241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  03:00:00,117.911701289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  04:00:00,118.295058356,0.0,0.0,0.0,43.513341876,52.539744,13.4539191844,0.0,4.83426,8.61965918443
 04/03  05:00:00,118.223218458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  06:00:00,192.355357075,73.5364125497,0.00285110085437,0.0,43.513341876,53.238744,559.215575173,554.361315173,4.83426,0.02
 04/03  07:00:00,352.086536468,73.5324634955,0.0,0.0,220.879908,53.238744,537.104897997,505.912636872,4.83426,26.3580011251
 04/03  08:00:00,472.126846111,74.470343702,26.2587722233,0.0,220.879908,145.652643033,357.980705672,286.3260309,36.25695,35.3977247712
 04/03  09:00:00,539.700494822,75.7422851263,90.4149841697,0.0,220.879908,145.652643033,245.27959272,164.278801337,36.25695,44.7438413835
 04/03  10:00:00,580.228011749,77.2098993829,122.986820189,0.0,220.879908,151.653867033,147.52506223,54.3812222079,48.3426,44.8012400221
 04/03  11:00:00,681.902837009,79.4332560036,221.143628161,0.0,220.879908,151.653867033,94.8194417583,1.48804182231,48.3426,44.988799936
 04/03  12:00:00,753.563832058,82.051471048,290.935206197,0.0,220.879908,151.653867033,102.477707011,0.0,48.3426,54.1351070107
 04/03  13:00:00,818.488911615,84.0810458046,359.665503959,0.0,220.879908,145.652643033,78.4088198714,0.00707114763789,24.1713,54.2304487238
 04/03  14:00:00,917.814319489,85.6941947164,457.169758738,0.0,220.879908,145.652643033,68.9306985789,0.0,24.1713,44.7593985789
 04/03  15:00:00,984.253584676,87.1978262832,529.849247724,0.0,220.879908,137.835547516,49.6795951636,0.0,4.83426,44.8453351636
 04/03  16:00:00,957.192439811,81.4961667575,513.543483931,0.0,220.879908,133.019064,40.4283352991,0.00999202291844,4.83426,35.5840832762
 04/03  17:00:00,783.536489653,77.8403305074,423.422730998,0.0,220.879908,53.238744,40.4196061811,0.0,4.83426,35.5853461811
 04/03  18:00:00,706.81257843,76.5986439808,348.043465687,0.0,220.879908,53.238744,49.4825155788,0.0,4.83426,44.6482555788
 04/03  19:00:00,653.147994017,75.3159577462,286.355418693,0.0,220.879908,53.238744,13.5272239201,0.0,4.83426,8.69296392013
 04/03  20:00:00,590.893457476,74.6387502811,216.095038872,0.0,220.879908,53.238744,16.6231406739,3.10674002892,4.83426,8.682140645
 04/03  21:00:00,118.241403455,0.0,0.0,0.0,43.513341876,52.539744,13.5160356822,0.0,4.83426,8.68177568224
 04/03  22:00:00,117.94777627,0.0,0.0,0.0,43.513341876,52.539744,13.4797451412,0.0,4.83426,8.64548514118
 04/03  23:00:00,118.877463775,0.0,0.0,0.0,43.513341876,52.539744,13.4684100357,0.0,4.83426,8.63415003568
 04/03  24:00:00,117.946145007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  01:00:00,117.926932018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  02:00:00,117.895669445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  03:00:00,117.866704206,0.0,0.0,0.0,43.513341876,52.539744,13.4528920844,0.0,4.83426,8.61863208443
 04/04  04:00:00,119.973851056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  05:00:00,119.617736145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  06:00:00,193.115356337,73.5324634955,0.00352238982253,0.0,43.513341876,53.238744,634.615483464,621.161677008,4.83426,8.61954645588
 04/04  07:00:00,352.188395069,73.5324634955,0.0,0.0,220.879908,53.238744,615.984571086,593.572269537,4.83426,17.5780415489
 04/04  08:00:00,444.906564381,73.7682372154,0.00235122981218,0.0,220.879908,145.652643033,564.105738728,492.453710654,36.25695,35.3950780738
 04/04  09:00:00,445.553893376,74.326263208,0.00314690478234,0.0,220.879908,145.652643033,576.97258686,495.979961882,36.25695,44.7356749775
 04/04  10:00:00,452.35470042,75.0502104682,0.00215978612232,0.0,220.879908,151.653867033,620.935487391,527.791534939,48.3426,44.801352451
 04/04  11:00:00,454.046446541,75.6911532994,0.0,0.0,220.879908,151.653867033,672.837171411,579.516061008,48.3426,44.9785104027
 04/04  12:00:00,454.223315015,76.8171113341,0.0,0.0,220.879908,151.653867033,646.06543038,543.586602736,48.3426,54.1362276434
 04/04  13:00:00,448.68914737,77.3033654116,0.0,0.0,220.879908,145.652643033,609.042633654,530.641440823,24.1713,54.2298928307
 04/04  14:00:00,449.553107083,78.2360007954,0.0,0.0,220.879908,145.652643033,545.817893056,476.891375673,24.1713,44.7552173827
 04/04  15:00:00,442.683917152,79.3070449375,0.0,0.0,220.879908,137.835547516,396.060442668,346.382028443,4.83426,44.8441542253
 04/04  16:00:00,434.047567503,75.7795128799,0.0,0.0,220.879908,133.019064,236.021414207,195.605077897,4.83426,35.5820763101
 04/04  17:00:00,352.573802523,74.1258418057,0.0,0.0,220.879908,53.238744,297.346398262,256.931046123,4.83426,35.5810921388
 04/04  18:00:00,352.285331455,73.8162811543,0.0,0.0,220.879908,53.238744,357.349915428,307.87328006,4.83426,44.6423753673
 04/04  19:00:00,361.086065016,73.6703945615,0.0,0.0,220.879908,53.238744,369.780314105,356.254739589,4.83426,8.69131451619
 04/04  20:00:00,369.972351572,73.6017777002,0.0,0.0,220.879908,53.238744,386.946594855,373.430880462,4.83426,8.68145439315
 04/04  21:00:00,117.620461233,0.0,0.0,0.0,43.513341876,52.539744,15.3448713317,0.0,4.83426,10.5106113317
 04/04  22:00:00,117.700738287,0.0,0.0,0.0,43.513341876,52.539744,11.6575548905,0.0,4.83426,6.8232948905
 04/04  23:00:00,118.690007668,0.0,0.0,0.0,43.513341876,52.539744,13.4685780996,0.0,4.83426,8.63431809961
 04/04  24:00:00,117.737210324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  01:00:00,117.737339278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  02:00:00,117.722725872,0.0,0.0,0.0,43.513341876,52.539744,13.4537881302,0.0,4.83426,8.61952813015
 04/05  03:00:00,117.709550557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  04:00:00,118.128248511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  05:00:00,118.093339718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  06:00:00,189.721582781,73.5324634955,0.00188106832716,0.0,43.513341876,53.238744,1061.25588586,1047.80200074,4.83426,8.61962512254
 04/05  07:00:00,352.518330035,73.5324634955,0.0,0.0,220.879908,53.238744,1012.42441147,990.01545646,4.83426,17.5746950126
 04/05  08:00:00,444.937837233,73.5324634955,0.00158164637311,0.0,220.879908,145.652643033,880.056633929,808.405470839,36.25695,35.3942130904
 04/05  09:00:00,444.778649241,73.5550327793,0.00224357803424,0.0,220.879908,145.652643033,721.435289479,640.444734522,36.25695,44.7336049576
 04/05  10:00:00,450.781118502,73.6511956434,0.00157742728948,0.0,220.879908,151.653867033,617.30858865,524.173152387,48.3426,44.7928362628
 04/05  11:00:00,451.867837089,73.8579349325,0.0,0.0,220.879908,151.653867033,463.533596584,370.222441461,48.3426,44.9685551229
 04/05  12:00:00,451.499000928,74.4278673484,0.0,0.0,220.879908,151.653867033,357.249428639,254.776043927,48.3426,54.1307847117
 04/05  13:00:00,508.852357946,75.5244888315,60.3414543279,0.0,220.879908,145.652643033,281.513683383,203.11877154,24.1713,54.2236118425
 04/05  14:00:00,516.033374548,76.9316658295,65.3817686123,0.0,220.879908,145.652643033,180.557074384,111.635105867,24.1713,44.7506685172
 04/05  15:00:00,562.341885588,78.1660392608,118.090299844,0.0,220.879908,137.835547516,98.9946049951,49.3202999208,4.83426,44.8400450743
 04/05  16:00:00,561.56694798,75.4652426477,125.054431654,0.0,220.879908,133.019064,56.9386632123,16.5256120831,4.83426,35.5787911292
 04/05  17:00:00,484.799453299,74.3720796827,129.098241088,0.0,220.879908,53.238744,60.5538816953,20.1415903712,4.83426,35.5780313241
 04/05  18:00:00,474.559436569,74.1373914002,119.176190233,0.0,220.879908,53.238744,84.2344088522,34.7635371925,4.83426,44.6366116597
 04/05  19:00:00,438.17083722,73.832707542,74.0458448032,0.0,220.879908,53.238744,81.9285168396,68.4011407607,4.83426,8.69311607895
 04/05  20:00:00,388.811837045,73.6928781306,17.3114373695,0.0,220.879908,53.238744,129.273748833,115.758525833,4.83426,8.68096300003
 04/05  21:00:00,117.967240402,0.0,0.0,0.0,43.513341876,52.539744,13.5164192746,0.0,4.83426,8.68215927462
 04/05  22:00:00,117.718205447,0.0,0.0,0.0,43.513341876,52.539744,13.4792853109,0.0,4.83426,8.64502531088
 04/05  23:00:00,118.700962812,0.0,0.0,0.0,43.513341876,52.539744,13.4681564798,0.0,4.83426,8.63389647982
 04/05  24:00:00,117.742219125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  01:00:00,117.73688809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  02:00:00,117.715618141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  03:00:00,117.691300729,0.0,0.0,0.0,43.513341876,52.539744,13.4537228858,0.0,4.83426,8.61946288584
 04/06  04:00:00,118.098720588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  05:00:00,118.052125295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  06:00:00,190.336028945,73.5324634955,0.00179612454957,0.0,43.513341876,53.238744,1257.55631505,1244.10251173,4.83426,8.61954332617
 04/06  07:00:00,352.77232693,73.5324634955,0.0,0.0,220.879908,53.238744,1024.17132488,1001.76107266,4.83426,17.5759922196
 04/06  08:00:00,444.709028934,73.5324634955,0.00186854281442,0.0,220.879908,145.652643033,686.143804779,614.498726502,36.25695,35.3881282771
 04/06  09:00:00,449.224596592,73.6589532691,4.14672116608,0.0,220.879908,145.652643033,400.933349733,319.950549477,36.25695,44.7258502561
 04/06  10:00:00,455.211794688,74.1101208193,3.66136198462,0.0,220.879908,151.653867033,392.620947069,299.488076798,48.3426,44.790270271
 04/06  11:00:00,477.056239364,75.1921670388,22.1659772496,0.0,220.879908,151.653867033,257.342728912,164.034697827,48.3426,44.9654310848
 04/06  12:00:00,572.116237408,77.0480876473,115.006693845,0.0,220.879908,151.653867033,133.521822412,31.0606887882,48.3426,54.1185336238
 04/06  13:00:00,679.467282555,79.4529531838,225.546457407,0.0,220.879908,145.652643033,79.0417843797,0.658749096433,24.1713,54.2117352832
 04/06  14:00:00,811.820016892,81.5764464371,355.464351048,0.0,220.879908,145.652643033,68.9172823968,0.0,24.1713,44.7459823968
 04/06  15:00:00,885.733299988,83.1890939175,435.510648009,0.0,220.879908,137.835547516,49.6636134541,0.0,4.83426,44.8293534541
 04/06  16:00:00,883.385155714,78.7597571647,442.622534868,0.0,220.879908,133.019064,40.4200610274,0.00981578559696,4.83426,35.5759852418
 04/06  17:00:00,750.002150055,75.7534293427,392.009030961,0.0,220.879908,53.238744,40.407174931,0.0,4.83426,35.572914931
 04/06  18:00:00,685.442885586,75.008579972,328.329413973,0.0,220.879908,53.238744,49.4645182141,0.0,4.83426,44.6302582141
 04/06  19:00:00,602.633513079,74.4007969773,237.04274315,0.0,220.879908,53.238744,14.4192096498,0.891988774672,4.83426,8.69296087508
 04/06  20:00:00,524.64720726,73.9609417712,150.999139502,0.0,220.879908,53.238744,45.6143179331,32.0980598223,4.83426,8.68199811082
 04/06  21:00:00,118.101351929,0.0,0.0,0.0,43.513341876,52.539744,13.5160339955,0.0,4.83426,8.6817739955
 04/06  22:00:00,117.820091739,0.0,0.0,0.0,43.513341876,52.539744,13.4791887489,0.0,4.83426,8.64492874892
 04/06  23:00:00,118.760184879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  24:00:00,117.801245214,0.0,0.0,0.0,43.513341876,52.539744,13.4537789683,0.0,4.83426,8.61951896835
 04/07  01:00:00,117.784624541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  02:00:00,117.752663743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  03:00:00,117.715892627,0.0,0.0,0.0,43.513341876,52.539744,13.4538305556,0.0,4.83426,8.61957055557
 04/07  04:00:00,119.802083297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  05:00:00,119.446169236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  06:00:00,191.681686465,73.5324634955,0.00240944968568,0.0,43.513341876,53.238744,1326.3723959,1321.5181359,4.83426,0.02
 04/07  07:00:00,353.256516448,73.5324634955,0.0,0.0,220.879908,53.238744,1099.54131368,1068.35404116,4.83426,26.3530125259
 04/07  08:00:00,444.805137924,73.5324634955,0.00193503091326,0.0,220.879908,145.652643033,719.594620206,647.956004763,36.25695,35.3816654428
 04/07  09:00:00,472.638647674,73.6027286881,27.2096609661,0.0,220.879908,145.652643033,375.099740122,296.840320428,36.25695,42.0024696941
 04/07  10:00:00,555.785968458,73.9054398612,102.032982833,0.0,220.879908,151.653867033,156.532532376,69.641008595,48.3426,38.5489237806
 04/07  11:00:00,614.836709002,74.1596482442,159.569352853,0.0,220.879908,151.653867033,105.635461781,3.34014365747,48.3426,53.9527181237
 04/07  12:00:00,663.726908044,74.5950022442,208.646082833,0.0,220.879908,151.653867033,102.441830172,0.0,48.3426,54.0992301721
 04/07  13:00:00,737.486868218,75.087486216,287.581801223,0.0,220.879908,145.652643033,69.3564508712,0.00532153839657,24.1713,45.1798293328
 04/07  14:00:00,781.245154754,75.5224698573,330.824577681,0.0,220.879908,145.652643033,68.9133577485,0.0,24.1713,44.7420577485
 04/07  15:00:00,793.17559154,75.8952743591,350.23658567,0.0,220.879908,137.835547516,49.657883089,0.00583482332201,4.83426,44.8177882657
 04/07  16:00:00,766.87572346,73.9873855318,330.96163229,0.0,220.879908,133.019064,47.2109391934,0.0120546775707,4.83426,42.3646245158
 04/07  17:00:00,650.745091794,73.5698425273,295.084106828,0.0,220.879908,53.238744,42.4942221533,0.0,4.83426,37.6599621533
 04/07  18:00:00,646.060245054,73.5657394399,290.414080623,0.0,220.879908,53.238744,40.5457696083,0.0,4.83426,35.7115096083
 04/07  19:00:00,631.966843015,73.5515249868,267.513796294,0.0,220.879908,53.238744,22.19855721,0.0,4.83426,17.36429721
 04/07  20:00:00,595.480019491,73.5376881844,222.292620366,0.0,220.879908,53.238744,14.5191590232,1.00427814461,4.83426,8.68062087857
 04/07  21:00:00,117.873340195,0.0,0.0,0.0,43.513341876,52.539744,13.5160006131,0.0,4.83426,8.68174061309
 04/07  22:00:00,117.913816972,0.0,0.0,0.0,43.513341876,52.539744,13.478794055,0.0,4.83426,8.64453405495
 04/07  23:00:00,118.847815513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  24:00:00,117.908002232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  01:00:00,117.885983251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  02:00:00,117.850590675,0.0,0.0,0.0,43.513341876,52.539744,13.4465195598,0.0,4.83426,8.61225955976
 04/08  03:00:00,117.819260002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  04:00:00,118.223092372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  05:00:00,118.176642811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  06:00:00,115.231537597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  07:00:00,100.251797868,0.0,0.0,0.0,43.513341876,52.539744,13.4464205191,0.0,4.83426,8.61216051911
 04/08  08:00:00,100.37134571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  09:00:00,100.392682739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  10:00:00,100.318615938,0.0,0.0,0.0,43.513341876,52.539744,22.2628495345,0.0,4.83426,17.4285895345
 04/08  11:00:00,101.205507877,0.0,0.0,0.0,43.513341876,52.539744,13.4897640612,0.0,4.83426,8.65550406121
 04/08  12:00:00,100.461323269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  13:00:00,100.649127749,0.0,0.0,0.0,43.513341876,52.539744,13.4829836358,0.0,4.83426,8.6487236358
 04/08  14:00:00,100.756329688,0.0,0.0,0.0,43.513341876,52.539744,13.4823976367,0.0,4.83426,8.64813763672
 04/08  15:00:00,100.781680616,0.0,0.0,0.0,43.513341876,52.539744,13.4829540491,0.0,4.83426,8.64869404909
 04/08  16:00:00,100.616544911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  17:00:00,100.612373614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  18:00:00,100.579142855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  19:00:00,110.069975363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  20:00:00,118.915643016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  21:00:00,118.582123189,0.0,0.0,0.0,43.513341876,52.539744,40.0695541411,0.0,4.83426,35.2352941411
 04/08  22:00:00,118.122738483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  23:00:00,118.905657471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  24:00:00,118.046947111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  01:00:00,118.016920175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  02:00:00,117.986761463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  03:00:00,117.960313064,0.0,0.0,0.0,43.513341876,52.539744,13.4463874177,0.0,4.83426,8.61212741774
 04/09  04:00:00,118.42085688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  05:00:00,118.366315386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  06:00:00,115.365186763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  07:00:00,100.289550749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  08:00:00,100.29270699,0.0,0.0,0.0,43.513341876,52.539744,13.4537422821,0.0,4.83426,8.61948228208
 04/09  09:00:00,100.300223235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  10:00:00,100.321464106,0.0,0.0,0.0,43.513341876,52.539744,22.2626959938,0.0,4.83426,17.4284359938
 04/09  11:00:00,101.173737884,0.0,0.0,0.0,43.513341876,52.539744,13.4897879325,0.0,4.83426,8.65552793254
 04/09  12:00:00,100.310256381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  13:00:00,100.394516242,0.0,0.0,0.0,43.513341876,52.539744,13.4902888631,0.0,4.83426,8.65602886313
 04/09  14:00:00,100.454204299,0.0,0.0,0.0,43.513341876,52.539744,13.4831550009,0.0,4.83426,8.6488950009
 04/09  15:00:00,100.46044622,0.0,0.0,0.0,43.513341876,52.539744,13.4827127283,0.0,4.83426,8.64845272829
 04/09  16:00:00,100.292421211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  17:00:00,100.266917342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  18:00:00,100.218056312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  19:00:00,109.633460418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  20:00:00,118.494753478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  21:00:00,118.190543175,0.0,0.0,0.0,43.513341876,52.539744,40.0698619729,0.0,4.83426,35.2356019729
 04/09  22:00:00,117.792978132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  23:00:00,118.641440215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  24:00:00,117.743316313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  01:00:00,117.72972963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  02:00:00,117.715734716,0.0,0.0,0.0,43.513341876,52.539744,13.4534797625,0.0,4.83426,8.6192197625
 04/10  03:00:00,117.704219342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  04:00:00,118.123055686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  05:00:00,118.088407579,0.0,0.0,0.0,43.513341876,52.539744,13.4534911859,0.0,4.83426,8.61923118587
 04/10  06:00:00,189.632523091,73.5324634955,0.0,0.0,43.513341876,53.238744,897.790051586,892.935791586,4.83426,0.02
 04/10  07:00:00,352.33663305,73.5324634955,0.0,0.0,220.879908,53.238744,874.172135071,842.993554414,4.83426,26.3443206563
 04/10  08:00:00,444.781099934,73.5324634955,0.00230815746798,0.0,220.879908,145.652643033,774.731909097,711.937771745,36.25695,26.5371873523
 04/10  09:00:00,444.834895296,73.5324634955,0.0027857420787,0.0,220.879908,145.652643033,774.900132703,693.935937286,36.25695,44.7072454165
 04/10  10:00:00,450.811879956,73.5324634955,0.00208300298046,0.0,220.879908,151.653867033,733.330616782,640.218853149,48.3426,44.7691636328
 04/10  11:00:00,451.719957243,73.5439006604,0.0,0.0,220.879908,151.653867033,645.498289171,552.21575371,48.3426,44.9399354612
 04/10  12:00:00,451.031739006,73.7872107715,0.0,0.0,220.879908,151.653867033,627.643956015,525.21723316,48.3426,54.0841228547
 04/10  13:00:00,445.502567792,74.2472802363,0.0,0.0,220.879908,145.652643033,579.990060116,501.646549688,24.1713,54.1722104285
 04/10  14:00:00,445.886227993,74.7030532287,0.0,0.0,220.879908,145.652643033,450.565605673,390.609835966,24.1713,35.7844697067
 04/10  15:00:00,438.469797896,75.1767359652,0.0,0.0,220.879908,137.835547516,274.040036553,224.401957688,4.83426,44.8038188645
 04/10  16:00:00,509.03086768,73.7317621721,74.3124576115,0.0,220.879908,133.019064,99.7900542307,50.510279759,4.83426,44.4455144717
 04/10  17:00:00,390.614798166,73.5726250302,34.2142418106,0.0,220.879908,53.238744,126.462675622,86.0737586637,4.83426,35.554656958
 04/10  18:00:00,382.48839778,73.5372950552,26.4565475614,0.0,220.879908,53.238744,132.546608124,92.0147158638,4.83426,35.6976322599
 04/10  19:00:00,365.657693591,73.5324634955,3.73881994004,0.0,220.879908,53.238744,177.937347967,164.411686344,4.83426,8.69140162295
 04/10  20:00:00,370.274260207,73.5324634955,0.0,0.0,220.879908,53.238744,295.187824449,273.011742608,4.83426,17.3418218416
 04/10  21:00:00,117.940428047,0.0,0.0,0.0,43.513341876,52.539744,13.5147414877,0.0,4.83426,8.68048148768
 04/10  22:00:00,117.689882168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  23:00:00,118.672066355,0.0,0.0,0.0,43.513341876,52.539744,13.4676808227,0.0,4.83426,8.63342082266
 04/10  24:00:00,117.718465978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  01:00:00,117.706799861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  02:00:00,117.688249211,0.0,0.0,0.0,43.513341876,52.539744,13.4536483407,0.0,4.83426,8.61938834073
 04/11  03:00:00,117.674963818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  04:00:00,119.784952378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  05:00:00,119.447275944,0.0,0.0,0.0,43.513341876,52.539744,13.4536415045,0.0,4.83426,8.6193815045
 04/11  06:00:00,187.720422329,73.5324634955,0.00155614346982,0.0,43.513341876,53.238744,1215.44127363,1210.58701363,4.83426,0.02
 04/11  07:00:00,352.66982425,73.5324634955,0.0,0.0,220.879908,53.238744,1074.57144818,1043.39227159,4.83426,26.3449165945
 04/11  08:00:00,444.769553716,73.5324634955,0.00182677263171,0.0,220.879908,145.652643033,766.242577175,703.451407302,36.25695,26.5342198734
 04/11  09:00:00,444.591805011,73.5324634955,0.00253234624179,0.0,220.879908,145.652643033,534.298538333,453.341959771,36.25695,44.6996285619
 04/11  10:00:00,450.580730248,73.5324634955,0.00167484261882,0.0,220.879908,151.653867033,409.58013537,316.477049469,48.3426,44.7604859004
 04/11  11:00:00,461.540962559,73.5674341396,8.61674857752,0.0,220.879908,151.653867033,305.863786085,212.584812912,48.3426,44.9363731734
 04/11  12:00:00,492.807396771,73.8004129417,39.5249590184,0.0,220.879908,151.653867033,225.82732778,123.406523752,48.3426,54.0782040278
 04/11  13:00:00,545.431376777,74.223941539,97.3237945692,0.0,220.879908,145.652643033,141.084804371,62.7465165569,24.1713,54.1669878145
 04/11  14:00:00,582.024508504,74.7020367601,133.318682256,0.0,220.879908,145.652643033,97.8335907361,37.8815453719,24.1713,35.7807453642
 04/11  15:00:00,599.562050657,75.0261641649,158.255013085,0.0,220.879908,137.835547516,62.1744840418,12.5414167289,4.83426,44.798807313
 04/11  16:00:00,594.018027036,73.636762797,159.202705883,0.0,220.879908,133.019064,56.0408191009,7.87840055777,4.83426,43.3281585431
 04/11  17:00:00,491.397656345,73.5367058414,136.626858023,0.0,220.879908,53.238744,62.2274234549,20.7302910226,4.83426,36.6628724322
 04/11  18:00:00,491.82325886,73.5420076244,136.980068922,0.0,220.879908,53.238744,60.8880504401,20.3614558298,4.83426,35.6923346103
 04/11  19:00:00,488.187666911,73.5373735648,127.562557043,0.0,220.879908,53.238744,50.0348291939,36.5096863164,4.83426,8.69088287746
 04/11  20:00:00,445.15137223,73.5324634955,73.0257659912,0.0,220.879908,53.238744,107.532024879,85.3569957123,4.83426,17.3407691663
 04/11  21:00:00,117.65988403,0.0,0.0,0.0,43.513341876,52.539744,13.5141916973,0.0,4.83426,8.67993169728
 04/11  22:00:00,117.707534811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  23:00:00,118.690404486,0.0,0.0,0.0,43.513341876,52.539744,13.4678077245,0.0,4.83426,8.63354772446
 04/11  24:00:00,117.728424496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  01:00:00,117.719058566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  02:00:00,117.693504286,0.0,0.0,0.0,43.513341876,52.539744,13.4535592343,0.0,4.83426,8.61929923432
 04/12  03:00:00,117.666850901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  04:00:00,118.070591149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  05:00:00,118.020370714,0.0,0.0,0.0,43.513341876,52.539744,13.4535348858,0.0,4.83426,8.61927488578
 04/12  06:00:00,188.064754664,73.5324634955,0.00177463057417,0.0,43.513341876,53.238744,1421.4128791,1416.5586191,4.83426,0.02
 04/12  07:00:00,352.849113866,73.5324634955,0.000842111714224,0.0,220.879908,53.238744,1021.90383719,990.727748185,4.83426,26.3418290025
 04/12  08:00:00,444.691262263,73.5324634955,0.00303916288898,0.0,220.879908,145.652643033,645.982680354,583.193821332,36.25695,26.5319090229
 04/12  09:00:00,470.398460016,73.6193756783,24.5289735291,0.0,220.879908,145.652643033,318.553582492,237.596191015,36.25695,44.7004414766
 04/12  10:00:00,547.104480939,73.9980325114,93.2566042365,0.0,220.879908,151.653867033,154.117363862,61.0177127849,48.3426,44.7570510774
 04/12  11:00:00,604.381484464,74.8702534041,148.437313562,0.0,220.879908,151.653867033,100.353750361,7.073885134,48.3426,44.9372652269
 04/12  12:00:00,674.399421624,76.4672640206,217.476064225,0.0,220.879908,151.653867033,102.408107111,0.0,48.3426,54.0655071107
 04/12  13:00:00,737.306117962,78.4449840091,284.252688996,0.0,220.879908,145.652643033,69.3282203047,0.0214384195512,24.1713,45.1354818851
 04/12  14:00:00,803.990785246,80.426204311,348.832588692,0.0,220.879908,145.652643033,68.8904693941,0.0,24.1713,44.7191693941
 04/12  15:00:00,868.677837205,82.1971712729,419.479282281,0.0,220.879908,137.835547516,49.6286391783,0.0,4.83426,44.7943791783
 04/12  16:00:00,877.733984272,78.5388530871,437.198330057,0.0,220.879908,133.019064,40.396246833,0.00989399454117,4.83426,35.5520928384
 04/12  17:00:00,769.611117891,76.5908633376,410.750651214,0.0,220.879908,53.238744,40.3843255229,0.0,4.83426,35.5500655229
 04/12  18:00:00,716.020944027,75.9791633016,357.888519004,0.0,220.879908,53.238744,49.440490969,0.0,4.83426,44.606230969
 04/12  19:00:00,619.007687695,74.9466381629,255.794975364,0.0,220.879908,53.238744,14.1651708283,0.640251537926,4.83426,8.69065929039
 04/12  20:00:00,529.136799094,74.3168332543,155.10651608,0.0,220.879908,53.238744,41.2710324307,27.7566511617,4.83426,8.68012126898
