Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/12  21:00:00,118.096028105,0.0,0.0,0.0,43.513341876,52.539744,22.1742748256,0.0,4.83426,17.3400148256
 04/12  22:00:00,117.815928267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  23:00:00,118.771692143,0.0,0.0,0.0,43.513341876,52.539744,13.4678202458,0.0,4.83426,8.63356024585
 04/12  24:00:00,117.820296464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  01:00:00,117.812887695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  02:00:00,117.790273472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  03:00:00,117.765031539,0.0,0.0,0.0,43.513341876,52.539744,13.4535405173,0.0,4.83426,8.61928051731
 04/13  04:00:00,118.171409823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  05:00:00,118.124158305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  06:00:00,187.058707396,73.5324634955,0.00241842722475,0.0,43.513341876,53.238744,1101.40285989,1087.94936081,4.83426,8.61923907723
 04/13  07:00:00,352.505155676,73.5324634955,0.0,0.0,220.879908,53.238744,886.571045563,864.16954073,4.83426,17.5672448328
 04/13  08:00:00,444.703190135,73.5995811314,0.00217120641063,0.0,220.879908,145.652643033,553.503308309,481.880621352,36.25695,35.3657369568
 04/13  09:00:00,505.725826676,74.0950628184,58.8095710419,0.0,220.879908,145.652643033,249.605813722,168.65402302,36.25695,44.6948407024
 04/13  10:00:00,618.055885631,74.9338874787,162.810964192,0.0,220.879908,151.653867033,88.1887652577,4.04367243994,48.3426,35.8024928178
 04/13  11:00:00,755.150039872,76.6405088737,296.786283884,0.0,220.879908,151.653867033,102.259642101,0.0115562459377,48.3426,53.9054858551
 04/13  12:00:00,873.530300363,78.9802729788,413.50186101,0.0,220.879908,151.653867033,93.3984808194,0.0,48.3426,45.0558808194
 04/13  13:00:00,997.126200938,81.921252459,539.838853997,0.0,220.879908,145.652643033,78.3535240564,0.0144010426867,24.1713,54.1678230137
 04/13  14:00:00,1055.04339048,84.3357665452,595.123758476,0.0,220.879908,145.652643033,68.8794021311,0.0,24.1713,44.7081021311
 04/13  15:00:00,1055.72918587,86.6233135424,601.329709686,0.0,220.879908,137.835547516,49.6244387709,0.0,4.83426,44.7901787709
 04/13  16:00:00,1084.78029438,81.5775591688,640.468129623,0.0,220.879908,133.019064,40.3922384643,0.0110540431961,4.83426,35.5469244211
 04/13  17:00:00,986.594226642,78.447278438,625.282393252,0.0,220.879908,53.238744,40.3793550102,0.0,4.83426,35.5450950102
 04/13  18:00:00,896.313102525,77.3384577385,536.316175216,0.0,220.879908,53.238744,49.4265206485,0.0,4.83426,44.5922606485
 04/13  19:00:00,789.970952464,75.8660558991,425.193813179,0.0,220.879908,53.238744,13.5247610956,0.0,4.83426,8.69050109562
 04/13  20:00:00,709.169209089,74.9968738861,333.582227215,0.0,220.879908,53.238744,13.5138985909,0.0,4.83426,8.67963859093
 04/13  21:00:00,118.329632921,0.0,0.0,0.0,43.513341876,52.539744,13.5135620846,0.0,4.83426,8.67930208461
 04/13  22:00:00,118.020959597,0.0,0.0,0.0,43.513341876,52.539744,13.4780430471,0.0,4.83426,8.64378304715
 04/13  23:00:00,118.960121004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  24:00:00,118.041644089,0.0,0.0,0.0,43.513341876,52.539744,13.4532443769,0.0,4.83426,8.61898437694
 04/14  01:00:00,118.035471786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  02:00:00,118.014095133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  03:00:00,117.994956291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  04:00:00,120.28843739,0.0,0.0,0.0,43.513341876,52.539744,13.4534963295,0.0,4.83426,8.61923632945
 04/14  05:00:00,119.919620746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  06:00:00,297.442688275,73.5324634955,108.014842387,0.0,43.513341876,53.238744,288.653244512,283.798984512,4.83426,0.02
 04/14  07:00:00,428.70034202,73.5324634955,74.2002394948,0.0,220.879908,53.238744,234.030757151,202.856053851,4.83426,26.3404433
 04/14  08:00:00,552.519697202,74.520877745,102.331132546,0.0,220.879908,145.652643033,174.188448559,111.405289026,36.25695,26.5262095333
 04/14  09:00:00,535.946131061,75.5071041583,85.148988908,0.0,220.879908,145.652643033,187.588910449,106.647032826,36.25695,44.6849276227
 04/14  10:00:00,575.563101131,76.5829390539,117.860224517,0.0,220.879908,151.653867033,164.741446835,71.6583116292,48.3426,44.7405352062
 04/14  11:00:00,607.393806819,78.238016185,147.1446347,0.0,220.879908,151.653867033,137.957663881,44.6952023825,48.3426,44.9198614989
 04/14  12:00:00,628.718636088,80.5802776002,167.091280605,0.0,220.879908,151.653867033,137.825635044,35.426507481,48.3426,54.056527563
 04/14  13:00:00,604.13513697,82.5136051379,147.076107924,0.0,220.879908,145.652643033,170.677400361,92.3642275736,24.1713,54.1418727869
 04/14  14:00:00,664.677520045,84.1449707334,205.441717713,0.0,220.879908,145.652643033,107.552127196,47.614284587,24.1713,35.7665426087
 04/14  15:00:00,850.107836488,85.7829156656,396.20909962,0.0,220.879908,137.835547516,52.5341063043,2.91819796691,4.83426,44.7816483374
 04/14  16:00:00,758.937878161,80.3356088116,316.047505503,0.0,220.879908,133.019064,40.41530713,0.0357192425414,4.83426,35.5453278874
 04/14  17:00:00,666.061875793,77.3891505028,305.917196753,0.0,220.879908,53.238744,40.3808870381,0.0,4.83426,35.5466270381
 04/14  18:00:00,705.363372241,76.6197494412,345.780950242,0.0,220.879908,53.238744,49.4298876379,0.0,4.83426,44.5956276379
 04/14  19:00:00,658.495484548,75.4017954956,294.187920335,0.0,220.879908,53.238744,13.5243505841,0.0,4.83426,8.69009058413
 04/14  20:00:00,574.584655043,74.6589547839,199.438847668,0.0,220.879908,53.238744,25.9423439934,12.4285085327,4.83426,8.67957546069
 04/14  21:00:00,117.925552297,0.0,0.0,0.0,43.513341876,52.539744,13.5145465415,0.0,4.83426,8.68028654153
 04/14  22:00:00,117.968212244,0.0,0.0,0.0,43.513341876,52.539744,13.4784753963,0.0,4.83426,8.64421539632
 04/14  23:00:00,118.877653902,0.0,0.0,0.0,43.513341876,52.539744,13.4674596134,0.0,4.83426,8.63319961337
 04/14  24:00:00,117.962211252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  01:00:00,117.93936392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  02:00:00,117.918729636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  03:00:00,117.902836377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  04:00:00,118.338570446,0.0,0.0,0.0,43.513341876,52.539744,13.4461785115,0.0,4.83426,8.61191851146
 04/15  05:00:00,118.30155602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  06:00:00,112.324073036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  07:00:00,100.264257207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  08:00:00,100.398930111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  09:00:00,100.579945764,0.0,0.0,0.0,43.513341876,52.539744,13.4534253646,0.0,4.83426,8.61916536457
 04/15  10:00:00,100.687567408,0.0,0.0,0.0,43.513341876,52.539744,13.5542463311,0.0,4.83426,8.71998633106
 04/15  11:00:00,101.517292387,0.0,0.0,0.0,43.513341876,52.539744,13.4887121617,0.0,4.83426,8.65445216171
 04/15  12:00:00,100.720836761,0.0,0.0,0.0,43.513341876,52.539744,13.4889311092,0.0,4.83426,8.65467110923
 04/15  13:00:00,287.625037023,2.80067630901,181.588488495,0.0,43.513341876,52.539744,13.4813043352,0.0,4.83426,8.64704433517
 04/15  14:00:00,436.332125456,4.27555517628,327.723230667,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  15:00:00,488.211249793,9.260950547,374.277263564,0.0,43.513341876,52.539744,13.482281772,0.0,4.83426,8.648021772
 04/15  16:00:00,556.475189925,8.30200369083,442.921972047,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  17:00:00,434.172485689,8.36531323191,321.71216781,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  18:00:00,535.918285565,4.96356583943,425.577965693,0.0,43.513341876,52.539744,13.4463078462,0.0,4.83426,8.61204784618
 04/15  19:00:00,425.753870306,3.87812221691,311.05278125,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  20:00:00,271.462298653,1.98515027363,148.738261128,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  21:00:00,118.567114979,0.0,0.0,0.0,43.513341876,52.539744,31.2575816029,0.0,4.83426,26.4233216029
 04/15  22:00:00,118.202730222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  23:00:00,118.983020646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  24:00:00,118.120324686,0.0,0.0,0.0,43.513341876,52.539744,8.68480996169,0.0,4.83426,3.85054996169
 04/16  01:00:00,118.084010583,0.0,0.0,0.0,43.513341876,52.539744,9.61393668882,0.0,4.83426,4.77967668882
 04/16  02:00:00,118.047958616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  03:00:00,118.016654956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  04:00:00,118.461794031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  05:00:00,118.399312764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  06:00:00,112.452734076,0.0,0.0,0.0,43.513341876,52.539744,13.446310154,0.0,4.83426,8.61205015402
 04/16  07:00:00,100.391003597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  08:00:00,100.4734859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  09:00:00,100.602272715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  10:00:00,100.654882577,0.0,0.0,0.0,43.513341876,52.539744,22.2579624699,0.0,4.83426,17.4237024699
 04/16  11:00:00,101.51263168,0.0,0.0,0.0,43.513341876,52.539744,13.4889181186,0.0,4.83426,8.65465811859
 04/16  12:00:00,317.095498919,2.8050954607,211.169231838,0.0,43.513341876,52.539744,13.4893052095,0.0,4.83426,8.65504520955
 04/16  13:00:00,422.270921458,4.79541296473,313.445317221,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  14:00:00,490.314524405,9.23078975746,376.370881832,0.0,43.513341876,52.539744,13.4819921763,0.0,4.83426,8.64773217633
 04/16  15:00:00,466.774545003,9.21974840623,353.099044199,0.0,43.513341876,52.539744,13.4821475682,0.0,4.83426,8.64788756824
 04/16  16:00:00,536.971104702,8.28379660176,423.697416402,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  17:00:00,462.635717022,8.50280397485,349.889351422,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  18:00:00,500.002873354,4.78857543312,390.439241743,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  19:00:00,397.158961063,3.69004555951,283.265084223,0.0,43.513341876,52.539744,13.4462909962,0.0,4.83426,8.61203099618
 04/16  20:00:00,315.981804372,2.55062336873,192.276406831,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  21:00:00,118.592519071,0.0,0.0,0.0,43.513341876,52.539744,31.2522494541,0.0,4.83426,26.4179894541
 04/16  22:00:00,118.158218769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  23:00:00,118.963049402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  24:00:00,118.108920615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  01:00:00,118.094500876,0.0,0.0,0.0,43.513341876,52.539744,13.4533198045,0.0,4.83426,8.61905980455
 04/17  02:00:00,118.078856836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  03:00:00,118.066075542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  04:00:00,118.551897143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  05:00:00,118.514507101,0.0,0.0,0.0,43.513341876,52.539744,13.4532030207,0.0,4.83426,8.61894302072
 04/17  06:00:00,627.311022576,73.6481900058,434.711836835,0.0,43.513341876,53.238744,95.9876555073,91.1333955073,4.83426,0.02
 04/17  07:00:00,754.318342634,73.5324634955,396.541595425,0.0,220.879908,53.238744,101.155075019,69.9872689581,4.83426,26.3335460612
 04/17  08:00:00,940.452896366,76.0124349039,487.193479676,0.0,220.879908,145.652643033,62.779415209,0.0,36.25695,26.522465209
 04/17  09:00:00,992.050814808,77.6470635831,536.198323757,0.0,220.879908,145.652643033,80.923739994,0.0,36.25695,44.666789994
 04/17  10:00:00,1006.45744262,79.5759448297,541.965809481,0.0,220.879908,151.653867033,93.0667283437,0.0,48.3426,44.7241283437
 04/17  11:00:00,1046.16860495,82.6184720915,577.218880793,0.0,220.879908,151.653867033,93.2416225263,0.0,48.3426,44.8990225263
 04/17  12:00:00,1071.08436111,86.4864338669,598.750901416,0.0,220.879908,151.653867033,93.3691288446,0.0,48.3426,45.0265288446
 04/17  13:00:00,1086.52267139,89.8551620508,616.345050439,0.0,220.879908,145.652643033,78.3137638933,0.010486098736,24.1713,54.1319777945
 04/17  14:00:00,1113.09525477,92.9480367964,639.457247464,0.0,220.879908,145.652643033,68.8587333477,0.0,24.1713,44.6874333477
 04/17  15:00:00,1125.74215785,95.1272876559,657.617140254,0.0,220.879908,137.835547516,49.6009917752,0.0,4.83426,44.7667317752
 04/17  16:00:00,1135.76032746,86.2461162496,681.866820798,0.0,220.879908,133.019064,40.3773570012,0.0122187141955,4.83426,35.530878287
 04/17  17:00:00,1040.85883576,80.302017825,673.252635027,0.0,220.879908,53.238744,40.3653814448,0.0,4.83426,35.5311214448
 04/17  18:00:00,1042.30894292,78.7885831036,676.536945571,0.0,220.879908,53.238744,40.500622233,0.0,4.83426,35.666362233
 04/17  19:00:00,1038.95564274,77.5720342091,669.628454621,0.0,220.879908,53.238744,13.5238588303,0.0,4.83426,8.68959883033
 04/17  20:00:00,973.110456539,76.5162399776,593.917356273,0.0,220.879908,53.238744,22.1725098477,0.0,4.83426,17.3382498477
 04/17  21:00:00,118.462725004,0.0,0.0,0.0,43.513341876,52.539744,13.5127668393,0.0,4.83426,8.67850683932
 04/17  22:00:00,118.099262631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  23:00:00,118.977097708,0.0,0.0,0.0,43.513341876,52.539744,13.4670882899,0.0,4.83426,8.63282828988
 04/17  24:00:00,118.071060713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  01:00:00,118.037823778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  02:00:00,117.996861635,0.0,0.0,0.0,43.513341876,52.539744,13.4533017192,0.0,4.83426,8.61904171921
 04/18  03:00:00,117.960902718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  04:00:00,120.131449641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  05:00:00,119.745334976,0.0,0.0,0.0,43.513341876,52.539744,13.4531678994,0.0,4.83426,8.61890789939
 04/18  06:00:00,184.116917633,73.5324634955,0.00415812667682,0.0,43.513341876,53.238744,470.699373699,465.845113699,4.83426,0.02
 04/18  07:00:00,352.110364631,73.5324634955,0.0,0.0,220.879908,53.238744,451.978602645,429.584400771,4.83426,17.5599418742
 04/18  08:00:00,445.189262285,74.1216024809,0.00210004697475,0.0,220.879908,145.652643033,404.471981059,332.863218902,36.25695,35.3518121571
 04/18  09:00:00,445.826083457,74.7015010479,0.00274400689995,0.0,220.879908,145.652643033,366.784285336,285.866109403,36.25695,44.6612259323
 04/18  10:00:00,533.469470548,75.0584769271,79.0889440914,0.0,220.879908,151.653867033,301.368665383,217.247720545,48.3426,35.7783448382
 04/18  11:00:00,504.257945702,75.5031834862,48.1953012276,0.0,220.879908,151.653867033,237.137111707,134.932492043,48.3426,53.8620196635
 04/18  12:00:00,521.603381782,75.8768523719,65.9644547445,0.0,220.879908,151.653867033,204.243390709,110.8727325,48.3426,45.028058209
 04/18  13:00:00,521.652582219,76.1808533596,71.6779536495,0.0,220.879908,145.652643033,201.962592072,123.674758365,24.1713,54.1165337074
 04/18  14:00:00,538.548682481,76.5156751575,88.1251575859,0.0,220.879908,145.652643033,162.642112773,93.7920791419,24.1713,44.6787336313
 04/18  15:00:00,542.896734855,76.688017354,100.184164922,0.0,220.879908,137.835547516,120.389520537,79.7463004231,4.83426,35.8089601136
 04/18  16:00:00,495.524098079,74.2873639316,60.5470996859,0.0,220.879908,133.019064,68.4394928812,28.0743141023,4.83426,35.5309187789
 04/18  17:00:00,392.219961881,73.6393074198,37.0344866357,0.0,220.879908,53.238744,123.841315377,83.4785091018,4.83426,35.5285462754
 04/18  18:00:00,386.732302081,73.6244144037,30.155715081,0.0,220.879908,53.238744,138.703746039,89.2968392044,4.83426,44.5726468349
 04/18  19:00:00,372.250039273,73.5806410377,12.027083676,0.0,220.879908,53.238744,139.696172851,126.173233533,4.83426,8.68867931857
 04/18  20:00:00,369.901096495,73.5466283197,0.0,0.0,220.879908,53.238744,175.322750353,161.810288428,4.83426,8.6782019245
 04/18  21:00:00,117.7394734,0.0,0.0,0.0,43.513341876,52.539744,13.5133244915,0.0,4.83426,8.67906449152
 04/18  22:00:00,117.809537295,0.0,0.0,0.0,43.513341876,52.539744,13.4773648463,0.0,4.83426,8.64310484632
 04/18  23:00:00,118.763552325,0.0,0.0,0.0,43.513341876,52.539744,13.4669585485,0.0,4.83426,8.6326985485
 04/18  24:00:00,117.836800725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  01:00:00,117.82728546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  02:00:00,117.812749225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  03:00:00,117.802132381,0.0,0.0,0.0,43.513341876,52.539744,13.453234036,0.0,4.83426,8.61897403604
 04/19  04:00:00,118.223215134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  05:00:00,118.19064777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  06:00:00,183.466387547,73.5324634955,0.00238017039599,0.0,43.513341876,53.238744,653.64860943,648.79434943,4.83426,0.02
 04/19  07:00:00,352.175271191,73.5324634955,0.0,0.0,220.879908,53.238744,640.665199494,609.499644935,4.83426,26.3312945587
 04/19  08:00:00,444.662219472,73.5358742208,0.00241846990132,0.0,220.879908,145.652643033,602.824445071,531.221500882,36.25695,35.3459941894
 04/19  09:00:00,444.86578119,73.6764834034,0.00298316295681,0.0,220.879908,145.652643033,594.772353123,522.784550647,36.25695,35.7308524762
 04/19  10:00:00,451.062249996,73.8701251282,0.00229306391031,0.0,220.879908,151.653867033,577.015153796,483.959778777,48.3426,44.7127750194
 04/19  11:00:00,452.159039071,74.066264197,0.0,0.0,220.879908,151.653867033,498.932267204,405.707060037,48.3426,44.8826071668
 04/19  12:00:00,451.562087255,74.3759203929,0.0,0.0,220.879908,151.653867033,488.763101535,386.408810177,48.3426,54.0116913578
 04/19  13:00:00,445.92248692,74.6949722644,0.0,0.0,220.879908,145.652643033,479.971464755,410.709748798,24.1713,45.0904159572
 04/19  14:00:00,446.387451225,75.1640339384,0.0,0.0,220.879908,145.652643033,472.903854978,404.057810585,24.1713,44.6747443924
 04/19  15:00:00,438.726172834,75.3645781356,0.0,0.0,220.879908,137.835547516,401.682840752,352.097888121,4.83426,44.7506926305
 04/19  16:00:00,432.021422003,73.7401027929,0.0,0.0,220.879908,133.019064,255.62367794,215.265533311,4.83426,35.5238846289
 04/19  17:00:00,352.035724844,73.5485531912,0.0,0.0,220.879908,53.238744,328.449902936,288.092956476,4.83426,35.5226864606
 04/19  18:00:00,352.032801904,73.5339353027,0.0,0.0,220.879908,53.238744,335.324757122,294.835955602,4.83426,35.6545415198
 04/19  19:00:00,358.40644346,73.5324634955,0.0,0.0,220.879908,53.238744,325.83539921,303.64280912,4.83426,17.3583300893
 04/19  20:00:00,370.32882165,73.5324634955,0.0,0.0,220.879908,53.238744,330.595898933,317.083224383,4.83426,8.6784145496
 04/19  21:00:00,117.997647439,0.0,0.0,0.0,43.513341876,52.539744,13.5122244737,0.0,4.83426,8.67796447372
 04/19  22:00:00,117.753072457,0.0,0.0,0.0,43.513341876,52.539744,13.4773813871,0.0,4.83426,8.64312138705
 04/19  23:00:00,118.712597777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  24:00:00,117.78720927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  01:00:00,117.780006869,0.0,0.0,0.0,43.513341876,52.539744,13.4530533067,0.0,4.83426,8.61879330667
 04/20  02:00:00,117.773316491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  03:00:00,117.770422003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  04:00:00,118.198167843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  05:00:00,118.172469343,0.0,0.0,0.0,43.513341876,52.539744,13.452401789,0.0,4.83426,8.618141789
 04/20  06:00:00,183.460922316,73.5324634955,0.00183237607759,0.0,43.513341876,53.238744,671.319490902,666.465230902,4.83426,0.02
 04/20  07:00:00,352.106405723,73.5324634955,0.0,0.0,220.879908,53.238744,505.908799348,474.746731095,4.83426,26.3278082526
 04/20  08:00:00,452.74605773,73.5354905594,6.79831035534,0.0,220.879908,145.652643033,310.471121713,247.699869379,36.25695,26.5143023341
 04/20  09:00:00,476.514507257,73.8322016663,29.2585154968,0.0,220.879908,145.652643033,255.301144232,174.396770116,36.25695,44.6474241168
 04/20  10:00:00,515.869943951,74.4505260956,61.7361839285,0.0,220.879908,151.653867033,207.726592792,123.613027368,48.3426,35.7709654238
 04/20  11:00:00,547.087251439,75.3467927387,90.9711016542,0.0,220.879908,151.653867033,174.852602971,72.6612515033,48.3426,53.8487514675
 04/20  12:00:00,585.546422763,76.4329411896,129.011486107,0.0,220.879908,151.653867033,121.355580452,27.9993914287,48.3426,45.0135890238
 04/20  13:00:00,645.305118657,77.8889023696,193.036546575,0.0,220.879908,145.652643033,78.5905871579,0.322133672823,24.1713,54.0971534851
 04/20  14:00:00,703.889403567,78.6210446054,250.740156167,0.0,220.879908,145.652643033,59.9090757647,0.0,24.1713,35.7377757647
 04/20  15:00:00,746.589165328,79.690998002,300.108765256,0.0,220.879908,137.835547516,49.5795953742,0.0,4.83426,44.7453353742
 04/20  16:00:00,727.738778166,76.359005148,289.687139927,0.0,220.879908,133.019064,40.3644612433,0.0120809521718,4.83426,35.5181202911
 04/20  17:00:00,600.834113378,74.639739665,244.341485951,0.0,220.879908,53.238744,40.3547221668,0.0,4.83426,35.5204621668
 04/20  18:00:00,560.923262797,74.2961423515,204.901000844,0.0,220.879908,53.238744,50.6886471844,1.29911131576,4.83426,44.5552758686
 04/20  19:00:00,505.959266017,73.9515842434,144.208981801,0.0,220.879908,53.238744,40.6288961728,27.1063286095,4.83426,8.68830756329
 04/20  20:00:00,460.2593821,73.7359582474,87.1527545125,0.0,220.879908,53.238744,81.1016052346,67.589656774,4.83426,8.67768846056
 04/20  21:00:00,118.117672398,0.0,0.0,0.0,43.513341876,52.539744,13.5127617987,0.0,4.83426,8.67850179873
 04/20  22:00:00,117.852743541,0.0,0.0,0.0,43.513341876,52.539744,13.4771338049,0.0,4.83426,8.64287380493
 04/20  23:00:00,118.786321939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  24:00:00,117.847130536,0.0,0.0,0.0,43.513341876,52.539744,13.4531236725,0.0,4.83426,8.61886367249
 04/21  01:00:00,117.827624126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  02:00:00,117.799648555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  03:00:00,117.775030353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  04:00:00,119.873469159,0.0,0.0,0.0,43.513341876,52.539744,13.4529176933,0.0,4.83426,8.61865769334
 04/21  05:00:00,119.529889055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  06:00:00,184.521648061,73.5324634955,0.00247223462362,0.0,43.513341876,53.238744,1110.23525583,1105.38099583,4.83426,0.02
 04/21  07:00:00,352.365388243,73.5324634955,0.0,0.0,220.879908,53.238744,860.262348926,829.100732725,4.83426,26.3273562013
 04/21  08:00:00,444.640911953,73.5643687088,0.00248648303771,0.0,220.879908,145.652643033,464.083677293,401.318923771,36.25695,26.5078035222
 04/21  09:00:00,530.601870554,73.9191105778,81.0363728538,0.0,220.879908,145.652643033,223.4576433,142.555461852,36.25695,44.6452314476
 04/21  10:00:00,614.195771259,74.3901871617,157.098762363,0.0,220.879908,151.653867033,111.697362497,18.6524629928,48.3426,44.7022995045
 04/21  11:00:00,643.236165827,74.9170661201,185.029051028,0.0,220.879908,151.653867033,93.2265940709,0.00897979183144,48.3426,44.875014279
 04/21  12:00:00,697.085914215,75.5582714885,240.833779199,0.0,220.879908,151.653867033,93.3423188859,0.0,48.3426,44.9997188859
 04/21  13:00:00,831.997804788,76.2049104788,380.140561935,0.0,220.879908,145.652643033,78.2733023707,0.00732303519298,24.1713,54.0946793356
 04/21  14:00:00,850.640731465,76.9090857976,398.024208007,0.0,220.879908,145.652643033,68.8309927383,0.0,24.1713,44.6596927383
 04/21  15:00:00,902.17579056,77.6220337318,457.159648356,0.0,220.879908,137.835547516,42.004854146,0.00560904634516,4.83426,37.1649850996
 04/21  16:00:00,856.701589184,75.4363518243,419.102143016,0.0,220.879908,133.019064,39.0081655784,0.0138600228242,4.83426,34.1600455556
 04/21  17:00:00,689.892756591,74.1309615265,333.533821304,0.0,220.879908,53.238744,40.3503358838,0.0,4.83426,35.5160758838
 04/21  18:00:00,645.633757502,73.9457237894,289.582125261,0.0,220.879908,53.238744,49.3880626958,0.0,4.83426,44.5538026958
 04/21  19:00:00,597.573135756,73.8132077885,235.923856446,0.0,220.879908,53.238744,13.5230729503,0.0,4.83426,8.68881295032
 04/21  20:00:00,579.477434476,73.7265274694,206.075084303,0.0,220.879908,53.238744,13.5124627605,0.0,4.83426,8.67820276047
 04/21  21:00:00,117.892835521,0.0,0.0,0.0,43.513341876,52.539744,13.5126614858,0.0,4.83426,8.6784014858
 04/21  22:00:00,117.928292349,0.0,0.0,0.0,43.513341876,52.539744,13.4769970296,0.0,4.83426,8.64273702965
 04/21  23:00:00,118.851523673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  24:00:00,117.914969785,0.0,0.0,0.0,43.513341876,52.539744,13.4514385134,0.0,4.83426,8.6171785134
 04/22  01:00:00,117.887265134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  02:00:00,117.847480275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  03:00:00,117.815981114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  04:00:00,118.219719774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  05:00:00,118.170213064,0.0,0.0,0.0,43.513341876,52.539744,13.4460569981,0.0,4.83426,8.61179699805
 04/22  06:00:00,109.237498835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  07:00:00,100.162960236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  08:00:00,100.200705626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  09:00:00,100.303689301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  10:00:00,100.367341104,0.0,0.0,0.0,43.513341876,52.539744,22.2517522151,0.0,4.83426,17.4174922151
 04/22  11:00:00,101.222672494,0.0,0.0,0.0,43.513341876,52.539744,13.4879695503,0.0,4.83426,8.65370955028
 04/22  12:00:00,100.398951772,0.0,0.0,0.0,43.513341876,52.539744,13.4881813401,0.0,4.83426,8.65392134013
 04/22  13:00:00,100.515924929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  14:00:00,100.550932379,0.0,0.0,0.0,43.513341876,52.539744,13.4805936616,0.0,4.83426,8.6463336616
 04/22  15:00:00,100.541848232,0.0,0.0,0.0,43.513341876,52.539744,13.4806789582,0.0,4.83426,8.64641895818
 04/22  16:00:00,100.354383339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  17:00:00,100.334341057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  18:00:00,100.297208669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  19:00:00,103.733818638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  20:00:00,118.567798031,0.0,0.0,0.0,43.513341876,52.539744,13.4459348691,0.0,4.83426,8.61167486914
 04/22  21:00:00,118.279558591,0.0,0.0,0.0,43.513341876,52.539744,28.7610647746,0.0,4.83426,23.9268047746
 04/22  22:00:00,117.88776781,0.0,0.0,0.0,43.513341876,52.539744,7.26709377338,0.0,4.83426,2.43283377338
 04/22  23:00:00,118.723851873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  24:00:00,117.823843359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  01:00:00,117.799420324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  02:00:00,117.779241044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  03:00:00,117.761794923,0.0,0.0,0.0,43.513341876,52.539744,13.4459741273,0.0,4.83426,8.61171412733
 04/23  04:00:00,118.17503091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  05:00:00,118.135761675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  06:00:00,109.183005138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  07:00:00,100.128174108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  08:00:00,100.186544472,0.0,0.0,0.0,43.513341876,52.539744,13.4528106204,0.0,4.83426,8.61855062042
 04/23  09:00:00,100.281259485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  10:00:00,100.367532134,0.0,0.0,0.0,43.513341876,52.539744,22.2510012406,0.0,4.83426,17.4167412406
 04/23  11:00:00,101.23506383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  12:00:00,100.417281653,0.0,0.0,0.0,43.513341876,52.539744,13.4874722115,0.0,4.83426,8.65321221153
 04/23  13:00:00,100.538001261,0.0,0.0,0.0,43.513341876,52.539744,13.4876581966,0.0,4.83426,8.65339819657
 04/23  14:00:00,100.554711516,0.0,0.0,0.0,43.513341876,52.539744,5.00223568985,0.0,4.83426,0.167975689848
 04/23  15:00:00,100.474754356,0.0,0.0,0.0,43.513341876,52.539744,13.3329691309,0.0,4.83426,8.49870913094
 04/23  16:00:00,199.30396043,2.04153575146,95.7248966474,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  17:00:00,196.012902425,1.73867647998,92.9673062167,0.0,43.513341876,52.539744,13.4460619867,0.0,4.83426,8.61180198672
 04/23  18:00:00,207.144980155,1.90015342158,103.895293184,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  19:00:00,103.550319369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  20:00:00,118.432306936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  21:00:00,118.214843706,0.0,0.0,0.0,43.513341876,52.539744,31.2328622122,0.0,4.83426,26.3986022122
 04/23  22:00:00,117.858715758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  23:00:00,118.71512598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  24:00:00,117.828109345,0.0,0.0,0.0,43.513341876,52.539744,13.4459777285,0.0,4.83426,8.61171772852
 04/24  01:00:00,117.82164609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  02:00:00,117.814533803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  03:00:00,117.809676391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  04:00:00,118.242129859,0.0,0.0,0.0,43.513341876,52.539744,13.4527359957,0.0,4.83426,8.6184759957
 04/24  05:00:00,118.218411373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  06:00:00,183.415575349,73.5324634955,0.00216621622094,0.0,43.513341876,53.238744,529.115798414,524.261538414,4.83426,0.02
 04/24  07:00:00,352.112049183,73.5324634955,0.0,0.0,220.879908,53.238744,473.575285961,442.420331697,4.83426,26.3206942648
 04/24  08:00:00,569.68527261,73.7230529423,121.805697878,0.0,220.879908,145.652643033,243.784194774,181.022724902,36.25695,26.5045198724
 04/24  09:00:00,568.998342379,74.1365001828,118.734226341,0.0,220.879908,145.652643033,136.384490084,55.4995626047,36.25695,44.6279774798
 04/24  10:00:00,655.414043482,74.9134605509,197.314273734,0.0,220.879908,151.653867033,86.3406013658,2.24776110757,48.3426,35.7502402582
 04/24  11:00:00,720.705461143,76.2557740164,262.558378934,0.0,220.879908,151.653867033,102.159385591,0.0,48.3426,53.8167855914
 04/24  12:00:00,891.871591858,78.2468546797,432.442172838,0.0,220.879908,151.653867033,93.329492741,0.0,48.3426,44.986892741
 04/24  13:00:00,982.576591014,80.4294989451,526.793587948,0.0,220.879908,145.652643033,78.2401138788,0.0109155607353,24.1713,54.0578983181
 04/24  14:00:00,1058.76198038,82.8669103156,600.272033927,0.0,220.879908,145.652643033,59.8949761477,0.0,24.1713,35.7236761477
 04/24  15:00:00,1062.95816036,84.8141494378,610.268676196,0.0,220.879908,137.835547516,49.5545516544,0.0,4.83426,44.7202916544
 04/24  16:00:00,1085.1310433,78.7302700989,643.674897082,0.0,220.879908,133.019064,40.3493015894,0.0112755249119,4.83426,35.5037660644
 04/24  17:00:00,1013.13048958,76.1775778806,653.911774822,0.0,220.879908,53.238744,40.3323820378,0.0,4.83426,35.4981220378
 04/24  18:00:00,971.463841678,75.6073963812,612.883733266,0.0,220.879908,53.238744,40.463060889,0.0,4.83426,35.628800889
 04/24  19:00:00,880.201236626,75.1077150877,518.813390219,0.0,220.879908,53.238744,22.1891552067,0.0,4.83426,17.3548952067
 04/24  20:00:00,752.393427597,74.5852184697,377.083909375,0.0,220.879908,53.238744,13.5185431778,0.00695422698253,4.83426,8.67732895082
 04/24  21:00:00,118.327978229,0.0,0.0,0.0,43.513341876,52.539744,13.5109846747,0.0,4.83426,8.67672467472
 04/24  22:00:00,118.017136457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  23:00:00,118.948784665,0.0,0.0,0.0,43.513341876,52.539744,13.4667141364,0.0,4.83426,8.63245413641
 04/24  24:00:00,118.028649764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  01:00:00,118.019880072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  02:00:00,117.996432231,0.0,0.0,0.0,43.513341876,52.539744,13.4528624357,0.0,4.83426,8.61860243565
 04/25  03:00:00,117.972074614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  04:00:00,120.221234736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  05:00:00,119.851490563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  06:00:00,295.103516499,73.5324634955,108.649784707,0.0,43.513341876,53.238744,294.150749493,280.699202906,4.83426,8.61728658712
 04/25  07:00:00,468.851421351,73.5324634955,114.03871954,0.0,220.879908,53.238744,144.38499329,121.998419537,4.83426,17.5523137526
 04/25  08:00:00,718.620130432,74.5456655396,267.004536207,0.0,220.879908,145.652643033,71.5917053229,0.0051990552397,36.25695,35.3295562676
 04/25  09:00:00,838.528791715,76.0471038305,384.420870183,0.0,220.879908,145.652643033,71.9599518733,0.0,36.25695,35.7030018733
 04/25  10:00:00,995.269223939,77.3564892407,533.481846889,0.0,220.879908,151.653867033,93.0189931408,0.0,48.3426,44.6763931408
 04/25  11:00:00,1095.75292299,78.3442431907,631.927490661,0.0,220.879908,151.653867033,93.1834958886,0.0,48.3426,44.8408958886
 04/25  12:00:00,1110.88857228,79.4341671877,646.582681809,0.0,220.879908,151.653867033,93.3086598831,0.0,48.3426,44.9660598831
 04/25  13:00:00,1093.70402037,80.1763732399,634.28039496,0.0,220.879908,145.652643033,78.2466024842,0.0115085231746,24.1713,54.063793961
 04/25  14:00:00,1096.3780178,80.9066541608,635.429594652,0.0,220.879908,145.652643033,68.8085412897,0.0,24.1713,44.6372412897
 04/25  15:00:00,1127.25764641,81.6324564808,674.252461928,0.0,220.879908,137.835547516,40.6105402081,0.0,4.83426,35.7762802081
 04/25  16:00:00,1152.97551218,77.3847143265,712.196647576,0.0,220.879908,133.019064,40.3470480208,0.0118241067586,4.83426,35.5009639141
 04/25  17:00:00,1054.60975732,75.2538532173,695.880389378,0.0,220.879908,53.238744,40.3300449637,0.0,4.83426,35.4957849637
 04/25  18:00:00,1022.60289682,74.9172280967,664.428921726,0.0,220.879908,53.238744,49.3636954505,0.0,4.83426,44.5294354505
 04/25  19:00:00,898.61916648,74.550953272,538.199248248,0.0,220.879908,53.238744,13.5218692229,0.0,4.83426,8.68760922287
 04/25  20:00:00,818.283947953,74.224094357,443.234487114,0.0,220.879908,53.238744,13.511151013,0.0,4.83426,8.67689101303
 04/25  21:00:00,118.091067832,0.0,0.0,0.0,43.513341876,52.539744,13.5101247987,0.0,4.83426,8.67586479869
 04/25  22:00:00,118.141046032,0.0,0.0,0.0,43.513341876,52.539744,13.4768365899,0.0,4.83426,8.64257658992
 04/25  23:00:00,119.046385506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  24:00:00,118.135394212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  01:00:00,118.114020378,0.0,0.0,0.0,43.513341876,52.539744,13.4526157284,0.0,4.83426,8.6183557284
 04/26  02:00:00,118.082909748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  03:00:00,118.055246125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  04:00:00,118.511542475,0.0,0.0,0.0,43.513341876,52.539744,13.4526436766,0.0,4.83426,8.61838367656
 04/26  05:00:00,118.455895971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  06:00:00,318.400007302,73.5324634955,134.342091147,0.0,43.513341876,53.238744,266.825605726,261.971345726,4.83426,0.02
 04/26  07:00:00,440.599216059,73.5324634955,85.0107425898,0.0,220.879908,53.238744,212.828264033,181.677504907,4.83426,26.3164991267
 04/26  08:00:00,575.809370112,74.365461714,126.731174474,0.0,220.879908,145.652643033,102.761561658,40.0058032189,36.25695,26.4988084386
 04/26  09:00:00,610.253264082,75.2201149451,160.279159254,0.0,220.879908,145.652643033,92.9001388914,12.033820174,36.25695,44.6093687175
 04/26  10:00:00,741.79375566,75.895588472,284.336546266,0.0,220.879908,151.653867033,84.0889326123,0.0,48.3426,35.7463326123
 04/26  11:00:00,995.799858979,76.6443177208,535.858897305,0.0,220.879908,151.653867033,93.179310805,0.0,48.3426,44.836710805
 04/26  12:00:00,1120.86313298,77.4933015759,660.116781212,0.0,220.879908,151.653867033,102.296850384,0.0,48.3426,53.9542503842
 04/26  13:00:00,1119.67816195,78.3846855796,663.11092722,0.0,220.879908,145.652643033,69.2251075493,0.0107545639406,24.1713,45.0430529854
 04/26  14:00:00,1131.66114865,79.4679146235,673.577499858,0.0,220.879908,145.652643033,68.8039593697,0.0,24.1713,44.6326593697
 04/26  15:00:00,1151.89635606,80.4542830975,700.880241791,0.0,220.879908,137.835547516,49.5452153964,0.0,4.83426,44.7109553964
 04/26  16:00:00,1184.79487342,77.0854189063,742.327223262,0.0,220.879908,133.019064,40.3354069659,0.0113896543644,4.83426,35.4897573115
 04/26  17:00:00,1099.67904869,75.3579482734,738.654899641,0.0,220.879908,53.238744,31.4556430527,0.0,4.83426,26.6213830527
 04/26  18:00:00,1081.0796338,75.2211470588,720.538336376,0.0,220.879908,53.238744,49.3581334188,0.0,4.83426,44.5238734188
 04/26  19:00:00,1031.82852354,74.8907794803,668.842165733,0.0,220.879908,53.238744,13.5212126054,0.0,4.83426,8.68695260539
 04/26  20:00:00,938.061399421,74.5559421031,561.086751613,0.0,220.879908,53.238744,13.5106705855,0.0,4.83426,8.67641058549
 04/26  21:00:00,118.571991101,0.0,0.0,0.0,43.513341876,52.539744,13.5113416657,0.0,4.83426,8.67708166571
 04/26  22:00:00,118.171486317,0.0,0.0,0.0,43.513341876,52.539744,13.476272563,0.0,4.83426,8.64201256303
 04/26  23:00:00,119.021939646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  24:00:00,118.084717997,0.0,0.0,0.0,43.513341876,52.539744,13.4525992379,0.0,4.83426,8.61833923788
 04/27  01:00:00,118.023691401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  02:00:00,117.963984192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  03:00:00,117.909713943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  04:00:00,118.290246676,0.0,0.0,0.0,43.513341876,52.539744,13.4525921802,0.0,4.83426,8.61833218017
 04/27  05:00:00,118.220923079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  06:00:00,180.58132201,73.5324634955,0.00396736176476,0.0,43.513341876,53.238744,800.731220561,795.876960561,4.83426,0.02
 04/27  07:00:00,352.344064845,73.5324634955,0.0,0.0,220.879908,53.238744,819.761302986,788.610472645,4.83426,26.3165703402
 04/27  08:00:00,445.323865365,73.9960680019,0.00218105088285,0.0,220.879908,145.652643033,713.745641693,650.996405795,36.25695,26.4922858977
 04/27  09:00:00,445.86843136,74.5497335837,0.00269461450973,0.0,220.879908,145.652643033,636.84307708,555.979316704,36.25695,44.6068103757
 04/27  10:00:00,452.311258399,74.96366692,0.00180770633494,0.0,220.879908,151.653867033,643.456598322,559.379293199,48.3426,35.7347051225
 04/27  11:00:00,453.993357048,75.7042274245,0.0,0.0,220.879908,151.653867033,602.569535226,509.401042402,48.3426,44.825892824
 04/27  12:00:00,454.311488392,77.0876435993,0.0,0.0,220.879908,151.653867033,468.497327,366.206924892,48.3426,53.9478021078
 04/27  13:00:00,535.97489534,78.7627238507,84.1376410273,0.0,220.879908,145.652643033,278.670061835,209.463971171,24.1713,45.034790664
 04/27  14:00:00,541.010826366,80.2986957654,86.9214812731,0.0,220.879908,145.652643033,171.375776933,102.577309323,24.1713,44.6271676103
 04/27  15:00:00,596.0186834,82.1704756847,147.620166192,0.0,220.879908,137.835547516,81.7382322607,32.1983684958,4.83426,44.7056037649
 04/27  16:00:00,633.717882465,78.8535792784,193.557972597,0.0,220.879908,133.019064,50.6472711533,10.3277998272,4.83426,35.4852113261
 04/27  17:00:00,542.279211041,76.6428293109,184.110756459,0.0,220.879908,53.238744,40.2101084879,8.7542342974,4.83426,26.6216141905
 04/27  18:00:00,513.658175071,76.0645220885,156.157846484,0.0,220.879908,53.238744,68.330806178,18.9799614793,4.83426,44.5165846986
 04/27  19:00:00,469.318367655,75.1080056373,109.595692463,0.0,220.879908,53.238744,57.2926799936,43.7720882913,4.83426,8.68633170235
 04/27  20:00:00,412.597008674,74.4227011811,39.8160104946,0.0,220.879908,53.238744,105.869260217,92.3603451714,4.83426,8.6746550454
 04/27  21:00:00,117.971446924,0.0,0.0,0.0,43.513341876,52.539744,13.5107017041,0.0,4.83426,8.67644170414
 04/27  22:00:00,117.700147809,0.0,0.0,0.0,43.513341876,52.539744,13.4764398601,0.0,4.83426,8.64217986014
 04/27  23:00:00,118.695676743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  24:00:00,117.71564697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  01:00:00,117.708600792,0.0,0.0,0.0,43.513341876,52.539744,13.4527306724,0.0,4.83426,8.61847067241
 04/28  02:00:00,117.687261759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  03:00:00,117.664874983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  04:00:00,119.764562754,0.0,0.0,0.0,43.513341876,52.539744,13.4527168242,0.0,4.83426,8.61845682421
 04/28  05:00:00,119.422599405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  06:00:00,183.03044714,73.5324634955,0.00250697244217,0.0,43.513341876,53.238744,1437.42866378,1432.57440378,4.83426,0.02
 04/28  07:00:00,353.030281498,73.5324634955,0.000946543238263,0.0,220.879908,53.238744,985.435567066,954.288270584,4.83426,26.3130364812
 04/28  08:00:00,444.778105996,73.6141343057,0.00203464496139,0.0,220.879908,145.652643033,604.126443746,541.375135889,36.25695,26.4943578566
 04/28  09:00:00,445.148649991,74.0373297577,0.00270854690881,0.0,220.879908,145.652643033,437.324535612,356.469875021,36.25695,44.5977105906
 04/28  10:00:00,467.300453706,74.5191287699,14.5415406501,0.0,220.879908,151.653867033,307.287188973,223.212797662,48.3426,35.7317913106
 04/28  11:00:00,509.96634298,75.5384732238,53.7677967593,0.0,220.879908,151.653867033,184.109166521,90.9457159468,48.3426,44.8208505737
 04/28  12:00:00,588.111517087,77.1103281087,130.888088947,0.0,220.879908,151.653867033,122.486365042,20.2103419529,48.3426,53.9334230888
 04/28  13:00:00,663.518843709,78.910044676,210.216795301,0.0,220.879908,145.652643033,69.7975890285,0.589913227196,24.1713,45.0363758013
 04/28  14:00:00,749.385528289,80.6713701883,294.106333982,0.0,220.879908,145.652643033,68.7921971363,0.0,24.1713,44.6208971363
 04/28  15:00:00,783.861119755,82.5880648326,334.516621208,0.0,220.879908,137.835547516,40.7904703653,0.196508531372,4.83426,35.7597018339
 04/28  16:00:00,784.892610502,79.0586842149,344.059627301,0.0,220.879908,133.019064,40.3314611041,0.00950534554604,4.83426,35.4876957586
 04/28  17:00:00,742.197331237,76.9712063096,382.99012029,0.0,220.879908,53.238744,40.3159427293,0.0,4.83426,35.4816827293
 04/28  18:00:00,755.505776571,76.5775980023,396.597080335,0.0,220.879908,53.238744,42.7625914126,0.0,4.83426,37.9283314126
 04/28  19:00:00,683.971423773,75.6082422588,323.312480501,0.0,220.879908,53.238744,19.9280947769,0.0,4.83426,15.0938347769
 04/28  20:00:00,580.000010095,74.7764656269,205.677208997,0.0,220.879908,53.238744,22.1145261302,8.60376705895,4.83426,8.67649907129
 04/28  21:00:00,117.805005485,0.0,0.0,0.0,43.513341876,52.539744,13.510125728,0.0,4.83426,8.67586572799
 04/28  22:00:00,117.825636985,0.0,0.0,0.0,43.513341876,52.539744,13.4761044184,0.0,4.83426,8.64184441836
 04/28  23:00:00,118.764456849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  24:00:00,117.820542378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  01:00:00,117.811555087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  02:00:00,117.789135266,0.0,0.0,0.0,43.513341876,52.539744,13.4458463343,0.0,4.83426,8.61158633427
 04/29  03:00:00,117.767247694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  04:00:00,118.176275652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  05:00:00,118.131622635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  06:00:00,106.224455683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  07:00:00,100.155404318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  08:00:00,100.210234338,0.0,0.0,0.0,43.513341876,52.539744,13.4457940437,0.0,4.83426,8.6115340437
 04/29  09:00:00,100.322571859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  10:00:00,100.379589986,0.0,0.0,0.0,43.513341876,52.539744,22.2469327717,0.0,4.83426,17.4126727717
 04/29  11:00:00,101.260789893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  12:00:00,100.512756429,0.0,0.0,0.0,43.513341876,52.539744,13.4866648207,0.0,4.83426,8.65240482073
 04/29  13:00:00,100.664945095,0.0,0.0,0.0,43.513341876,52.539744,13.4795333797,0.0,4.83426,8.64527337968
 04/29  14:00:00,100.719516375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  15:00:00,100.689395705,0.0,0.0,0.0,43.513341876,52.539744,13.4794536746,0.0,4.83426,8.64519367459
 04/29  16:00:00,100.476539121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  17:00:00,217.088379565,2.08641177598,113.149649026,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  18:00:00,240.431801182,2.08641177598,136.511107326,0.0,43.513341876,52.539744,13.4452544769,0.0,4.83426,8.61099447691
 04/29  19:00:00,223.368519122,1.73867647998,116.559208832,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  20:00:00,118.802862496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  21:00:00,118.50286112,0.0,0.0,0.0,43.513341876,52.539744,31.2237812699,0.0,4.83426,26.3895212699
 04/29  22:00:00,118.071925551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  23:00:00,118.878942812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  24:00:00,118.017942096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  01:00:00,117.998856018,0.0,0.0,0.0,43.513341876,52.539744,13.4458263293,0.0,4.83426,8.61156632933
 04/30  02:00:00,117.980642292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  03:00:00,117.964934605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  04:00:00,118.429232037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  05:00:00,118.389603356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  06:00:00,106.4533638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  07:00:00,100.340256097,0.0,0.0,0.0,43.513341876,52.539744,13.445754672,0.0,4.83426,8.61149467202
 04/30  08:00:00,100.34421737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  09:00:00,100.428034825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
