Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/30  10:00:00,100.489946397,0.0,0.0,0.0,43.513341876,52.539744,22.2466274492,0.0,4.83426,17.4123674492
 04/30  11:00:00,101.331888763,0.0,0.0,0.0,43.513341876,52.539744,11.02105442,0.0,4.83426,6.18679442004
 04/30  12:00:00,100.506330747,0.0,0.0,0.0,43.513341876,52.539744,7.31792243809,0.0,4.83426,2.48366243809
 04/30  13:00:00,100.623125817,0.0,0.0,0.0,43.513341876,52.539744,13.4859471946,0.0,4.83426,8.65168719458
 04/30  14:00:00,218.87128935,1.15980680506,115.768295848,0.0,43.513341876,52.539744,13.4799126556,0.0,4.83426,8.64565265562
 04/30  15:00:00,290.914584215,2.43414707198,185.301505306,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  16:00:00,329.526907808,3.04492660653,222.668915691,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  17:00:00,324.09035163,3.22087616228,217.067750867,0.0,43.513341876,52.539744,13.4458150822,0.0,4.83426,8.6115550822
 04/30  18:00:00,178.709595803,1.15512000397,76.0260977763,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  19:00:00,103.847390667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  20:00:00,118.719111125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  21:00:00,118.431058537,0.0,0.0,0.0,43.513341876,52.539744,31.2164499141,0.0,4.83426,26.3821899141
 04/30  22:00:00,118.027880482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  23:00:00,118.858072117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  24:00:00,117.99409978,0.0,0.0,0.0,43.513341876,52.539744,13.445685969,0.0,4.83426,8.61142596902
 05/01  01:00:00,117.979258178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  02:00:00,117.965551821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  03:00:00,117.950508436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  04:00:00,118.40109597,0.0,0.0,0.0,43.513341876,52.539744,13.4525505797,0.0,4.83426,8.61829057968
 05/01  05:00:00,118.364578359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  06:00:00,279.354722464,73.5324634955,95.7867059382,0.0,43.513341876,53.238744,315.914477769,311.060217769,4.83426,0.02
 05/01  07:00:00,401.834029924,73.5324634955,46.7507976074,0.0,220.879908,53.238744,295.68479955,264.542220741,4.83426,26.3083188089
 05/01  08:00:00,517.095691433,74.0950560075,68.7638192241,0.0,220.879908,145.652643033,177.401269204,114.660055423,36.25695,26.4842637806
 05/01  09:00:00,566.58294629,74.8890118357,116.653672823,0.0,220.879908,145.652643033,169.269899023,89.2831033695,36.25695,43.7298456539
 05/01  10:00:00,656.541723044,75.4581482367,199.144798806,0.0,220.879908,151.653867033,139.35433567,54.446326265,48.3426,36.5654094053
 05/01  11:00:00,765.825940819,76.1173323446,306.234863834,0.0,220.879908,151.653867033,99.1509862959,6.00278725435,48.3426,44.8055990416
 05/01  12:00:00,840.530561015,76.4640455913,381.088861178,0.0,220.879908,151.653867033,93.2654479657,0.0,48.3426,44.9228479657
 05/01  13:00:00,848.763983744,76.7563461522,395.019714605,0.0,220.879908,145.652643033,81.6462054513,3.4695023663,24.1713,54.005403085
 05/01  14:00:00,832.059935973,77.0490434238,378.142234272,0.0,220.879908,145.652643033,73.8399847697,13.9829503879,24.1713,35.6857343818
 05/01  15:00:00,932.373799209,77.9747014308,484.831664786,0.0,220.879908,137.835547516,51.3885787162,1.87223168941,4.83426,44.6820870268
 05/01  16:00:00,965.357362487,75.492645014,525.240102877,0.0,220.879908,133.019064,40.317488282,0.0113619363982,4.83426,35.4718663456
 05/01  17:00:00,811.216879287,74.0394794076,452.604681914,0.0,220.879908,53.238744,40.3048242023,0.0,4.83426,35.4705642023
 05/01  18:00:00,736.908747884,73.865250772,378.899245045,0.0,220.879908,53.238744,41.3355601386,0.90524177073,4.83426,35.5960583678
 05/01  19:00:00,680.708693757,73.7543679287,319.670694172,0.0,220.879908,53.238744,20.1295813018,6.60942204467,4.83426,8.68589925709
 05/01  20:00:00,690.542468233,73.7068795441,314.676548007,0.0,220.879908,53.238744,31.1427876128,17.6329244091,4.83426,8.67560320371
 05/01  21:00:00,118.353851332,0.0,0.0,0.0,43.513341876,52.539744,13.5101884732,0.0,4.83426,8.67592847321
 05/01  22:00:00,118.045821924,0.0,0.0,0.0,43.513341876,52.539744,13.475690145,0.0,4.83426,8.64143014505
 05/01  23:00:00,118.930436327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  24:00:00,118.028797241,0.0,0.0,0.0,43.513341876,52.539744,13.4524617136,0.0,4.83426,8.61820171356
 05/02  01:00:00,118.007976504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  02:00:00,117.992096806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  03:00:00,117.981339481,0.0,0.0,0.0,43.513341876,52.539744,13.4523551944,0.0,4.83426,8.61809519443
 05/02  04:00:00,120.30352295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  05:00:00,119.957858574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  06:00:00,310.558681104,73.5324634955,125.965999738,0.0,43.513341876,53.238744,267.670539332,262.816279332,4.83426,0.02
 05/02  07:00:00,473.756975337,73.5324634955,118.07560079,0.0,220.879908,53.238744,199.77020167,168.630903836,4.83426,26.3050378347
 05/02  08:00:00,618.266865855,74.779291252,168.272243418,0.0,220.879908,145.652643033,72.1978037491,9.46048323917,36.25695,26.4803705099
 05/02  09:00:00,701.155371827,76.1846862616,249.270816261,0.0,220.879908,145.652643033,80.8343968569,0.0,36.25695,44.5774468569
 05/02  10:00:00,791.601331423,77.4321494257,332.471967474,0.0,220.879908,151.653867033,84.0560771625,0.0,48.3426,35.7134771625
 05/02  11:00:00,875.451017491,79.2284286916,413.430955737,0.0,220.879908,151.653867033,93.1375167142,0.0,48.3426,44.7949167142
 05/02  12:00:00,989.43471989,81.7731793539,525.407269586,0.0,220.879908,151.653867033,96.804617887,0.0,48.3426,48.462017887
 05/02  13:00:00,1042.85461053,84.1680228824,582.17664894,0.0,220.879908,145.652643033,74.6270460952,0.0116218906659,24.1713,50.4441242046
 05/02  14:00:00,1032.84141247,85.6989688733,570.478410609,0.0,220.879908,145.652643033,59.8531189837,0.0,24.1713,35.6818189837
 05/02  15:00:00,938.941650682,85.4293564541,485.392816112,0.0,220.879908,137.835547516,49.5523445144,0.0436639536854,4.83426,44.6744205607
 05/02  16:00:00,718.63274073,78.4707703396,277.891576359,0.0,220.879908,133.019064,41.9118932814,1.60794004936,4.83426,35.4696932321
 05/02  17:00:00,556.44576535,75.7236534011,198.443170603,0.0,220.879908,53.238744,41.8577797593,1.55754151611,4.83426,35.4659782432
 05/02  18:00:00,556.942249973,75.2266102046,199.384663794,0.0,220.879908,53.238744,40.4279896828,0.0,4.83426,35.5937296828
 05/02  19:00:00,536.289989453,74.6997933484,176.422096404,0.0,220.879908,53.238744,20.0620795241,6.54241839615,4.83426,8.685401128
 05/02  20:00:00,511.295897467,74.2742743857,137.114323978,0.0,220.879908,53.238744,47.7101512033,34.2007736049,4.83426,8.67511759849
 05/02  21:00:00,117.91350556,0.0,0.0,0.0,43.513341876,52.539744,13.509959333,0.0,4.83426,8.67569933297
 05/02  22:00:00,117.975727594,0.0,0.0,0.0,43.513341876,52.539744,13.4759704102,0.0,4.83426,8.64171041022
 05/02  23:00:00,118.8994274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  24:00:00,117.987758914,0.0,0.0,0.0,43.513341876,52.539744,13.4524126212,0.0,4.83426,8.61815262119
 05/03  01:00:00,117.969406243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  02:00:00,117.952453419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  03:00:00,117.940537077,0.0,0.0,0.0,43.513341876,52.539744,13.4522839091,0.0,4.83426,8.61802390907
 05/03  04:00:00,118.384087555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  05:00:00,118.356840674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  06:00:00,235.765840765,73.5324634955,52.6164763533,0.0,43.513341876,53.238744,335.798177029,330.943917029,4.83426,0.02
 05/03  07:00:00,393.246534388,73.5324634955,38.2134966924,0.0,220.879908,53.238744,275.500239991,244.364124371,4.83426,26.30185562
 05/03  08:00:00,556.170709121,75.0340161599,106.470304672,0.0,220.879908,145.652643033,105.793249855,43.0556628678,36.25695,26.4806369872
 05/03  09:00:00,802.437772592,76.7053927674,349.330562521,0.0,220.879908,145.652643033,80.8379983133,0.0,36.25695,44.5810483133
 05/03  10:00:00,1057.78106039,78.1680748595,596.082526247,0.0,220.879908,151.653867033,84.0480315392,0.0,48.3426,35.7054315392
 05/03  11:00:00,1103.76256102,80.2189276144,638.891827577,0.0,220.879908,151.653867033,93.1304773812,0.0,48.3426,44.7878773812
 05/03  12:00:00,1119.84931941,83.5063594781,652.16788936,0.0,220.879908,151.653867033,93.2537912393,0.0,48.3426,44.9111912393
 05/03  13:00:00,1116.76685402,87.5248180141,650.310366631,0.0,220.879908,145.652643033,78.164716283,0.0111340649828,24.1713,53.9822822181
 05/03  14:00:00,1089.73120369,90.0119040019,621.027042285,0.0,220.879908,145.652643033,59.8438987418,0.0,24.1713,35.6725987418
 05/03  15:00:00,1039.38349066,88.0218855308,581.66726082,0.0,220.879908,137.835547516,49.5136334374,0.0153940235285,4.83426,44.6639794139
 05/03  16:00:00,864.533385009,79.6860553933,421.760739994,0.0,220.879908,133.019064,40.8787714859,0.580257663657,4.83426,35.4642538222
 05/03  17:00:00,600.983408753,76.0897139272,241.974691065,0.0,220.879908,53.238744,44.2785119273,3.98312828249,4.83426,35.4611236448
 05/03  18:00:00,628.13461238,75.4030385398,269.519130847,0.0,220.879908,53.238744,49.3525168963,8.92937305247,4.83426,35.5888838438
 05/03  19:00:00,627.901021853,74.8130558253,269.31563802,0.0,220.879908,53.238744,29.3679082227,15.8487353746,4.83426,8.68491284808
 05/03  20:00:00,661.944996645,74.3668897191,285.723562,0.0,220.879908,53.238744,42.3085024303,28.7997754515,4.83426,8.67446697876
 05/03  21:00:00,118.336867775,0.0,0.0,0.0,43.513341876,52.539744,13.5092200139,0.0,4.83426,8.67496001393
 05/03  22:00:00,118.048694781,0.0,0.0,0.0,43.513341876,52.539744,13.4755205377,0.0,4.83426,8.64126053774
 05/03  23:00:00,118.953703565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  24:00:00,118.040221782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  01:00:00,118.016202382,0.0,0.0,0.0,43.513341876,52.539744,13.4521603507,0.0,4.83426,8.61790035065
 05/04  02:00:00,117.997476858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,117.983424634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  04:00:00,118.433228822,0.0,0.0,0.0,43.513341876,52.539744,13.4523304924,0.0,4.83426,8.61807049239
 05/04  05:00:00,118.403344988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  06:00:00,275.50191315,73.5324634955,95.3106395883,0.0,43.513341876,53.238744,275.953512423,271.099252423,4.83426,0.02
 05/04  07:00:00,411.229791789,73.5324634955,56.889470659,0.0,220.879908,53.238744,255.664620278,224.530292233,4.83426,26.3000680451
 05/04  08:00:00,522.930696483,74.7841096401,74.5047817471,0.0,220.879908,145.652643033,162.039467123,99.3063848323,36.25695,26.4761322905
 05/04  09:00:00,588.899224751,75.771047075,138.460722362,0.0,220.879908,145.652643033,119.819804995,47.9094808623,36.25695,35.6533741328
 05/04  10:00:00,629.373294252,76.2169533571,171.886532691,0.0,220.879908,151.653867033,116.781560993,23.8210484276,48.3426,44.6179125652
 05/04  11:00:00,778.795039211,76.7117526957,319.138002385,0.0,220.879908,151.653867033,106.330773033,13.201557402,48.3426,44.7866156314
 05/04  12:00:00,851.163919498,78.330488202,390.264955086,0.0,220.879908,151.653867033,93.7869615404,0.538364813003,48.3426,44.9059967274
 05/04  13:00:00,962.873636163,80.5951254346,505.102406537,0.0,220.879908,145.652643033,69.1775405005,0.0171731953696,24.1713,44.9890673052
 05/04  14:00:00,1009.02638258,83.0355644064,548.204045149,0.0,220.879908,145.652643033,68.7593963018,0.0,24.1713,44.5880963018
 05/04  15:00:00,1012.41419605,84.6776898892,558.376002184,0.0,220.879908,137.835547516,49.4997898946,0.00665951652601,4.83426,44.6588703781
 05/04  16:00:00,929.30863486,79.1684171306,486.650273087,0.0,220.879908,133.019064,31.4442913459,0.0105652436975,4.83426,26.5994661022
 05/04  17:00:00,785.302399654,76.6056388031,425.119583903,0.0,220.879908,53.238744,40.2896112561,0.0,4.83426,35.4553512561
 05/04  18:00:00,690.532088625,75.8916852902,331.584218323,0.0,220.879908,53.238744,40.4150085266,0.0,4.83426,35.5807485266
 05/04  19:00:00,615.287558263,75.2465760793,256.844772123,0.0,220.879908,53.238744,22.1832680645,0.0,4.83426,17.3490080645
 05/04  20:00:00,589.909992415,74.6753694569,214.130081029,0.0,220.879908,53.238744,23.3039074076,9.79461230149,4.83426,8.67503510611
 05/04  21:00:00,118.286968105,0.0,0.0,0.0,43.513341876,52.539744,13.508537455,0.0,4.83426,8.67427745498
 05/04  22:00:00,117.978783032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  23:00:00,118.889611643,0.0,0.0,0.0,43.513341876,52.539744,13.4655267233,0.0,4.83426,8.63126672328
 05/04  24:00:00,117.983035329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  01:00:00,117.970283711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  02:00:00,117.962736939,0.0,0.0,0.0,43.513341876,52.539744,13.4522326544,0.0,4.83426,8.61797265439
 05/05  03:00:00,117.956901385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  04:00:00,120.218036041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  05:00:00,119.90098769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  06:00:00,265.665834411,73.5324634955,84.4463077057,0.0,43.513341876,53.238744,288.619844345,275.167768577,4.83426,8.61781576799
 05/05  07:00:00,462.756377145,73.5324634955,107.116958369,0.0,220.879908,53.238744,221.232231447,198.8583568,4.83426,17.5396146468
 05/05  08:00:00,624.561015571,74.9749532175,174.318232977,0.0,220.879908,145.652643033,142.23965961,79.5089681619,36.25695,26.4737414477
 05/05  09:00:00,644.248222342,76.1553057194,192.293073015,0.0,220.879908,145.652643033,154.014680264,73.1972594613,36.25695,44.5604708022
 05/05  10:00:00,735.378336417,77.2870926702,275.750776603,0.0,220.879908,151.653867033,99.3301411632,15.2933854783,48.3426,35.6941556848
 05/05  11:00:00,860.319277508,78.7608117031,397.86513096,0.0,220.879908,151.653867033,93.1284779731,0.0108259358661,48.3426,44.7750520372
 05/05  12:00:00,940.323410098,80.1223813621,477.256523098,0.0,220.879908,151.653867033,99.6294822191,0.0,48.3426,51.2868822191
 05/05  13:00:00,1025.14707447,82.9656337088,564.538649003,0.0,220.879908,145.652643033,71.7455361645,0.0100995958511,24.1713,47.5641365686
 05/05  14:00:00,1039.72388294,85.9233751414,575.54180877,0.0,220.879908,145.652643033,59.8365296395,0.0,24.1713,35.6652296395
 05/05  15:00:00,1032.55757437,87.4156607142,574.740468295,0.0,220.879908,137.835547516,49.4868743022,0.0,4.83426,44.6526143022
 05/05  16:00:00,1010.64219801,80.5002725208,565.99507373,0.0,220.879908,133.019064,40.3553598566,0.0627503165704,4.83426,35.45834954
 05/05  17:00:00,787.852063001,77.2421153328,426.868755814,0.0,220.879908,53.238744,40.2865862289,0.0,4.83426,35.4523262289
 05/05  18:00:00,794.084263894,76.3077063359,433.780728798,0.0,220.879908,53.238744,40.4127045027,0.0,4.83426,35.5784445027
 05/05  19:00:00,789.153856852,75.661436138,429.452168511,0.0,220.879908,53.238744,13.518295795,0.0,4.83426,8.68403579504
 05/05  20:00:00,742.705624726,75.0295809675,365.974949321,0.0,220.879908,53.238744,29.0057638014,15.4966616763,4.83426,8.67484212504
 05/05  21:00:00,117.969241579,0.0,0.0,0.0,43.513341876,52.539744,13.5083172345,0.0,4.83426,8.67405723447
 05/05  22:00:00,117.997172693,0.0,0.0,0.0,43.513341876,52.539744,13.4754939647,0.0,4.83426,8.64123396475
 05/05  23:00:00,118.885587609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  24:00:00,117.957222511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  01:00:00,117.921750714,0.0,0.0,0.0,43.513341876,52.539744,13.4455090321,0.0,4.83426,8.61124903205
 05/06  02:00:00,117.894443468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  03:00:00,117.870203967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,118.277946011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  05:00:00,118.239607019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  06:00:00,103.325353563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  07:00:00,100.23045138,0.0,0.0,0.0,43.513341876,52.539744,13.4455190419,0.0,4.83426,8.61125904191
 05/06  08:00:00,100.34884576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  09:00:00,100.4826525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  10:00:00,100.578005263,0.0,0.0,0.0,43.513341876,52.539744,22.2400387507,0.0,4.83426,17.4057787507
 05/06  11:00:00,101.460542145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  12:00:00,100.663109421,0.0,0.0,0.0,43.513341876,52.539744,13.4856060331,0.0,4.83426,8.65134603313
 05/06  13:00:00,100.749236709,0.0,0.0,0.0,43.513341876,52.539744,13.4784732483,0.0,4.83426,8.64421324832
 05/06  14:00:00,321.180797916,2.96357447644,214.874408292,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  15:00:00,410.476784189,8.25615339092,298.12748624,0.0,43.513341876,52.539744,13.4777270833,0.0,4.83426,8.64346708332
 05/06  16:00:00,436.373868595,8.56159945684,323.712700762,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  17:00:00,481.010061722,9.58692787181,366.854990035,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  18:00:00,433.745980581,4.17229496471,325.407085801,0.0,43.513341876,52.539744,13.4456218965,0.0,4.83426,8.6113618965
 05/06  19:00:00,368.688494383,3.4964851909,261.150165777,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,194.312382996,1.08813580656,73.489609057,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  21:00:00,118.550346421,0.0,0.0,0.0,43.513341876,52.539744,31.2050981926,0.0,4.83426,26.3708381926
 05/06  22:00:00,118.106411603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  23:00:00,118.904770303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  24:00:00,118.020429977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  01:00:00,117.983977264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  02:00:00,117.950456513,0.0,0.0,0.0,43.513341876,52.539744,13.4454552472,0.0,4.83426,8.61119524723
 05/07  03:00:00,117.919889223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  04:00:00,118.334315297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  05:00:00,118.2849731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  06:00:00,103.365089466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  07:00:00,100.309791197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  08:00:00,100.372265174,0.0,0.0,0.0,43.513341876,52.539744,13.4519705947,0.0,4.83426,8.61771059475
 05/07  09:00:00,100.453023484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  10:00:00,100.513925362,0.0,0.0,0.0,43.513341876,52.539744,22.2397818911,0.0,4.83426,17.4055218911
 05/07  11:00:00,101.356475802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  12:00:00,100.545724039,0.0,0.0,0.0,43.513341876,52.539744,13.4847613407,0.0,4.83426,8.65050134067
 05/07  13:00:00,100.590951994,0.0,0.0,0.0,43.513341876,52.539744,13.4838517549,0.0,4.83426,8.6495917549
 05/07  14:00:00,100.663086229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  15:00:00,100.615263082,0.0,0.0,0.0,43.513341876,52.539744,13.4787419581,0.0,4.83426,8.64448195809
 05/07  16:00:00,100.316822462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  17:00:00,100.285269064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  18:00:00,100.262086689,0.0,0.0,0.0,43.513341876,52.539744,13.4454643507,0.0,4.83426,8.61120435068
 05/07  19:00:00,100.754378774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  20:00:00,118.664810908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  21:00:00,118.40502348,0.0,0.0,0.0,43.513341876,52.539744,31.2022782296,0.0,4.83426,26.3680182296
 05/07  22:00:00,118.00882869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  23:00:00,118.841005286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  24:00:00,117.970608042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,117.956145287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  02:00:00,117.94535948,0.0,0.0,0.0,43.513341876,52.539744,13.4519009724,0.0,4.83426,8.61764097244
 05/08  03:00:00,117.936385033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  04:00:00,118.394028698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,118.371450877,0.0,0.0,0.0,43.513341876,52.539744,13.4519836927,0.0,4.83426,8.6177236927
 05/08  06:00:00,383.329486496,73.5324634955,201.872147655,0.0,43.513341876,53.238744,260.187030233,255.332770233,4.83426,0.02
 05/08  07:00:00,547.120743915,73.5324634955,190.933481335,0.0,220.879908,53.238744,180.57103383,158.202385387,4.83426,17.5343884431
 05/08  08:00:00,704.79376418,74.5197921494,254.440922591,0.0,220.879908,145.652643033,75.5500763172,12.8261827144,36.25695,26.4669436028
 05/08  09:00:00,791.682338213,75.4960020853,339.501840006,0.0,220.879908,145.652643033,80.9826613813,0.181941018362,36.25695,44.5437703629
 05/08  10:00:00,892.083958092,76.3515558328,432.514228186,0.0,220.879908,151.653867033,84.0215962731,0.0,48.3426,35.6789962731
 05/08  11:00:00,981.807203111,77.1215066752,520.170673767,0.0,220.879908,151.653867033,93.1072599161,0.0103634913822,48.3426,44.7542964248
 05/08  12:00:00,1008.57555492,78.6592793579,546.095470309,0.0,220.879908,151.653867033,93.2141237907,0.0,48.3426,44.8715237907
 05/08  13:00:00,1010.82686512,80.9914496653,551.621668081,0.0,220.879908,145.652643033,78.1175392872,0.0109688294903,24.1713,53.9352704577
 05/08  14:00:00,1039.61972379,83.9316439017,576.728005063,0.0,220.879908,145.652643033,59.8260512383,0.0,24.1713,35.6547512383
 05/08  15:00:00,1044.23240961,85.0729346867,587.862593638,0.0,220.879908,137.835547516,49.4654003504,0.0,4.83426,44.6311403504
 05/08  16:00:00,1040.67230736,79.0716054097,596.252840427,0.0,220.879908,133.019064,31.4614619711,0.0396378034517,4.83426,26.5875641676
 05/08  17:00:00,935.742592736,76.5276853028,574.440492191,0.0,220.879908,53.238744,40.274257725,0.0,4.83426,35.439997725
 05/08  18:00:00,939.112830295,75.9408148407,578.487705983,0.0,220.879908,53.238744,40.3959262931,0.0,4.83426,35.5616662931
 05/08  19:00:00,871.322068228,75.450804579,510.984271193,0.0,220.879908,53.238744,22.1804698782,0.0,4.83426,17.3462098782
 05/08  20:00:00,767.430863774,74.8840992119,390.266103303,0.0,220.879908,53.238744,13.9657631944,0.457878867871,4.83426,8.67362432655
 05/08  21:00:00,118.370204569,0.0,0.0,0.0,43.513341876,52.539744,13.5082673852,0.0,4.83426,8.67400738523
 05/08  22:00:00,118.065964459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  23:00:00,118.956912694,0.0,0.0,0.0,43.513341876,52.539744,13.4650703878,0.0,4.83426,8.63081038783
 05/08  24:00:00,118.055424864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  01:00:00,118.033994966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  02:00:00,118.017449045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  03:00:00,118.006040659,0.0,0.0,0.0,43.513341876,52.539744,13.451961076,0.0,4.83426,8.61770107596
 05/09  04:00:00,120.326464802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  05:00:00,119.982398482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  06:00:00,314.447634351,73.5324634955,132.848621314,0.0,43.513341876,53.238744,219.205865196,205.753840953,4.83426,8.61776424312
 05/09  07:00:00,467.585981509,73.5324634955,111.959421287,0.0,220.879908,53.238744,160.316673433,137.950166515,4.83426,17.5322469185
 05/09  08:00:00,652.207349218,75.3106784939,201.404009027,0.0,220.879908,145.652643033,69.3032600933,6.58610642346,36.25695,26.4602036699
 05/09  09:00:00,742.316577352,76.5040834358,289.52131939,0.0,220.879908,145.652643033,80.7903303715,0.0,36.25695,44.5333803715
 05/09  10:00:00,798.129028247,77.146224548,338.412050002,0.0,220.879908,151.653867033,84.0158953893,0.0,48.3426,35.6732953893
 05/09  11:00:00,930.847737997,78.650512714,468.173714627,0.0,220.879908,151.653867033,93.1057695376,0.0111800519199,48.3426,44.7519894857
 05/09  12:00:00,995.924713323,79.6680660994,533.101277633,0.0,220.879908,151.653867033,93.2136891167,0.0,48.3426,44.8710891167
 05/09  13:00:00,991.64670691,80.3090070404,534.070359388,0.0,220.879908,145.652643033,69.1127500307,0.00717957963645,24.1713,44.9342704511
 05/09  14:00:00,1006.61877807,81.2295177612,548.208337186,0.0,220.879908,145.652643033,68.7235237822,0.0,24.1713,44.5522237822
 05/09  15:00:00,1012.6238006,82.25268154,560.965507828,0.0,220.879908,137.835547516,40.5431815265,0.00610200996658,4.83426,35.7028195166
 05/09  16:00:00,1056.84506879,78.6274665105,613.737092668,0.0,220.879908,133.019064,40.2826810866,0.00907345454384,4.83426,35.4393476321
 05/09  17:00:00,982.702546908,76.270610986,621.71081454,0.0,220.879908,53.238744,40.2671163712,0.0,4.83426,35.4328563712
 05/09  18:00:00,948.975434813,75.9663129267,588.527227353,0.0,220.879908,53.238744,40.3910116251,0.0,4.83426,35.5567516251
 05/09  19:00:00,802.359113838,75.4952243188,442.993186367,0.0,220.879908,53.238744,13.5169719051,0.0,4.83426,8.68271190515
 05/09  20:00:00,702.768549101,74.9242756653,326.430484055,0.0,220.879908,53.238744,13.5079825819,0.0,4.83426,8.67372258194
 05/09  21:00:00,118.01318222,0.0,0.0,0.0,43.513341876,52.539744,13.5077809607,0.0,4.83426,8.67352096068
 05/09  22:00:00,118.061678266,0.0,0.0,0.0,43.513341876,52.539744,13.4745290665,0.0,4.83426,8.64026906649
 05/09  23:00:00,118.95127622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  24:00:00,118.03549369,0.0,0.0,0.0,43.513341876,52.539744,13.451919581,0.0,4.83426,8.61765958096
 05/10  01:00:00,118.00220126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  02:00:00,117.974078052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  03:00:00,117.948817925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  04:00:00,118.373209813,0.0,0.0,0.0,43.513341876,52.539744,13.4519414406,0.0,4.83426,8.61768144059
 05/10  05:00:00,118.332058446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  06:00:00,177.499201255,73.5324634955,0.00480034758789,0.0,43.513341876,53.238744,392.414029974,387.559769974,4.83426,0.02
 05/10  07:00:00,442.752529763,73.5324634955,87.8085146189,0.0,220.879908,53.238744,264.337882344,233.218594178,4.83426,26.2850281661
 05/10  08:00:00,590.769745944,75.3413009031,140.428414469,0.0,220.879908,145.652643033,83.9755535135,21.2601737519,36.25695,26.4584297617
 05/10  09:00:00,724.211233552,76.9512483876,271.221710367,0.0,220.879908,145.652643033,71.8866134787,0.0,36.25695,35.6296634787
 05/10  10:00:00,828.664143645,78.4898510187,367.716150244,0.0,220.879908,151.653867033,92.9223547348,0.0,48.3426,44.5797547348
 05/10  11:00:00,944.631823994,80.5784839643,480.358556522,0.0,220.879908,151.653867033,84.1364007097,0.0,48.3426,35.7938007097
 05/10  12:00:00,1015.7092806,81.8434015279,550.92112974,0.0,220.879908,151.653867033,102.170711221,0.0,48.3426,53.8281112208
 05/10  13:00:00,1006.08811695,83.0966616292,546.055062504,0.0,220.879908,145.652643033,69.1194842049,0.0115272451931,24.1713,44.9366569597
 05/10  14:00:00,1033.3023762,85.8193998102,569.988608881,0.0,220.879908,145.652643033,59.8107258024,0.0,24.1713,35.6394258024
 05/10  15:00:00,1045.97554923,88.515065111,587.599374842,0.0,220.879908,137.835547516,49.4500381017,0.0,4.83426,44.6157781017
 05/10  16:00:00,1068.03708304,83.0835775922,620.442916838,0.0,220.879908,133.019064,31.4247866237,0.011924992095,4.83426,26.5786016316
 05/10  17:00:00,973.790051121,79.5514289766,609.58916768,0.0,220.879908,53.238744,40.2654666681,0.0,4.83426,35.4312066681
 05/10  18:00:00,924.671523568,78.4609790218,562.116508984,0.0,220.879908,53.238744,40.3856375664,0.0,4.83426,35.5513775664
 05/10  19:00:00,793.918449321,76.9288396382,432.795631175,0.0,220.879908,53.238744,13.5155330741,0.0,4.83426,8.68127307414
 05/10  20:00:00,712.405087093,75.9076490496,334.760921437,0.0,220.879908,53.238744,22.1606782674,0.0,4.83426,17.3264182674
 05/10  21:00:00,118.35630978,0.0,0.0,0.0,43.513341876,52.539744,13.5073354797,0.0,4.83426,8.67307547967
 05/10  22:00:00,118.055296487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  23:00:00,118.960954231,0.0,0.0,0.0,43.513341876,52.539744,13.4649224703,0.0,4.83426,8.63066247032
 05/10  24:00:00,118.051138806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  01:00:00,118.028165211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  02:00:00,118.010881025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  03:00:00,117.997005963,0.0,0.0,0.0,43.513341876,52.539744,13.4519482149,0.0,4.83426,8.6176882149
 05/11  04:00:00,118.448416794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  05:00:00,118.420477088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  06:00:00,271.035610939,73.5518770382,90.731287044,0.0,43.513341876,53.238744,272.756832325,267.902572325,4.83426,0.02
 05/11  07:00:00,403.162786559,73.5324634955,48.2068124136,0.0,220.879908,53.238744,265.939984544,234.818613914,4.83426,26.2871106305
 05/11  08:00:00,516.20276519,75.393275591,66.3747119649,0.0,220.879908,145.652643033,184.666778518,121.953099887,36.25695,26.4567286312
 05/11  09:00:00,512.729782984,76.2467387017,61.6783615753,0.0,220.879908,145.652643033,221.398075568,149.523097979,36.25695,35.6180275891
 05/11  10:00:00,508.035825833,76.754601486,50.2188883893,0.0,220.879908,151.653867033,258.923712616,166.00549019,48.3426,44.5756224259
 05/11  11:00:00,520.04745008,77.1474503756,60.8961579354,0.0,220.879908,151.653867033,230.099025007,137.022567809,48.3426,44.7338571978
 05/11  12:00:00,518.723541621,77.5397519928,60.0497720291,0.0,220.879908,151.653867033,203.095160589,109.899748578,48.3426,44.8528120114
 05/11  13:00:00,542.299868055,77.9491385082,89.105318009,0.0,220.879908,145.652643033,173.644810073,104.543226868,24.1713,44.9302832051
 05/11  14:00:00,568.414540456,78.4362300673,114.615001726,0.0,220.879908,145.652643033,134.752020098,74.9475413805,24.1713,35.6331787175
 05/11  15:00:00,594.047071961,78.7154534966,147.672121943,0.0,220.879908,137.835547516,116.619862077,67.1708755738,4.83426,44.6147265034
 05/11  16:00:00,568.091440682,75.8131506541,129.846917981,0.0,220.879908,133.019064,62.5906526486,22.3275171538,4.83426,35.4288754948
 05/11  17:00:00,462.299305493,74.1854942651,105.708032245,0.0,220.879908,53.238744,85.9286343455,54.5214838152,4.83426,26.5728905303
 05/11  18:00:00,436.307543382,73.9298532696,80.2091999489,0.0,220.879908,53.238744,104.03549327,63.6497794529,4.83426,35.5514538171
 05/11  19:00:00,425.619017178,73.7863401212,69.2293243349,0.0,220.879908,53.238744,88.7700420625,66.5896034398,4.83426,17.3461786227
 05/11  20:00:00,443.947707467,73.7113810413,69.8479487779,0.0,220.879908,53.238744,98.539763544,85.0331071942,4.83426,8.67239634975
 05/11  21:00:00,118.176982137,0.0,0.0,0.0,43.513341876,52.539744,13.5069573652,0.0,4.83426,8.67269736523
 05/11  22:00:00,117.910616542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  23:00:00,118.837967495,0.0,0.0,0.0,43.513341876,52.539744,13.4648512503,0.0,4.83426,8.63059125031
 05/11  24:00:00,117.927065402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  01:00:00,117.914270308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  02:00:00,117.907364511,0.0,0.0,0.0,43.513341876,52.539744,13.4517295678,0.0,4.83426,8.61746956778
 05/12  03:00:00,117.902060477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  04:00:00,120.118908132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  05:00:00,119.806785227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  06:00:00,193.573939437,73.5324634955,14.1342291676,0.0,43.513341876,53.238744,407.210028741,393.758302458,4.83426,8.61746628348
 05/12  07:00:00,352.192698378,73.5324634955,0.0,0.0,220.879908,53.238744,393.239094094,370.876022612,4.83426,17.5288114819
 05/12  08:00:00,445.214577452,74.0806193851,0.00286342599894,0.0,220.879908,145.652643033,370.480089775,307.770536616,36.25695,26.4526031592
 05/12  09:00:00,445.863323693,74.6848582211,0.00355573226975,0.0,220.879908,145.652643033,368.099085618,289.780782309,36.25695,42.0613533096
 05/12  10:00:00,452.264999414,75.0680427137,0.00266379475194,0.0,220.879908,151.653867033,339.023505425,252.56428215,48.3426,38.1166232753
 05/12  11:00:00,473.284790064,75.5577242974,16.9828623459,0.0,220.879908,151.653867033,268.652147874,175.588321171,48.3426,44.7212267037
 05/12  12:00:00,502.989714971,76.2070940913,45.8857842852,0.0,220.879908,151.653867033,214.054496386,120.863527791,48.3426,44.8483685941
 05/12  13:00:00,526.887316772,76.6853530778,75.0697789313,0.0,220.879908,145.652643033,185.397683871,116.308434323,24.1713,44.9179495484
 05/12  14:00:00,531.650651661,76.9429002441,79.5645012217,0.0,220.879908,145.652643033,176.725749726,115.306625116,24.1713,37.2478246101
 05/12  15:00:00,541.465351135,77.1794902723,96.7887904248,0.0,220.879908,137.835547516,138.493318208,90.6771142742,4.83426,42.9819439342
 05/12  16:00:00,513.251224835,74.7151163976,76.4811154033,0.0,220.879908,133.019064,68.7292549741,28.470125639,4.83426,35.4248693352
 05/12  17:00:00,384.98360487,73.6865845164,29.7405690805,0.0,220.879908,53.238744,111.525805856,80.1219112026,4.83426,26.5696346532
 05/12  18:00:00,364.060388523,73.6490842602,10.5462870655,0.0,220.879908,53.238744,151.966164649,111.585644263,4.83426,35.5462603863
 05/12  19:00:00,352.090511404,73.618456624,0.0,0.0,220.879908,53.238744,164.547587732,142.368046195,4.83426,17.3452815367
 05/12  20:00:00,369.974934768,73.5810858805,0.0,0.0,220.879908,53.238744,168.137615455,154.630199489,4.83426,8.67315596575
 05/12  21:00:00,117.774306259,0.0,0.0,0.0,43.513341876,52.539744,13.5064880655,0.0,4.83426,8.67222806553
 05/12  22:00:00,117.830114182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  23:00:00,118.76923969,0.0,0.0,0.0,43.513341876,52.539744,13.4645087159,0.0,4.83426,8.63024871594
 05/12  24:00:00,117.862074754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  01:00:00,117.856788256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  02:00:00,117.856853362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  03:00:00,117.860725593,0.0,0.0,0.0,43.513341876,52.539744,13.4452260827,0.0,4.83426,8.61096608266
 05/13  04:00:00,118.312777598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  05:00:00,118.306624945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  06:00:00,103.358243966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  07:00:00,100.231328474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  08:00:00,100.263904299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  09:00:00,100.307436858,0.0,0.0,0.0,43.513341876,52.539744,13.4516932758,0.0,4.83426,8.61743327584
 05/13  10:00:00,100.345599665,0.0,0.0,0.0,43.513341876,52.539744,13.5444093527,0.0,4.83426,8.71014935269
 05/13  11:00:00,101.235711915,0.0,0.0,0.0,43.513341876,52.539744,13.4836880251,0.0,4.83426,8.64942802506
 05/13  12:00:00,100.419966401,0.0,0.0,0.0,43.513341876,52.539744,13.4842155963,0.0,4.83426,8.64995559633
 05/13  13:00:00,100.568674331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  14:00:00,100.657782966,0.0,0.0,0.0,43.513341876,52.539744,13.4773885175,0.0,4.83426,8.64312851755
 05/13  15:00:00,100.650279335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  16:00:00,195.871441179,2.20301269305,91.0926326516,0.0,43.513341876,52.539744,13.4453700597,0.0,4.83426,8.61111005971
 05/13  17:00:00,267.741016141,2.43414707198,162.590018,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  18:00:00,264.428513097,2.32195701067,159.594920526,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  19:00:00,115.993912392,0.224380122612,14.6525357491,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  20:00:00,118.773047682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  21:00:00,118.478012069,0.0,0.0,0.0,43.513341876,52.539744,31.1866314622,0.0,4.83426,26.3523714622
 05/13  22:00:00,118.05531498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  23:00:00,118.866414236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  24:00:00,117.992462962,0.0,0.0,0.0,43.513341876,52.539744,13.445260724,0.0,4.83426,8.61100072403
 05/14  01:00:00,117.965134817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  02:00:00,117.94299926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  03:00:00,117.922842454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  04:00:00,118.361421567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  05:00:00,118.32464024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  06:00:00,100.420301726,0.0,0.0,0.0,43.513341876,52.539744,13.4452944295,0.0,4.83426,8.61103442947
 05/14  07:00:00,100.323993925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  08:00:00,100.401900916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  09:00:00,100.535409025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  10:00:00,100.607745139,0.0,0.0,0.0,43.513341876,52.539744,22.2321881136,0.0,4.83426,17.3979281136
 05/14  11:00:00,101.427955778,0.0,0.0,0.0,43.513341876,52.539744,13.483482522,0.0,4.83426,8.64922252198
 05/14  12:00:00,100.615269425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  13:00:00,100.709079004,0.0,0.0,0.0,43.513341876,52.539744,13.4839829871,0.0,4.83426,8.64972298706
 05/14  14:00:00,317.985265736,2.94602709913,211.771980541,0.0,43.513341876,52.539744,13.4774720118,0.0,4.83426,8.64321201177
 05/14  15:00:00,344.784675124,8.59075139626,232.929593099,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  16:00:00,457.956105624,9.31710635168,344.32038628,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  17:00:00,402.951755308,7.08465161844,292.019869047,0.0,43.513341876,52.539744,13.4453384933,0.0,4.83426,8.61107849329
 05/14  18:00:00,447.227811446,4.37527416773,338.389104752,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,393.184651317,3.87387044681,284.820488782,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  20:00:00,337.061484765,3.1768318646,215.229008184,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  21:00:00,118.451367609,0.0,0.0,0.0,43.513341876,52.539744,31.1857277051,0.0,4.83426,26.3514677051
 05/14  22:00:00,118.007413957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  23:00:00,118.826819774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  24:00:00,117.941775446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  01:00:00,117.9228221,0.0,0.0,0.0,43.513341876,52.539744,13.4516746514,0.0,4.83426,8.61741465142
 05/15  02:00:00,117.907573847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  03:00:00,117.894105594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  04:00:00,118.324246634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  05:00:00,118.297253138,0.0,0.0,0.0,43.513341876,52.539744,13.4516037569,0.0,4.83426,8.61734375688
 05/15  06:00:00,174.467308435,73.5324634955,0.00391444095836,0.0,43.513341876,53.238744,444.849460088,439.995200088,4.83426,0.02
 05/15  07:00:00,455.635546968,73.5324634955,100.78432337,0.0,220.879908,53.238744,249.811235406,227.452214516,4.83426,17.5247608902
 05/15  08:00:00,652.974494528,75.0412139686,202.634544725,0.0,220.879908,145.652643033,63.8632146764,1.15880462982,36.25695,26.4474600466
 05/15  09:00:00,981.09109414,76.8665645601,526.904652934,0.0,220.879908,145.652643033,80.7594872099,0.0,36.25695,44.5025372099
 05/15  10:00:00,1080.93545693,78.3795115742,618.622249449,0.0,220.879908,151.653867033,83.9856080761,0.0,48.3426,35.6430080761
 05/15  11:00:00,1137.98566031,80.6672282022,672.320071102,0.0,220.879908,151.653867033,93.0438522384,0.0,48.3426,44.7012522384
 05/15  12:00:00,1194.97879791,84.6064982227,725.698389196,0.0,220.879908,151.653867033,93.1676649919,0.0,48.3426,44.8250649919
 05/15  13:00:00,1211.34241577,89.0754847457,743.113195051,0.0,220.879908,145.652643033,69.0791245482,0.0106220218536,24.1713,44.8972025263
 05/15  14:00:00,1187.92347106,92.5119633467,716.432052107,0.0,220.879908,145.652643033,59.7875411391,0.0,24.1713,35.6162411391
 05/15  15:00:00,1178.35204134,96.8055100488,710.217990095,0.0,220.879908,137.835547516,49.417332768,0.0,4.83426,44.583072768
 05/15  16:00:00,1210.57559046,90.7847599279,753.761563934,0.0,220.879908,133.019064,31.4074847716,0.0111569266604,4.83426,26.562067845
 05/15  17:00:00,1119.68723084,85.9546319445,747.606866663,0.0,220.879908,53.238744,40.2458830206,0.0,4.83426,35.4116230206
 05/15  18:00:00,1106.59274557,84.9157173731,735.417171243,0.0,220.879908,53.238744,40.3667499364,0.0,4.83426,35.5324899364
 05/15  19:00:00,1073.7913614,82.5010458646,704.962989409,0.0,220.879908,53.238744,13.5139007797,0.0,4.83426,8.67964077969
 05/15  20:00:00,1045.38435141,79.6327102999,665.311681275,0.0,220.879908,53.238744,13.5063013618,0.0,4.83426,8.67204136182
 05/15  21:00:00,235.824046078,1.0903277891,115.104680702,0.0,43.513341876,52.539744,13.5065821295,0.0,4.83426,8.67232212947
 05/15  22:00:00,118.178847052,0.0,0.0,0.0,43.513341876,52.539744,13.4738248099,0.0,4.83426,8.63956480995
 05/15  23:00:00,119.068854956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  24:00:00,118.143742851,0.0,0.0,0.0,43.513341876,52.539744,13.4516356054,0.0,4.83426,8.61737560544
 05/16  01:00:00,118.112808982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  02:00:00,118.088307337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  03:00:00,118.067236283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  04:00:00,120.390101417,0.0,0.0,0.0,43.513341876,52.539744,13.4515275247,0.0,4.83426,8.6172675247
 05/16  05:00:00,120.029121165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,339.201312873,73.6348423396,160.348483221,0.0,43.513341876,53.238744,246.31554771,241.46128771,4.83426,0.02
 05/16  07:00:00,479.915241609,73.5381872943,123.91614406,0.0,220.879908,53.238744,191.93889924,160.830179486,4.83426,26.2744597541
 05/16  08:00:00,853.946378802,77.0158302867,400.254802861,0.0,220.879908,145.652643033,62.8881124202,0.185247457688,36.25695,26.4459149625
 05/16  09:00:00,1040.28283566,79.410610135,582.210558349,0.0,220.879908,145.652643033,71.8566705259,0.0,36.25695,35.5997205259
 05/16  10:00:00,1104.76691621,82.0799905287,636.836169089,0.0,220.879908,151.653867033,83.9814851185,0.0,48.3426,35.6388851185
 05/16  11:00:00,1145.93549978,85.4686787689,673.032188511,0.0,220.879908,151.653867033,93.0413141774,0.0,48.3426,44.6987141774
 05/16  12:00:00,1169.09148029,89.6799730078,692.348458502,0.0,220.879908,151.653867033,93.1577063736,0.0,48.3426,44.8151063736
 05/16  13:00:00,1175.01627678,94.2728462239,699.524376226,0.0,220.879908,145.652643033,69.0625470685,0.00896265394241,24.1713,44.8822844145
 05/16  14:00:00,1173.99226043,98.3761644166,694.702748097,0.0,220.879908,145.652643033,68.6791609673,0.0,24.1713,44.5078609673
 05/16  15:00:00,1210.94085716,100.898480687,736.472809738,0.0,220.879908,137.835547516,40.4987995886,0.0,4.83426,35.6645395886
 05/16  16:00:00,1253.38999616,97.3747170045,787.090308584,0.0,220.879908,133.019064,40.2521762245,0.0112868635461,4.83426,35.4066293609
 05/16  17:00:00,1154.92565969,90.2995918522,775.693430411,0.0,220.879908,53.238744,31.393238062,0.0,4.83426,26.558978062
 05/16  18:00:00,1134.39358063,88.2975029765,757.179680589,0.0,220.879908,53.238744,40.3574046512,0.0,4.83426,35.5231446512
 05/16  19:00:00,1097.45089634,85.361132632,723.570069585,0.0,220.879908,53.238744,13.5159447742,0.0,4.83426,8.68168477418
 05/16  20:00:00,1086.31279463,82.1996281993,701.126203311,0.0,220.879908,53.238744,13.5060098071,0.0,4.83426,8.6717498071
 05/16  21:00:00,357.967852934,1.47771855863,236.561036845,0.0,43.513341876,52.539744,13.5059475994,0.0,4.83426,8.67168759942
 05/16  22:00:00,305.879899336,1.65920832811,184.099885394,0.0,43.513341876,52.539744,13.4741569846,0.0,4.83426,8.6398969846
 05/16  23:00:00,233.475308024,1.09004006329,111.953030981,0.0,43.513341876,52.539744,13.4643453777,0.0,4.83426,8.63008537774
 05/16  24:00:00,118.26372545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  01:00:00,118.24285013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  02:00:00,118.228514059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  03:00:00,118.218750185,0.0,0.0,0.0,43.513341876,52.539744,13.4516355066,0.0,4.83426,8.61737550664
 05/17  04:00:00,118.729383254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,118.702058533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  06:00:00,611.226160331,74.5103832237,429.577211845,0.0,43.513341876,53.238744,4.87343631202,0.0191763120218,4.83426,0.02
 05/17  07:00:00,876.187701515,73.6721802625,516.874724185,0.0,220.879908,53.238744,31.1063715601,0.0,4.83426,26.2721115601
 05/17  08:00:00,979.165181609,80.6104259252,518.96863108,0.0,220.879908,145.652643033,62.697388097,0.0,36.25695,26.440438097
 05/17  09:00:00,1022.7155402,83.5559076961,558.350553752,0.0,220.879908,145.652643033,71.8468536957,0.0,36.25695,35.5899036957
 05/17  10:00:00,1075.45785955,87.05013433,601.636116352,0.0,220.879908,151.653867033,83.9790948227,0.0,48.3426,35.6364948227
 05/17  11:00:00,1115.36997669,90.2457263007,638.277562821,0.0,220.879908,151.653867033,93.0320964421,0.0,48.3426,44.6894964421
 05/17  12:00:00,1141.78913999,92.9737560065,663.324792381,0.0,220.879908,151.653867033,93.1526018942,0.0,48.3426,44.8100018942
 05/17  13:00:00,1151.30880557,95.8300693497,676.015097455,0.0,220.879908,145.652643033,69.059238347,0.0112066342315,24.1713,44.8767317128
 05/17  14:00:00,1155.39597766,98.4600468279,676.907828799,0.0,220.879908,145.652643033,68.6738899714,0.0,24.1713,44.5025899714
 05/17  15:00:00,1171.00151068,102.035698116,696.830429678,0.0,220.879908,137.835547516,40.4940287035,0.0,4.83426,35.6597687035
 05/17  16:00:00,1206.28853776,98.7308481214,740.741245009,0.0,220.879908,133.019064,40.2474606144,0.0109850593097,4.83426,35.4022155551
 05/17  17:00:00,1114.99418065,91.4915474577,737.036858119,0.0,220.879908,53.238744,31.3896411509,0.0,4.83426,26.5553811509
 05/17  18:00:00,1096.24274452,89.358392987,720.900105862,0.0,220.879908,53.238744,40.3518184258,0.0,4.83426,35.5175584258
