Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  19:00:00,1057.34562928,85.6382602063,685.858396902,0.0,220.879908,53.238744,13.5153753427,0.0,4.83426,8.68111534274
 05/17  20:00:00,1029.06858694,81.6901729083,647.450003995,0.0,220.879908,53.238744,13.5054619816,0.0,4.83426,8.67120198158
 05/17  21:00:00,284.01411221,1.70675792521,162.154451011,0.0,43.513341876,52.539744,13.5061811259,0.0,4.83426,8.67192112586
 05/17  22:00:00,225.602915481,1.32098216421,104.791073186,0.0,43.513341876,52.539744,13.4736498029,0.0,4.83426,8.63938980288
 05/17  23:00:00,146.004355058,0.362385558978,26.1962699146,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  24:00:00,118.178136931,0.0,0.0,0.0,43.513341876,52.539744,13.4513498713,0.0,4.83426,8.61708987127
 05/18  01:00:00,118.142777679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  02:00:00,118.113013014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,118.086235603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  04:00:00,118.537307417,0.0,0.0,0.0,43.513341876,52.539744,13.451496534,0.0,4.83426,8.61723653402
 05/18  05:00:00,118.493079935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  06:00:00,280.272484344,73.7098800798,102.831665218,0.0,43.513341876,53.238744,276.816522583,271.962262583,4.83426,0.02
 05/18  07:00:00,411.087452553,73.5398487082,55.6058951437,0.0,220.879908,53.238744,212.044535799,180.936684363,4.83426,26.2735914364
 05/18  08:00:00,779.989391794,77.9060764111,326.090606755,0.0,220.879908,145.652643033,62.7037626065,0.00529310738136,36.25695,26.4415194991
 05/18  09:00:00,1069.34136991,80.4518161397,611.429324079,0.0,220.879908,145.652643033,71.8447821446,0.0,36.25695,35.5878321446
 05/18  10:00:00,1122.34422841,83.1785302128,655.687480463,0.0,220.879908,151.653867033,83.9714502477,0.0,48.3426,35.6288502477
 05/18  11:00:00,1138.90410578,86.2210748073,667.793525482,0.0,220.879908,151.653867033,93.026177799,0.0,48.3426,44.683577799
 05/18  12:00:00,1142.62345347,89.6756194154,667.559837686,0.0,220.879908,151.653867033,93.1442127902,0.0,48.3426,44.8016127902
 05/18  13:00:00,1162.30564638,93.565024978,687.73616806,0.0,220.879908,145.652643033,69.0550561626,0.0108455605053,24.1713,44.872910602
 05/18  14:00:00,1192.75180299,97.4038172556,715.371823418,0.0,220.879908,145.652643033,59.7698284424,0.0,24.1713,35.5985284424
 05/18  15:00:00,1213.97840067,101.445867034,741.096620176,0.0,220.879908,137.835547516,49.3993270398,0.0,4.83426,44.5650670398
 05/18  16:00:00,1231.43945884,97.3256902819,767.721573981,0.0,220.879908,133.019064,31.3978485258,0.0113612567456,4.83426,26.5522272691
 05/18  17:00:00,1133.19318301,90.5301898026,756.241820419,0.0,220.879908,53.238744,40.2314816647,0.0,4.83426,35.3972216647
 05/18  18:00:00,1133.580397,89.0663019071,758.132605686,0.0,220.879908,53.238744,40.3496866645,0.0,4.83426,35.5154266645
 05/18  19:00:00,1093.75608082,85.7327756067,721.895294367,0.0,220.879908,53.238744,13.5147490979,0.0,4.83426,8.68048909792
 05/18  20:00:00,1059.14332116,81.803206143,677.260494229,0.0,220.879908,53.238744,13.5058491374,0.0,4.83426,8.67158913742
 05/18  21:00:00,304.502077635,1.64453824104,182.660887597,0.0,43.513341876,52.539744,13.5056513036,0.0,4.83426,8.67139130357
 05/18  22:00:00,341.852502532,2.48107219999,218.76213738,0.0,43.513341876,52.539744,13.473721898,0.0,4.83426,8.63946189805
 05/18  23:00:00,181.3613799,0.724771117956,60.7086416068,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  24:00:00,118.320450722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,118.278426029,0.0,0.0,0.0,43.513341876,52.539744,13.4515280999,0.0,4.83426,8.61726809988
 05/19  02:00:00,118.241542408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  03:00:00,118.208084265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,120.686541423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  05:00:00,120.277964801,0.0,0.0,0.0,43.513341876,52.539744,13.4513687797,0.0,4.83426,8.61710877968
 05/19  06:00:00,388.839816011,74.1925881282,208.986742448,0.0,43.513341876,53.238744,64.4821564398,59.6278964398,4.83426,0.02
 05/19  07:00:00,517.161547219,73.6733322865,160.964129455,0.0,220.879908,53.238744,54.8846611925,32.53164231,4.83426,17.5187588825
 05/19  08:00:00,890.163164393,80.2821456202,433.514215372,0.0,220.879908,145.652643033,62.7004570319,0.00537862753177,36.25695,26.4381284044
 05/19  09:00:00,1029.36132353,82.6822541342,568.880872245,0.0,220.879908,145.652643033,80.7290243067,0.0,36.25695,44.4720743067
 05/19  10:00:00,1116.60439171,86.01312099,644.968082913,0.0,220.879908,151.653867033,83.9645807426,0.0,48.3426,35.6219807426
 05/19  11:00:00,1202.0493567,90.6188150283,724.097228151,0.0,220.879908,151.653867033,93.0131421264,0.0,48.3426,44.6705421264
 05/19  12:00:00,1230.78378645,94.8915009539,749.730050427,0.0,220.879908,151.653867033,93.1383916511,0.0,48.3426,44.7957916511
 05/19  13:00:00,1236.74543023,98.5211822517,757.835071562,0.0,220.879908,145.652643033,69.0351379298,0.0,24.1713,44.8638379298
 05/19  14:00:00,1244.25088744,100.844956609,763.012227055,0.0,220.879908,145.652643033,59.7693666494,0.0,24.1713,35.5980666494
 05/19  15:00:00,1237.79145977,104.144189888,761.046197511,0.0,220.879908,137.835547516,40.4946936328,0.0070902585009,4.83426,35.6533433743
 05/19  16:00:00,1253.56296433,102.043451112,783.82385674,0.0,220.879908,133.019064,40.240312179,0.0108883483984,4.83426,35.3951638306
 05/19  17:00:00,1148.01574041,93.3714344545,766.477401508,0.0,220.879908,53.238744,40.223390095,0.0,4.83426,35.389130095
 05/19  18:00:00,1129.36194325,90.8743272706,750.63915651,0.0,220.879908,53.238744,40.3418819881,0.0,4.83426,35.5076219881
 05/19  19:00:00,1104.71613202,87.3298383596,730.587848826,0.0,220.879908,53.238744,13.5128737685,0.0,4.83426,8.67861376851
 05/19  20:00:00,1086.56970091,83.1735792642,702.470312848,0.0,220.879908,53.238744,13.5047113376,0.0,4.83426,8.67045133761
 05/19  21:00:00,345.141103554,1.83877914626,223.276618368,0.0,43.513341876,52.539744,13.5056057577,0.0,4.83426,8.67134575771
 05/19  22:00:00,290.867463303,1.81732866099,168.927958234,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  23:00:00,155.078503484,0.365196231494,35.1157204825,0.0,43.513341876,52.539744,13.4637343917,0.0,4.83426,8.62947439167
 05/19  24:00:00,185.103156213,0.724771117956,65.3055544199,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  01:00:00,118.289490758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  02:00:00,118.29291588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  03:00:00,118.299963212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  04:00:00,118.858663275,0.0,0.0,0.0,43.513341876,52.539744,13.4433165689,0.0,4.83426,8.60905656895
 05/20  05:00:00,118.853620401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,100.918850623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  07:00:00,100.794431134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  08:00:00,100.837260996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,198.770101916,0.647217439315,96.2314256421,0.0,43.513341876,52.539744,13.4512395627,0.0,4.83426,8.61697956265
 05/20  10:00:00,289.130472087,1.39094118399,184.968568447,0.0,43.513341876,52.539744,13.5421648732,0.0,4.83426,8.70790487315
 05/20  11:00:00,344.136066246,1.98990547062,238.047731774,0.0,43.513341876,52.539744,13.4829977471,0.0,4.83426,8.6487377471
 05/20  12:00:00,277.902143959,1.65381301376,173.291071593,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  13:00:00,408.40084357,2.79653263095,301.492659696,0.0,43.513341876,52.539744,13.4764652041,0.0,4.83426,8.64220520413
 05/20  14:00:00,494.057281523,3.34203077855,385.846215426,0.0,43.513341876,52.539744,13.4766083714,0.0,4.83426,8.64234837144
 05/20  15:00:00,608.894185819,5.60465335321,497.004298619,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  16:00:00,541.736466305,9.07077949435,427.546937779,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  17:00:00,653.987088779,10.4903985963,537.318789051,0.0,43.513341876,52.539744,13.4451249052,0.0,4.83426,8.61086490516
 05/20  18:00:00,540.861721244,5.85175817486,429.864295957,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  19:00:00,608.801116969,5.04669649346,497.288171618,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  20:00:00,537.979791838,4.25547928795,413.253871923,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  21:00:00,478.064651411,3.70858416281,351.796947232,0.0,43.513341876,52.539744,31.1757143342,0.0,4.83426,26.3414543342
 05/20  22:00:00,342.187353519,2.34895654906,219.121511397,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  23:00:00,304.630706344,1.99459250636,181.497185711,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  24:00:00,118.320863227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  01:00:00,118.297923861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  02:00:00,118.278102247,0.0,0.0,0.0,43.513341876,52.539744,13.4449003152,0.0,4.83426,8.61064031516
 05/21  03:00:00,118.259582199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,118.785841157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  05:00:00,118.749725185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  06:00:00,100.833243649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  07:00:00,100.674383315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  08:00:00,140.09209716,0.366861689735,38.5740334543,0.0,43.513341876,52.539744,13.4512368853,0.0,4.83426,8.6169768853
 05/21  09:00:00,366.566094562,2.6636521317,260.138877726,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  10:00:00,378.409667899,5.71682432081,268.923498842,0.0,43.513341876,52.539744,13.541323788,0.0,4.83426,8.70706378799
 05/21  11:00:00,467.368689794,9.67791765479,352.407970599,0.0,43.513341876,52.539744,13.4825385372,0.0,4.83426,8.64827853721
 05/21  12:00:00,468.792766876,8.2673992506,356.074390769,0.0,43.513341876,52.539744,13.4810033087,0.0,4.83426,8.6467433087
 05/21  13:00:00,512.599096788,11.8932166271,395.907662748,0.0,43.513341876,52.539744,13.4826233685,0.0,4.83426,8.6483633685
 05/21  14:00:00,601.734815888,11.4193460927,484.632666733,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  15:00:00,628.914677779,13.3843691724,509.623129974,0.0,43.513341876,52.539744,13.4764997174,0.0,4.83426,8.64223971737
 05/21  16:00:00,604.387545915,11.577225814,487.310121788,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  17:00:00,630.370164631,13.3303693353,511.35062146,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  18:00:00,585.588167238,9.27051749516,470.943843376,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  19:00:00,574.303859066,9.66665846023,458.680981409,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  20:00:00,509.082287051,4.57398754321,384.172968689,0.0,43.513341876,52.539744,13.4451030775,0.0,4.83426,8.61084307745
 05/21  21:00:00,330.622174264,2.71936592154,206.760434472,0.0,43.513341876,52.539744,22.4003949911,0.0,4.83426,17.5661349911
 05/21  22:00:00,249.14990607,1.78572453564,127.502447691,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  23:00:00,118.989476102,0.0,0.0,0.0,43.513341876,52.539744,13.4450827479,0.0,4.83426,8.61082274786
 05/21  24:00:00,118.114506362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  01:00:00,118.079064411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  02:00:00,118.04568741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  03:00:00,118.014609997,0.0,0.0,0.0,43.513341876,52.539744,13.4510843922,0.0,4.83426,8.61682439223
 05/22  04:00:00,118.447069697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  05:00:00,118.396079792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  06:00:00,295.403001822,73.8069405344,117.348342519,0.0,43.513341876,53.238744,212.770053266,207.915793266,4.83426,0.02
 05/22  07:00:00,461.714332578,73.6084565861,105.676891868,0.0,220.879908,53.238744,142.048418672,110.950694655,4.83426,26.263464017
 05/22  08:00:00,708.359584475,78.4724900145,252.464550586,0.0,220.879908,145.652643033,62.895782119,0.213305540419,36.25695,26.4255265786
 05/22  09:00:00,835.101969681,80.6567827192,376.73120664,0.0,220.879908,145.652643033,71.8267650212,0.0,36.25695,35.5698150212
 05/22  10:00:00,941.911682031,82.5359548848,475.879889886,0.0,220.879908,151.653867033,83.9510184574,0.0,48.3426,35.6084184574
 05/22  11:00:00,1057.19642731,84.7104565503,587.943633755,0.0,220.879908,151.653867033,92.995882346,0.0,48.3426,44.653282346
 05/22  12:00:00,1083.85548434,87.6074860896,612.17187475,0.0,220.879908,151.653867033,93.1120704093,0.0,48.3426,44.7694704093
 05/22  13:00:00,1110.33194261,91.2976102357,640.460582922,0.0,220.879908,145.652643033,69.0223727259,0.0106411499495,24.1713,44.840431576
 05/22  14:00:00,1130.52238118,94.8491074266,657.011635344,0.0,220.879908,145.652643033,59.7528342915,0.0,24.1713,35.5815342915
 05/22  15:00:00,1142.51810194,99.2934514361,672.252438473,0.0,220.879908,137.835547516,40.4705852366,0.0,4.83426,35.6363252366
 05/22  16:00:00,1180.32963993,93.2458852024,721.063228703,0.0,220.879908,133.019064,40.225916601,0.0106383887575,4.83426,35.3810182122
 05/22  17:00:00,1090.15336852,87.2675523061,717.113077889,0.0,220.879908,53.238744,31.372585204,0.0,4.83426,26.538325204
 05/22  18:00:00,1084.89461611,85.802682849,713.816349124,0.0,220.879908,53.238744,40.3304619575,0.0,4.83426,35.4962019575
 05/22  19:00:00,1064.31333503,83.436254276,695.433286324,0.0,220.879908,53.238744,13.5142750103,0.0,4.83426,8.68001501029
 05/22  20:00:00,1032.70538232,80.3686963379,652.679885427,0.0,220.879908,53.238744,13.5044078987,0.0,4.83426,8.6701478987
 05/22  21:00:00,228.40829487,1.09124482857,107.747082506,0.0,43.513341876,52.539744,13.5047619811,0.0,4.83426,8.67050198106
 05/22  22:00:00,118.230182732,0.0,0.0,0.0,43.513341876,52.539744,13.4732751837,0.0,4.83426,8.63901518367
 05/22  23:00:00,119.105694206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  24:00:00,118.172787304,0.0,0.0,0.0,43.513341876,52.539744,13.4512125266,0.0,4.83426,8.61695252665
 05/23  01:00:00,118.136715172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  02:00:00,118.080656313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  03:00:00,118.070465454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  04:00:00,120.447558377,0.0,0.0,0.0,43.513341876,52.539744,13.4512447108,0.0,4.83426,8.61698471083
 05/23  05:00:00,120.056555676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  06:00:00,333.113313645,73.8385823306,153.717012993,0.0,43.513341876,53.238744,198.908617745,194.054357745,4.83426,0.02
 05/23  07:00:00,433.975755735,73.5324634955,77.8291218641,0.0,220.879908,53.238744,194.581911666,163.487413942,4.83426,26.2602377244
 05/23  08:00:00,550.429990265,77.0072299256,98.2206968109,0.0,220.879908,145.652643033,150.422266768,87.7437721204,36.25695,26.4215446474
 05/23  09:00:00,524.673363627,77.6226134602,72.4527155458,0.0,220.879908,145.652643033,210.989314767,139.16983203,36.25695,35.5625327366
 05/23  10:00:00,507.537284457,78.001329374,49.2225152743,0.0,220.879908,151.653867033,241.860871148,157.914759231,48.3426,35.6035119164
 05/23  11:00:00,527.916703898,78.9499330827,67.626228278,0.0,220.879908,151.653867033,197.241137926,104.252791424,48.3426,44.6457465023
 05/23  12:00:00,598.192907246,80.5761046084,136.856794681,0.0,220.879908,151.653867033,131.011886967,39.9907086509,48.3426,42.6785783164
 05/23  13:00:00,703.477487578,82.7451941102,245.668596602,0.0,220.879908,145.652643033,71.2324375062,0.141906444806,24.1713,46.9192310614
 05/23  14:00:00,831.984920931,84.8294106757,371.756887986,0.0,220.879908,145.652643033,59.7477256652,0.0,24.1713,35.5764256652
 05/23  15:00:00,977.436274379,87.6456755813,521.60552663,0.0,220.879908,137.835547516,40.4668815895,0.0,4.83426,35.6326215895
 05/23  16:00:00,1029.65826416,82.3946850595,583.696232183,0.0,220.879908,133.019064,40.2211881693,0.0104889178282,4.83426,35.3764392514
 05/23  17:00:00,883.732732896,78.9081220807,521.077738081,0.0,220.879908,53.238744,31.369097252,0.0,4.83426,26.534837252
 05/23  18:00:00,896.621524608,78.8206501779,533.90470396,0.0,220.879908,53.238744,40.3284292471,0.0,4.83426,35.4941692471
 05/23  19:00:00,882.035822754,78.039788231,520.079400835,0.0,220.879908,53.238744,13.513635373,0.0,4.83426,8.67937537301
 05/23  20:00:00,795.221177819,76.5912260355,420.070313525,0.0,220.879908,53.238744,13.5036342596,0.0,4.83426,8.66937425957
 05/23  21:00:00,118.010470282,0.0,0.0,0.0,43.513341876,52.539744,13.5042683878,0.0,4.83426,8.67000838778
 05/23  22:00:00,117.977023779,0.0,0.0,0.0,43.513341876,52.539744,13.4729988601,0.0,4.83426,8.63873886005
 05/23  23:00:00,118.891766957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  24:00:00,117.940737863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  01:00:00,117.932846769,0.0,0.0,0.0,43.513341876,52.539744,13.4511107984,0.0,4.83426,8.61685079835
 05/24  02:00:00,117.954654951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  03:00:00,117.951351535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  04:00:00,118.404346839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  05:00:00,118.375118851,0.0,0.0,0.0,43.513341876,52.539744,13.4511329577,0.0,4.83426,8.61687295775
 05/24  06:00:00,262.627781797,73.5324634955,85.5319028697,0.0,43.513341876,53.238744,328.214672064,323.360412064,4.83426,0.02
 05/24  07:00:00,391.593147083,73.5324634955,36.7379871624,0.0,220.879908,53.238744,312.744481852,290.397311489,4.83426,17.5129103624
 05/24  08:00:00,548.436221246,74.9248618571,98.6042550772,0.0,220.879908,145.652643033,218.134197653,155.454361916,36.25695,26.4228857373
 05/24  09:00:00,649.716338748,75.9832908473,197.855953901,0.0,220.879908,145.652643033,170.701729181,98.8863356324,36.25695,35.5584435488
 05/24  10:00:00,720.510788287,76.6769644796,261.516181619,0.0,220.879908,151.653867033,135.326144406,42.4926004242,48.3426,44.4909439816
 05/24  11:00:00,759.39176338,77.1808574318,298.849571356,0.0,220.879908,151.653867033,95.8141908869,11.7532889987,48.3426,35.7183018882
 05/24  12:00:00,798.923932565,77.992240808,338.27481814,0.0,220.879908,151.653867033,93.5467669666,0.448396658111,48.3426,44.7557703085
 05/24  13:00:00,885.054559742,79.8249065849,428.313594076,0.0,220.879908,145.652643033,69.0007340728,0.00651308056086,24.1713,44.8229209922
 05/24  14:00:00,941.803912365,80.9497151076,483.913994424,0.0,220.879908,145.652643033,59.740704421,0.0,24.1713,35.569404421
 05/24  15:00:00,964.690298785,81.6051214808,513.983416106,0.0,220.879908,137.835547516,49.3651309546,0.00679604549479,4.83426,44.5240749091
 05/24  16:00:00,944.066980734,77.7766344125,502.321320697,0.0,220.879908,133.019064,31.3782664954,0.0105829624133,4.83426,26.533423533
 05/24  17:00:00,829.635491633,75.7379152143,469.761116272,0.0,220.879908,53.238744,40.2043179776,0.0,4.83426,35.3700579776
 05/24  18:00:00,813.822541427,75.4726915334,454.173840232,0.0,220.879908,53.238744,40.3205822241,0.0,4.83426,35.4863222241
 05/24  19:00:00,795.849735676,75.1028380397,436.101860965,0.0,220.879908,53.238744,13.512822742,0.0,4.83426,8.67856274195
 05/24  20:00:00,826.04339061,74.7485843402,451.54490322,0.0,220.879908,53.238744,13.5036596666,0.0,4.83426,8.6693996666
 05/24  21:00:00,118.419907229,0.0,0.0,0.0,43.513341876,52.539744,13.5036379445,0.0,4.83426,8.66937794448
 05/24  22:00:00,118.111052637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  23:00:00,119.015420577,0.0,0.0,0.0,43.513341876,52.539744,13.4616819294,0.0,4.83426,8.62742192944
 05/24  24:00:00,118.134311211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  01:00:00,118.114031434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  02:00:00,118.100937297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  03:00:00,118.082735083,0.0,0.0,0.0,43.513341876,52.539744,13.4509612444,0.0,4.83426,8.61670124441
 05/25  04:00:00,118.555135134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  05:00:00,118.526933909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  06:00:00,566.677139503,73.6236706772,386.306996221,0.0,43.513341876,53.238744,82.4382500121,77.5839900121,4.83426,0.02
 05/25  07:00:00,775.715486983,73.5324634955,417.643808286,0.0,220.879908,53.238744,62.6561099536,31.5645966021,4.83426,26.2572533515
 05/25  08:00:00,987.642523265,77.0218733357,532.641839001,0.0,220.879908,145.652643033,62.6814654857,0.004718880973,36.25695,26.4197966048
 05/25  09:00:00,1037.34704474,79.4237557639,577.983585862,0.0,220.879908,145.652643033,71.8115672106,0.0,36.25695,35.5546172106
 05/25  10:00:00,1105.03805463,82.0668798937,636.598882433,0.0,220.879908,151.653867033,83.9385366355,0.0,48.3426,35.5959366355
 05/25  11:00:00,1137.46412224,84.7676837585,665.769378661,0.0,220.879908,151.653867033,92.9760761551,0.0,48.3426,44.6334761551
 05/25  12:00:00,1154.61975443,87.9610422951,680.282252467,0.0,220.879908,151.653867033,93.0891989315,0.0,48.3426,44.7465989315
 05/25  13:00:00,1180.75105592,92.0555979054,707.912379406,0.0,220.879908,145.652643033,68.9994331788,0.0101005771073,24.1713,44.8180326016
 05/25  14:00:00,1205.61915525,96.4120647394,728.346170828,0.0,220.879908,145.652643033,59.7388907724,0.0,24.1713,35.5675907724
 05/25  15:00:00,1209.271865,100.548875422,735.71058112,0.0,220.879908,137.835547516,40.4550328236,0.0,4.83426,35.6207728236
 05/25  16:00:00,1227.30625946,94.1729101799,765.987319112,0.0,220.879908,133.019064,40.2131946513,0.0114061098103,4.83426,35.3675285415
 05/25  17:00:00,1129.81767545,85.9378507051,756.900276929,0.0,220.879908,53.238744,31.3618321557,0.0,4.83426,26.5275721557
 05/25  18:00:00,1115.48042464,84.2835401934,743.797041486,0.0,220.879908,53.238744,40.316261978,0.0,4.83426,35.482001978
 05/25  19:00:00,1086.7926351,82.0435006539,717.002318389,0.0,220.879908,53.238744,13.5123498498,0.0,4.83426,8.6780898498
 05/25  20:00:00,1076.85539539,80.0342472984,694.559413403,0.0,220.879908,53.238744,13.5034940028,0.0,4.83426,8.6692340028
 05/25  21:00:00,247.94809955,0.847556288898,127.498789224,0.0,43.513341876,52.539744,13.5039039128,0.0,4.83426,8.66964391281
 05/25  22:00:00,255.786648504,1.09010260949,135.140310562,0.0,43.513341876,52.539744,13.4724788227,0.0,4.83426,8.63821882267
 05/25  23:00:00,119.236914135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  24:00:00,118.335716401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,118.301059382,0.0,0.0,0.0,43.513341876,52.539744,13.4509200119,0.0,4.83426,8.61666001192
 05/26  02:00:00,118.273223393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  03:00:00,118.250188289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  04:00:00,120.814806134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  05:00:00,120.413983672,0.0,0.0,0.0,43.513341876,52.539744,13.4508985531,0.0,4.83426,8.61663855307
 05/26  06:00:00,703.664939487,74.6797509414,520.404304897,0.0,43.513341876,53.238744,4.86768526087,0.0134252608708,4.83426,0.02
 05/26  07:00:00,931.219481471,74.2834482117,571.367249237,0.0,220.879908,53.238744,22.3444963038,0.0,4.83426,17.5102363038
 05/26  08:00:00,1080.89524953,83.3671982703,618.307001762,0.0,220.879908,145.652643033,62.672199378,0.0,36.25695,26.415249378
 05/26  09:00:00,1096.25576617,86.433033466,630.62483324,0.0,220.879908,145.652643033,71.8053655004,0.0,36.25695,35.5484155004
 05/26  10:00:00,1124.65860613,89.6393905092,649.526975175,0.0,220.879908,151.653867033,83.9288954173,0.0,48.3426,35.5862954173
 05/26  11:00:00,1135.62755328,92.7362134962,656.417697766,0.0,220.879908,151.653867033,92.9740853397,0.0,48.3426,44.6314853397
 05/26  12:00:00,1142.75396784,95.248397711,661.898533756,0.0,220.879908,151.653867033,93.0848642312,0.0,48.3426,44.7422642312
 05/26  13:00:00,1147.87398883,98.1458888634,669.866364464,0.0,220.879908,145.652643033,68.9919937732,0.0106523077405,24.1713,44.8100414655
 05/26  14:00:00,1173.67287807,100.208789566,693.000947099,0.0,220.879908,145.652643033,59.7311103364,0.0,24.1713,35.5598103364
 05/26  15:00:00,1168.53209472,101.117889492,694.615746138,0.0,220.879908,137.835547516,40.4575091509,0.00746875168363,4.83426,35.6157803992
 05/26  16:00:00,1160.80362891,94.5545459145,698.380105539,0.0,220.879908,133.019064,40.209257534,0.0119242125306,4.83426,35.3630733215
 05/26  17:00:00,1047.98937217,86.5164093372,673.782958644,0.0,220.879908,53.238744,31.3580859906,0.0,4.83426,26.5238259906
 05/26  18:00:00,1038.69502308,84.6431731307,666.793833509,0.0,220.879908,53.238744,40.3123056595,0.0,4.83426,35.4780456595
 05/26  19:00:00,1021.04512073,82.1011167506,652.248054159,0.0,220.879908,53.238744,13.5115764579,0.0,4.83426,8.67731645791
 05/26  20:00:00,1013.05868983,79.7049260087,635.376357905,0.0,220.879908,53.238744,13.5032049123,0.0,4.83426,8.66894491228
 05/26  21:00:00,254.668556165,1.09001413282,134.21800075,0.0,43.513341876,52.539744,13.5037983065,0.0,4.83426,8.66953830652
 05/26  22:00:00,229.215560529,1.09080584636,108.691976954,0.0,43.513341876,52.539744,13.4722810219,0.0,4.83426,8.63802102191
 05/26  23:00:00,119.175041742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  24:00:00,118.256650202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  01:00:00,118.222576821,0.0,0.0,0.0,43.513341876,52.539744,13.444802347,0.0,4.83426,8.61054234697
 05/27  02:00:00,118.19704664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,118.17102057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  04:00:00,118.657467218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,115.630561618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  06:00:00,100.702180562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,100.531505291,0.0,0.0,0.0,43.513341876,52.539744,13.4447655006,0.0,4.83426,8.61050550063
 05/27  08:00:00,100.511598068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,100.554490853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  10:00:00,100.575625666,0.0,0.0,0.0,43.513341876,52.539744,13.5390983961,0.0,4.83426,8.70483839614
 05/27  11:00:00,101.350386052,0.0,0.0,0.0,43.513341876,52.539744,13.4815434005,0.0,4.83426,8.64728340051
 05/27  12:00:00,100.494733117,0.0,0.0,0.0,43.513341876,52.539744,13.4816861474,0.0,4.83426,8.64742614742
 05/27  13:00:00,100.563857023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  14:00:00,100.585273567,0.0,0.0,0.0,43.513341876,52.539744,13.4750457434,0.0,4.83426,8.64078574339
 05/27  15:00:00,100.559118363,0.0,0.0,0.0,43.513341876,52.539744,13.4749784534,0.0,4.83426,8.6407184534
 05/27  16:00:00,100.359524729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  17:00:00,100.356499149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  18:00:00,100.351728056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  19:00:00,100.877191314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,112.810454987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  21:00:00,118.528608732,0.0,0.0,0.0,43.513341876,52.539744,31.154014724,0.0,4.83426,26.319754724
 05/27  22:00:00,118.114814464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  23:00:00,118.953754276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  24:00:00,118.112755401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  01:00:00,118.136855412,0.0,0.0,0.0,43.513341876,52.539744,13.444851624,0.0,4.83426,8.61059162404
 05/28  02:00:00,118.117049688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,118.097994104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  04:00:00,118.559120852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  05:00:00,115.467187545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  06:00:00,100.501583261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  07:00:00,100.37571271,0.0,0.0,0.0,43.513341876,52.539744,13.4447944612,0.0,4.83426,8.61053446121
 05/28  08:00:00,100.41425368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  09:00:00,100.478839736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  10:00:00,100.576059289,0.0,0.0,0.0,43.513341876,52.539744,22.2211271588,0.0,4.83426,17.3868671588
 05/28  11:00:00,101.440631664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  12:00:00,100.622561449,0.0,0.0,0.0,43.513341876,52.539744,13.4814478356,0.0,4.83426,8.64718783563
 05/28  13:00:00,246.75004183,1.57760743324,142.740774966,0.0,43.513341876,52.539744,13.4814503518,0.0,4.83426,8.64719035179
 05/28  14:00:00,353.658594025,3.03663779025,246.78125713,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  15:00:00,406.220804402,4.84227224708,297.061287338,0.0,43.513341876,52.539744,13.4752662127,0.0,4.83426,8.64100621267
 05/28  16:00:00,539.976497211,8.89385397207,425.596349474,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  17:00:00,490.741792616,7.6118628121,378.307081193,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  18:00:00,540.799109131,4.9008660877,430.630819382,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  19:00:00,418.140372313,3.67815599326,309.963767856,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  20:00:00,449.788795223,3.96852390354,329.189337735,0.0,43.513341876,52.539744,13.4448699648,0.0,4.83426,8.61060996479
 05/28  21:00:00,279.543682642,1.95916032509,157.129415219,0.0,43.513341876,52.539744,22.3892825735,0.0,4.83426,17.5550225735
 05/28  22:00:00,153.005652358,0.362385558978,34.0069769653,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  23:00:00,119.010817386,0.0,0.0,0.0,43.513341876,52.539744,13.4448437606,0.0,4.83426,8.61058376064
 05/28  24:00:00,118.132504372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  01:00:00,118.116855149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,118.126291832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  03:00:00,118.099893757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,118.558851959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  05:00:00,115.536853469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  06:00:00,100.624244242,0.0,0.0,0.0,43.513341876,52.539744,13.4447599243,0.0,4.83426,8.61049992427
 05/29  07:00:00,100.537340146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  08:00:00,100.63124083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  09:00:00,222.19212226,1.09322608969,118.991776612,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  10:00:00,195.818365275,3.08125237824,90.9868184647,0.0,43.513341876,52.539744,13.4491761348,0.0,4.83426,8.61491613475
 05/29  11:00:00,520.236488753,9.95752017289,404.591584353,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  12:00:00,497.425193211,8.86982065804,384.021322012,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  13:00:00,586.939741228,12.6967230624,468.752305837,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,581.616333625,11.0877436699,464.99282942,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  15:00:00,628.78457658,13.378539268,509.440587677,0.0,43.513341876,52.539744,13.4448372969,0.0,4.83426,8.61057729693
 05/29  16:00:00,611.970947808,11.5575332995,494.790927853,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  17:00:00,683.117108915,30.2611335641,546.939796928,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,628.56965197,17.6416421641,505.251198886,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,638.073687682,12.5317249041,519.075276341,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  20:00:00,596.937107038,8.90286074412,470.006030104,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  21:00:00,547.618960584,4.33353288653,420.201188502,0.0,43.513341876,52.539744,13.4448068137,0.0,4.83426,8.61054681365
 05/29  22:00:00,468.232953381,3.38997901802,342.85458569,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,431.41737095,3.1807212187,305.687031886,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  24:00:00,154.618009103,0.362385558978,35.5612326125,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,228.208142013,1.09095811349,107.584323749,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  02:00:00,118.230159599,0.0,0.0,0.0,43.513341876,52.539744,13.4506940212,0.0,4.83426,8.61643402124
 05/30  03:00:00,118.204704952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,120.731839969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  05:00:00,117.336949839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,735.097941859,74.5625732702,551.38651426,0.0,43.513341876,53.238744,13.468708225,0.0178391446426,4.83426,8.61660908036
 05/30  07:00:00,913.069271434,74.3005231204,552.362035417,0.0,220.879908,53.238744,22.3389966312,0.0,4.83426,17.5047366312
 05/30  08:00:00,1048.41870352,83.3609674358,584.841523002,0.0,220.879908,145.652643033,62.663959784,0.0,36.25695,26.407009784
 05/30  09:00:00,1103.39938128,86.9544863982,634.937740237,0.0,220.879908,145.652643033,71.7902247805,0.0,36.25695,35.5332747805
 05/30  10:00:00,1158.92537333,90.9463917773,679.238943755,0.0,220.879908,151.653867033,83.9099389303,0.0,48.3426,35.5673389303
 05/30  11:00:00,1202.92928525,94.5394947471,718.890230262,0.0,220.879908,151.653867033,84.0274592314,0.0,48.3426,35.6848592314
 05/30  12:00:00,1223.58053814,97.836868038,736.966909177,0.0,220.879908,151.653867033,93.061384012,0.0,48.3426,44.718784012
 05/30  13:00:00,1227.52341996,100.287307161,743.869245102,0.0,220.879908,145.652643033,68.9499038387,0.0,24.1713,44.7786038387
 05/30  14:00:00,1235.06542459,102.666368791,749.076750995,0.0,220.879908,145.652643033,59.7107124617,0.0,24.1713,35.5394124617
 05/30  15:00:00,1234.60224682,106.197988695,752.665190821,0.0,220.879908,137.835547516,44.3368707099,0.0,4.83426,39.5026107099
 05/30  16:00:00,1245.47857327,104.530617283,770.529093682,0.0,220.879908,133.019064,36.3095586932,0.0112351760369,4.83426,31.4640635171
 05/30  17:00:00,1154.46835211,97.6023775141,766.742828472,0.0,220.879908,53.238744,31.3460708451,0.0,4.83426,26.5118108451
 05/30  18:00:00,1134.13846717,92.4752602649,751.457658319,0.0,220.879908,53.238744,40.2915502746,0.0,4.83426,35.4572902746
 05/30  19:00:00,1119.27429974,88.490924225,740.500215114,0.0,220.879908,53.238744,13.5110565846,0.0,4.83426,8.67679658463
 05/30  20:00:00,1110.35517196,84.9995424627,723.296632546,0.0,220.879908,53.238744,13.502426569,0.0,4.83426,8.66816656904
 05/30  21:00:00,582.201399402,3.38228276365,456.780421567,0.0,43.513341876,52.539744,13.5027164043,0.0,4.83426,8.66845640425
 05/30  22:00:00,438.149056246,3.31934972288,312.730322564,0.0,43.513341876,52.539744,13.4719515428,0.0,4.83426,8.63769154285
 05/30  23:00:00,223.490314936,0.962808446122,102.152197422,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,201.507481211,0.822034970954,81.4343598725,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  01:00:00,118.29912526,0.0,0.0,0.0,43.513341876,52.539744,13.4507560568,0.0,4.83426,8.61649605681
 05/31  02:00:00,118.274080317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,118.261187319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  04:00:00,118.784984219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  05:00:00,115.764203239,0.0,0.0,0.0,43.513341876,52.539744,13.4506244925,0.0,4.83426,8.61636449249
 05/31  06:00:00,721.725032942,74.8095431664,536.222405364,0.0,43.513341876,53.238744,4.86423436964,0.00997436963968,4.83426,0.02
 05/31  07:00:00,906.144584138,74.2758462339,543.996446196,0.0,220.879908,53.238744,22.3376961489,0.0,4.83426,17.5034361489
 05/31  08:00:00,1036.79704207,83.427131993,572.089381208,0.0,220.879908,145.652643033,62.6616955807,0.0,36.25695,26.4047455807
 05/31  09:00:00,1075.54459363,86.7757387424,606.515699333,0.0,220.879908,145.652643033,71.7860006722,0.0,36.25695,35.5290506722
 05/31  10:00:00,1098.61047956,89.4116032672,620.583149333,0.0,220.879908,151.653867033,83.9041298315,0.0,48.3426,35.5615298315
 05/31  11:00:00,1150.49920511,92.7178631429,667.559227406,0.0,220.879908,151.653867033,92.9343217672,0.0,48.3426,44.5917217672
 05/31  12:00:00,1187.42011641,95.9005237283,701.704598698,0.0,220.879908,151.653867033,93.0464438555,0.0,48.3426,44.7038438555
 05/31  13:00:00,1194.25267802,98.6952076357,711.709952932,0.0,220.879908,145.652643033,59.9933216797,0.0,24.1713,35.8220216797
 05/31  14:00:00,1213.32354341,100.978095311,728.475358943,0.0,220.879908,145.652643033,68.5865793325,0.0,24.1713,44.4152793325
 05/31  15:00:00,1215.03272028,103.878288679,735.087392638,0.0,220.879908,137.835547516,40.4228864608,0.0,4.83426,35.5886264608
 05/31  16:00:00,1211.42091583,101.673660334,738.528209436,0.0,220.879908,133.019064,31.3569614142,0.0113250349024,4.83426,26.5113763793
 05/31  17:00:00,1125.49512285,93.3232362087,740.748263896,0.0,220.879908,53.238744,40.175257757,0.0,4.83426,35.340997757
 05/31  18:00:00,1117.48014919,90.2924522459,735.907924939,0.0,220.879908,53.238744,31.4312327681,0.0,4.83426,26.5969727681
 05/31  19:00:00,1107.591682,86.0925521557,729.924838745,0.0,220.879908,53.238744,13.5109601824,0.0,4.83426,8.67670018239
 05/31  20:00:00,1105.17986019,83.1884416606,718.836863836,0.0,220.879908,53.238744,13.5024822816,0.0,4.83426,8.66822228156
 05/31  21:00:00,571.043391385,3.27492180209,445.24841189,0.0,43.513341876,52.539744,13.5026045832,0.0,4.83426,8.66834458316
 05/31  22:00:00,434.473320506,2.98988921467,309.459100552,0.0,43.513341876,52.539744,13.470557913,0.0,4.83426,8.636297913
 05/31  23:00:00,332.778735638,1.9064597261,209.180271011,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  24:00:00,345.195047927,1.88835524107,222.581701946,0.0,43.513341876,52.539744,13.4508310692,0.0,4.83426,8.61657106917
 06/01  01:00:00,330.229831454,1.79831536273,207.828843371,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  02:00:00,171.165931027,0.465645886005,51.6980864474,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  03:00:00,174.857123455,0.460515928809,55.3569307601,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,144.812508383,0.229824705988,25.2666264518,0.0,43.513341876,52.539744,13.4507750094,0.0,4.83426,8.61651500942
 06/01  05:00:00,116.012098934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  06:00:00,805.770280089,76.7846498122,620.117793731,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/01  07:00:00,956.8558065,76.0513080638,594.696144323,0.0,220.879908,53.238744,22.33637546,0.0,4.83426,17.50211546
 06/01  08:00:00,1078.08706502,88.2581750354,610.159842857,0.0,220.879908,145.652643033,62.6597032602,0.0,36.25695,26.4027532602
 06/01  09:00:00,1088.76946333,91.0339780091,617.194281962,0.0,220.879908,145.652643033,71.7763701363,0.0,36.25695,35.5194201363
 06/01  10:00:00,1113.10880698,93.2722996884,633.785126316,0.0,220.879908,151.653867033,83.9015884249,0.0,48.3426,35.5589884249
 06/01  11:00:00,1141.48702129,94.9658745243,660.615361341,0.0,220.879908,151.653867033,92.9325190468,0.0,48.3426,44.5899190468
 06/01  12:00:00,1156.66385677,96.8844745426,674.913841031,0.0,220.879908,151.653867033,93.0429255198,0.0,48.3426,44.7003255198
 06/01  13:00:00,1159.49565552,99.0055964193,681.122763873,0.0,220.879908,145.652643033,68.952628713,0.0158493237901,24.1713,44.7654793892
 06/01  14:00:00,1126.42274305,100.037579365,647.489410725,0.0,220.879908,145.652643033,59.7017083062,0.0,24.1713,35.5304083062
 06/01  15:00:00,1131.10718617,102.488563144,657.798074276,0.0,220.879908,137.835547516,40.4363023214,0.0169780057367,4.83426,35.5850643157
 06/01  16:00:00,1197.16741047,100.950168055,729.998534794,0.0,220.879908,133.019064,31.3511247526,0.00973407209176,4.83426,26.5071306805
 06/01  17:00:00,1111.31654093,93.5640340368,731.847806521,0.0,220.879908,53.238744,40.1709947559,0.0,4.83426,35.3367347559
 06/01  18:00:00,1090.0698498,91.2660191048,713.311813354,0.0,220.879908,53.238744,31.4257949735,0.0,4.83426,26.5915349735
 06/01  19:00:00,1062.81089994,88.0504371417,689.202213215,0.0,220.879908,53.238744,13.5107192033,0.0,4.83426,8.67645920332
 06/01  20:00:00,1049.0064066,83.9455592468,667.824002264,0.0,220.879908,53.238744,13.5022492804,0.0,4.83426,8.66798928037
 06/01  21:00:00,421.251221946,3.05675121755,296.819716016,0.0,43.513341876,52.539744,13.5023473346,0.0,4.83426,8.66808733459
 06/01  22:00:00,250.00733395,1.67786936701,128.528886096,0.0,43.513341876,52.539744,13.4719598765,0.0,4.83426,8.63769987648
 06/01  23:00:00,198.415670878,1.09021444058,77.1522786328,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  24:00:00,118.244956345,0.0,0.0,0.0,43.513341876,52.539744,13.4505403447,0.0,4.83426,8.61628034473
 06/02  01:00:00,118.203943256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  02:00:00,118.164038933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  03:00:00,118.131179863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  04:00:00,120.448738148,0.0,0.0,0.0,43.513341876,52.539744,13.4506336835,0.0,4.83426,8.61637368348
 06/02  05:00:00,117.052300723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  06:00:00,299.998171651,74.2100343608,120.928655297,0.0,43.513341876,53.238744,184.964753352,180.110493352,4.83426,0.02
 06/02  07:00:00,467.779858348,73.7215555593,111.749499836,0.0,220.879908,53.238744,107.337489029,85.0026394703,4.83426,17.5005895582
 06/02  08:00:00,797.988491109,80.4102505565,341.502072573,0.0,220.879908,145.652643033,62.6613177825,0.00467391174612,36.25695,26.3996938708
 06/02  09:00:00,999.854030287,83.3846605526,539.045542568,0.0,220.879908,145.652643033,71.7740043372,0.0,36.25695,35.5170543372
 06/02  10:00:00,1047.05723975,86.5475489406,575.695399205,0.0,220.879908,151.653867033,83.8955580593,0.0,48.3426,35.5529580593
 06/02  11:00:00,1093.76182735,89.4133545245,617.841935024,0.0,220.879908,151.653867033,92.9235057563,0.0,48.3426,44.5809057563
 06/02  12:00:00,1107.90212472,92.2263623834,629.53237383,0.0,220.879908,151.653867033,93.033306328,0.0,48.3426,44.690706328
 06/02  13:00:00,1114.0062656,95.3957341035,637.598532511,0.0,220.879908,145.652643033,59.9928808695,0.0113129641819,24.1713,35.8102679054
 06/02  14:00:00,1149.34800582,98.9482925811,668.276000146,0.0,220.879908,145.652643033,59.7030613182,0.0,24.1713,35.5317613182
 06/02  15:00:00,1170.99453925,101.51023759,694.925710545,0.0,220.879908,137.835547516,49.321285392,0.018074601281,4.83426,44.4689507908
 06/02  16:00:00,1207.73641997,98.2015859769,739.617233885,0.0,220.879908,133.019064,31.3510522647,0.0105423723592,4.83426,26.5062498924
 06/02  17:00:00,1113.52495547,91.480747559,732.022709534,0.0,220.879908,53.238744,31.3391159561,0.0,4.83426,26.5048559561
 06/02  18:00:00,1105.78365672,89.4998103989,726.559755196,0.0,220.879908,53.238744,40.279347752,0.0,4.83426,35.445087752
 06/02  19:00:00,1093.22837154,87.1151343933,716.601432141,0.0,220.879908,53.238744,13.5104211202,0.0,4.83426,8.67616112024
 06/02  20:00:00,1083.70780519,83.7547831885,698.80982443,0.0,220.879908,53.238744,13.5018118786,0.0,4.83426,8.66755187859
 06/02  21:00:00,480.991529346,2.66405523521,356.998143889,0.0,43.513341876,52.539744,13.5020238311,0.0,4.83426,8.66776383113
 06/02  22:00:00,325.273502696,1.96382004842,202.702811996,0.0,43.513341876,52.539744,13.4718332003,0.0,4.83426,8.63757320032
 06/02  23:00:00,411.540291148,2.77829625526,286.344164767,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  24:00:00,118.479175687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  01:00:00,241.209772402,1.0906201201,120.379054417,0.0,43.513341876,52.539744,13.4445664876,0.0,4.83426,8.61030648755
 06/03  02:00:00,118.455358439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  03:00:00,118.477516097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  04:00:00,119.078377809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  05:00:00,115.968894879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  06:00:00,100.936216431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  07:00:00,174.142435631,0.731662664758,71.7908089257,0.0,43.513341876,52.539744,13.4446825202,0.0,4.83426,8.61042252019
 06/03  08:00:00,380.157063069,4.90380640335,271.44321912,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  09:00:00,315.872193738,8.36268912891,204.512000909,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  10:00:00,445.986270974,11.7470479087,329.9674202,0.0,43.513341876,52.539744,13.5362185773,0.0,4.83426,8.70195857733
 06/03  11:00:00,451.518520368,10.1533166017,336.318650998,0.0,43.513341876,52.539744,13.4804197194,0.0,4.83426,8.64615971939
 06/03  12:00:00,524.279499049,14.3712139428,405.199001664,0.0,43.513341876,52.539744,13.4803787804,0.0,4.83426,8.6461187804
 06/03  13:00:00,652.412278783,31.3756874789,515.488821837,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  14:00:00,673.534995907,30.8304975697,537.095939522,0.0,43.513341876,52.539744,13.4744193021,0.0,4.83426,8.64015930207
 06/03  15:00:00,726.377881727,40.5534777112,579.970193763,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  16:00:00,714.095718225,40.5043711975,567.907875573,0.0,43.513341876,52.539744,13.4440123113,0.0,4.83426,8.60975231132
 06/03  17:00:00,727.013149977,42.3373986656,578.707868248,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  18:00:00,688.859032458,44.2029236698,539.053217271,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  19:00:00,647.141150664,32.6103934179,508.307149407,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  20:00:00,529.836214902,15.9339866786,396.483794999,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  21:00:00,412.889024633,3.68421343941,287.147993793,0.0,43.513341876,52.539744,31.1435891543,0.0,4.83426,26.3093291543
 06/03  22:00:00,307.570937039,2.34804723647,184.710507493,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  23:00:00,280.334210804,2.12575182342,157.133072868,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  24:00:00,258.195639286,1.78394739135,136.41987016,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
