Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/04  01:00:00,118.151999858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  02:00:00,118.100533807,0.0,0.0,0.0,43.513341876,52.539744,13.4445431661,0.0,4.83426,8.61028316614
 06/04  03:00:00,118.08444462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  04:00:00,118.548917262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  05:00:00,115.506213694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  06:00:00,100.554867872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  07:00:00,100.439003999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  08:00:00,100.494264672,0.0,0.0,0.0,43.513341876,52.539744,13.4505323864,0.0,4.83426,8.61627238644
 06/04  09:00:00,100.566829239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  10:00:00,100.591891967,0.0,0.0,0.0,43.513341876,52.539744,13.5343945224,0.0,4.83426,8.70013452243
 06/04  11:00:00,101.374298411,0.0,0.0,0.0,43.513341876,52.539744,13.480030944,0.0,4.83426,8.645770944
 06/04  12:00:00,162.595048988,0.729661230588,60.4995202106,0.0,43.513341876,52.539744,13.4799943831,0.0,4.83426,8.64573438308
 06/04  13:00:00,301.998466104,2.51564653271,196.363233613,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  14:00:00,326.929805143,2.65444080565,220.94948309,0.0,43.513341876,52.539744,13.4742705751,0.0,4.83426,8.6400105751
 06/04  15:00:00,450.971914552,3.90963861009,342.449624521,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  16:00:00,420.700229569,3.59063183447,312.967919992,0.0,43.513341876,52.539744,13.4446442693,0.0,4.83426,8.61038426933
 06/04  17:00:00,340.826283294,2.70669218125,234.877049595,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  18:00:00,338.793275489,2.64064966222,232.943357699,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  19:00:00,334.622731427,2.57944253645,228.302156324,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  20:00:00,314.84726826,2.26449728681,197.258003545,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  21:00:00,118.652549536,0.0,0.0,0.0,43.513341876,52.539744,31.1375966391,0.0,4.83426,26.3033366391
 06/04  22:00:00,118.233769705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  23:00:00,119.059462007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  24:00:00,118.222072972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  01:00:00,118.19908561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  02:00:00,118.179228133,0.0,0.0,0.0,43.513341876,52.539744,13.4503759731,0.0,4.83426,8.61611597309
 06/05  03:00:00,118.154096166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  04:00:00,118.628867923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  05:00:00,115.600619449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  06:00:00,387.141676673,74.4349219712,207.673556881,0.0,43.513341876,53.238744,76.52066934,63.0702517514,4.83426,8.61615758857
 06/05  07:00:00,508.253195917,73.7807960486,151.729549129,0.0,220.879908,53.238744,70.5405983727,48.2089147756,4.83426,17.4974235972
 06/05  08:00:00,726.229255708,80.4088299128,269.719577287,0.0,220.879908,145.652643033,62.6483777142,0.0,36.25695,26.3914277142
 06/05  09:00:00,800.140021897,81.7379162805,342.084608779,0.0,220.879908,145.652643033,71.7598089537,0.0,36.25695,35.5028589537
 06/05  10:00:00,806.770553568,82.3757223656,342.086014902,0.0,220.879908,151.653867033,83.8835185872,0.0,48.3426,35.5409185872
 06/05  11:00:00,789.411709217,83.0206841611,323.218708716,0.0,220.879908,151.653867033,83.9997867209,0.0,48.3426,35.6571867209
 06/05  12:00:00,844.109923552,84.0948785634,377.354370861,0.0,220.879908,151.653867033,93.0170110255,0.0,48.3426,44.6744110255
 06/05  13:00:00,874.42692816,84.807227322,412.954484356,0.0,220.879908,145.652643033,68.9207068246,0.00809020498189,24.1713,44.7413166196
 06/05  14:00:00,913.675136466,86.8071787513,450.59729428,0.0,220.879908,145.652643033,59.6857811024,0.0,24.1713,35.5144811024
 06/05  15:00:00,919.551179751,86.7728089559,464.592526453,0.0,220.879908,137.835547516,40.4050648209,0.00388313123087,4.83426,35.5669216897
 06/05  16:00:00,834.037440991,80.1653424503,390.934782924,0.0,220.879908,133.019064,31.3423065169,0.0117140049529,4.83426,26.4963325119
 06/05  17:00:00,673.347705227,77.121501352,313.051399947,0.0,220.879908,53.238744,33.8615088371,0.0,4.83426,29.0272488371
 06/05  18:00:00,614.241543127,76.5213576841,254.857960987,0.0,220.879908,53.238744,37.7269759693,0.0,4.83426,32.8927159693
 06/05  19:00:00,551.809033663,75.8512674622,193.083130435,0.0,220.879908,53.238744,15.597595414,2.08791410691,4.83426,8.67542130712
 06/05  20:00:00,527.407259799,75.3193726786,157.470314168,0.0,220.879908,53.238744,33.4732303186,19.9721370834,4.83426,8.66683323511
 06/05  21:00:00,118.288733899,0.0,0.0,0.0,43.513341876,52.539744,13.5013959748,0.0,4.83426,8.66713597478
 06/05  22:00:00,118.015709673,0.0,0.0,0.0,43.513341876,52.539744,13.4712780939,0.0,4.83426,8.63701809391
 06/05  23:00:00,118.963361951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  24:00:00,118.071819139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  01:00:00,118.073207903,0.0,0.0,0.0,43.513341876,52.539744,13.4503863096,0.0,4.83426,8.61612630957
 06/06  02:00:00,118.071211382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  03:00:00,118.071354501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  04:00:00,120.455818539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  05:00:00,117.074579196,0.0,0.0,0.0,43.513341876,52.539744,13.4504060247,0.0,4.83426,8.61614602467
 06/06  06:00:00,284.347922758,73.5379788503,105.70426186,0.0,43.513341876,53.238744,176.815724535,171.961464535,4.83426,0.02
 06/06  07:00:00,459.301360705,73.5338571453,103.704857034,0.0,220.879908,53.238744,135.717052284,113.388389082,4.83426,17.4944032013
 06/06  08:00:00,627.331417209,76.8389586521,175.459257584,0.0,220.879908,145.652643033,63.4447053698,0.797572265957,36.25695,26.3901831039
 06/06  09:00:00,692.46989387,78.4206253493,238.811157262,0.0,220.879908,145.652643033,71.7518446606,0.0,36.25695,35.4948946606
 06/06  10:00:00,787.479331136,80.2359980468,325.666006168,0.0,220.879908,151.653867033,83.8776165934,0.0,48.3426,35.5350165934
 06/06  11:00:00,903.360569118,82.018181047,438.33171079,0.0,220.879908,151.653867033,83.9933036701,0.0,48.3426,35.6507036701
 06/06  12:00:00,949.920075192,83.8438255215,483.277044606,0.0,220.879908,151.653867033,93.0108737317,0.0,48.3426,44.6682737317
 06/06  13:00:00,1005.82064702,86.020446305,542.495467911,0.0,220.879908,145.652643033,68.9215387057,0.018520219303,24.1713,44.7317184864
 06/06  14:00:00,1038.93895255,88.0002533059,573.185137471,0.0,220.879908,145.652643033,59.6851801713,0.0,24.1713,35.5138801713
 06/06  15:00:00,1048.75312989,90.3846575279,587.93518582,0.0,220.879908,137.835547516,40.4030378689,0.00788365595642,4.83426,35.5608942129
 06/06  16:00:00,1080.00595687,84.8310793758,629.449377291,0.0,220.879908,133.019064,31.3360445114,0.0102521573325,4.83426,26.4915323541
 06/06  17:00:00,904.44418854,79.8966474957,538.894789623,0.0,220.879908,53.238744,40.1513095346,0.0,4.83426,35.3170495346
 06/06  18:00:00,734.650678447,78.1489196106,371.133329293,0.0,220.879908,53.238744,31.4102021025,0.0,4.83426,26.5759421025
 06/06  19:00:00,614.293544161,76.9173780387,253.515400347,0.0,220.879908,53.238744,13.5099734753,0.0,4.83426,8.67571347535
 06/06  20:00:00,522.170781511,75.9319006838,151.984979494,0.0,220.879908,53.238744,29.5886161193,16.0877287434,4.83426,8.66662737592
 06/06  21:00:00,117.890356316,0.0,0.0,0.0,43.513341876,52.539744,13.5011312384,0.0,4.83426,8.66687123838
 06/06  22:00:00,117.979751312,0.0,0.0,0.0,43.513341876,52.539744,13.4710148752,0.0,4.83426,8.63675487524
 06/06  23:00:00,118.916099283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  24:00:00,118.002815061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  01:00:00,118.012103818,0.0,0.0,0.0,43.513341876,52.539744,13.4502403869,0.0,4.83426,8.61598038689
 06/07  02:00:00,118.004914208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  03:00:00,117.996511291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  04:00:00,118.445509169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  05:00:00,115.398378904,0.0,0.0,0.0,43.513341876,52.539744,13.4502382379,0.0,4.83426,8.61597823785
 06/07  06:00:00,174.470832899,73.5324634955,0.00499644230628,0.0,43.513341876,53.238744,348.76485722,343.91059722,4.83426,0.02
 06/07  07:00:00,416.561555669,73.5324634955,61.5786958388,0.0,220.879908,53.238744,256.601234909,234.273011019,4.83426,17.4939638896
 06/07  08:00:00,550.038754493,76.2831454253,97.5541899825,0.0,220.879908,145.652643033,131.606707695,68.9641415618,36.25695,26.3856161333
 06/07  09:00:00,613.128247369,77.5933326767,159.109936245,0.0,220.879908,145.652643033,89.1598948886,17.4115375595,36.25695,35.491407329
 06/07  10:00:00,755.86122717,79.4003026828,293.022126315,0.0,220.879908,151.653867033,83.8775703737,0.0,48.3426,35.5349703737
 06/07  11:00:00,847.497465767,81.2214840435,382.208403317,0.0,220.879908,151.653867033,83.9883703386,0.0,48.3426,35.6457703386
 06/07  12:00:00,913.2932958,83.2112592628,448.922492417,0.0,220.879908,151.653867033,93.003831767,0.0,48.3426,44.661231767
 06/07  13:00:00,1015.33059133,85.5343564347,554.483550677,0.0,220.879908,145.652643033,68.9090978735,0.0138802936508,24.1713,44.7239175798
 06/07  14:00:00,1027.10077074,87.5253460267,564.241959073,0.0,220.879908,145.652643033,59.6794787443,0.0,24.1713,35.5081787443
 06/07  15:00:00,1014.29017264,89.2233833101,557.807396579,0.0,220.879908,137.835547516,40.407563733,0.0139185436684,4.83426,35.5593851894
 06/07  16:00:00,970.953164539,83.3881712713,525.417784094,0.0,220.879908,133.019064,31.3309125261,0.00900893000486,4.83426,26.4876435961
 06/07  17:00:00,794.56098982,79.4645539654,432.856752258,0.0,220.879908,53.238744,33.9194833669,0.0,4.83426,29.0852233669
 06/07  18:00:00,725.144851172,78.8888933099,364.095998175,0.0,220.879908,53.238744,37.6515383694,0.0,4.83426,32.8172783694
 06/07  19:00:00,675.864595474,77.6678252264,315.714093007,0.0,220.879908,53.238744,13.5089455215,0.0,4.83426,8.67468552147
 06/07  20:00:00,559.994985627,76.1428132405,189.931576639,0.0,220.879908,53.238744,26.1732317104,12.6728743978,4.83426,8.66609731262
 06/07  21:00:00,118.171794576,0.0,0.0,0.0,43.513341876,52.539744,13.5006268188,0.0,4.83426,8.66636681882
 06/07  22:00:00,117.899273924,0.0,0.0,0.0,43.513341876,52.539744,13.4706766972,0.0,4.83426,8.63641669721
 06/07  23:00:00,118.894466633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  24:00:00,117.956325006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  01:00:00,117.913042567,0.0,0.0,0.0,43.513341876,52.539744,13.4486212954,0.0,4.83426,8.61436129544
 06/08  02:00:00,117.890991295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  03:00:00,117.88717844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  04:00:00,118.332812136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  05:00:00,115.333067921,0.0,0.0,0.0,43.513341876,52.539744,13.4504158666,0.0,4.83426,8.61615586662
 06/08  06:00:00,174.471038947,73.5324634955,0.00482651308463,0.0,43.513341876,53.238744,443.714713501,438.860453501,4.83426,0.02
 06/08  07:00:00,419.550777043,73.5324634955,64.5313657462,0.0,220.879908,53.238744,298.593643007,276.268439473,4.83426,17.4909435343
 06/08  08:00:00,537.341473776,75.6410592873,86.1651390375,0.0,220.879908,145.652643033,137.573624717,74.93067635,36.25695,26.3859983669
 06/08  09:00:00,697.557464528,77.4573117965,243.96441139,0.0,220.879908,145.652643033,72.8477210488,1.09389226582,36.25695,35.496878783
 06/08  10:00:00,943.923097317,79.4227821905,481.388050118,0.0,220.879908,151.653867033,83.8712420424,0.0,48.3426,35.5286420424
 06/08  11:00:00,1064.89705292,81.8195126126,598.704196573,0.0,220.879908,151.653867033,83.9836166054,0.0,48.3426,35.6410166054
 06/08  12:00:00,1063.63887144,84.3829455442,595.433883072,0.0,220.879908,151.653867033,92.9957371731,0.0,48.3426,44.6531371731
 06/08  13:00:00,1050.96886699,86.8506741185,585.739228785,0.0,220.879908,145.652643033,68.8989132171,0.011751480476,24.1713,44.7158617366
 06/08  14:00:00,1058.67028456,89.2541708608,590.423213249,0.0,220.879908,145.652643033,52.9398892553,0.0,24.1713,28.7685892553
 06/08  15:00:00,1100.97028419,91.9137896457,636.371119812,0.0,220.879908,137.835547516,47.1224754932,0.0,4.83426,42.2882154932
 06/08  16:00:00,1141.13963972,86.2530119285,689.073660278,0.0,220.879908,133.019064,31.3339611249,0.0113093182016,4.83426,26.4883918067
 06/08  17:00:00,1039.81991626,81.9666767286,672.238221272,0.0,220.879908,53.238744,31.3193851278,0.0,4.83426,26.4851251278
 06/08  18:00:00,1023.75465493,81.2778650168,656.479132287,0.0,220.879908,53.238744,40.2540738959,0.0,4.83426,35.4198138959
 06/08  19:00:00,984.393507972,79.8978220803,617.818084478,0.0,220.879908,53.238744,13.5091429815,0.0,4.83426,8.67488298154
 06/08  20:00:00,865.372598964,77.9557030464,488.880331124,0.0,220.879908,53.238744,13.5002620894,0.0,4.83426,8.66600208938
 06/08  21:00:00,118.430931602,0.0,0.0,0.0,43.513341876,52.539744,13.4998920545,0.0,4.83426,8.66563205448
 06/08  22:00:00,118.117204629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  23:00:00,119.021893846,0.0,0.0,0.0,43.513341876,52.539744,13.4618682366,0.0,4.83426,8.62760823663
 06/08  24:00:00,118.081146201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  01:00:00,118.051274857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  02:00:00,118.036978042,0.0,0.0,0.0,43.513341876,52.539744,13.4501580344,0.0,4.83426,8.61589803436
 06/09  03:00:00,118.017269197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  04:00:00,120.24485254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  05:00:00,116.888816749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  06:00:00,252.976788063,73.5693358065,74.649463332,0.0,43.513341876,53.238744,257.998732306,253.144472306,4.83426,0.02
 06/09  07:00:00,424.443608553,73.5347065319,68.6243983629,0.0,220.879908,53.238744,186.597482298,155.536251041,4.83426,26.2269712566
 06/09  08:00:00,580.331862082,77.0601282561,128.427991322,0.0,220.879908,145.652643033,75.4385270283,18.3268834333,36.25695,20.854693595
 06/09  09:00:00,659.401504563,78.6534616526,205.795685415,0.0,220.879908,145.652643033,68.5915403519,0.139927483367,36.25695,32.1946628686
 06/09  10:00:00,721.683968355,79.4681697339,260.988015109,0.0,220.879908,151.653867033,83.8659339434,0.0,48.3426,35.5233339434
 06/09  11:00:00,739.994478845,80.1149112736,277.423684017,0.0,220.879908,151.653867033,92.8797996795,0.0,48.3426,44.5371996795
 06/09  12:00:00,837.589326144,81.4078930955,374.004098489,0.0,220.879908,151.653867033,84.0663855098,0.0,48.3426,35.7237855098
 06/09  13:00:00,942.544312381,82.441559903,483.825047495,0.0,220.879908,145.652643033,68.8962690943,0.0151256535739,24.1713,44.7098434407
 06/09  14:00:00,941.994123584,83.3229358649,482.56670763,0.0,220.879908,145.652643033,59.6709962522,0.0,24.1713,35.4996962522
 06/09  15:00:00,899.359541421,83.6748286903,447.657352,0.0,220.879908,137.835547516,40.4002132515,0.0137154851007,4.83426,35.5522377664
 06/09  16:00:00,749.048665175,78.1957572481,308.168648262,0.0,220.879908,133.019064,31.6613018422,0.343244202403,4.83426,26.4837976398
 06/09  17:00:00,605.96580168,75.6479674034,247.284477533,0.0,220.879908,53.238744,42.8467859436,2.7069699735,4.83426,35.3055559701
 06/09  18:00:00,598.45177233,75.1343390763,240.23751276,0.0,220.879908,53.238744,51.0730715989,19.6736758623,4.83426,26.5651357365
 06/09  19:00:00,567.976202168,74.7777649527,210.238093314,0.0,220.879908,53.238744,46.5447591132,33.0359256939,4.83426,8.67457341925
 06/09  20:00:00,527.636401375,74.4220571154,161.642124877,0.0,220.879908,53.238744,69.7552725477,56.254860678,4.83426,8.66615186974
 06/09  21:00:00,117.914357325,0.0,0.0,0.0,43.513341876,52.539744,13.5005357195,0.0,4.83426,8.66627571951
 06/09  22:00:00,117.985368377,0.0,0.0,0.0,43.513341876,52.539744,13.4706971308,0.0,4.83426,8.6364371308
 06/09  23:00:00,118.916717284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  24:00:00,118.030797238,0.0,0.0,0.0,43.513341876,52.539744,13.4501529115,0.0,4.83426,8.61589291146
 06/10  01:00:00,118.011396316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  02:00:00,117.962788246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  03:00:00,117.968288246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  04:00:00,118.441562143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  05:00:00,115.409719148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  06:00:00,100.506770762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  07:00:00,100.386759609,0.0,0.0,0.0,43.513341876,52.539744,13.4443360258,0.0,4.83426,8.6100760258
 06/10  08:00:00,100.404341075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  09:00:00,100.444828746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  10:00:00,100.433438598,0.0,0.0,0.0,43.513341876,52.539744,13.5327671892,0.0,4.83426,8.69850718921
 06/10  11:00:00,101.263659516,0.0,0.0,0.0,43.513341876,52.539744,13.4787904293,0.0,4.83426,8.64453042934
 06/10  12:00:00,100.433796962,0.0,0.0,0.0,43.513341876,52.539744,13.4785789935,0.0,4.83426,8.64431899351
 06/10  13:00:00,100.519347078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  14:00:00,100.542258169,0.0,0.0,0.0,43.513341876,52.539744,13.4732143128,0.0,4.83426,8.63895431281
 06/10  15:00:00,100.537540749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  16:00:00,100.352679323,0.0,0.0,0.0,43.513341876,52.539744,13.4444256821,0.0,4.83426,8.61016568214
 06/10  17:00:00,100.352817144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  18:00:00,100.332003364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  19:00:00,100.814580518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  20:00:00,109.742295842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  21:00:00,118.455277683,0.0,0.0,0.0,43.513341876,52.539744,31.1228812048,0.0,4.83426,26.2886212048
 06/10  22:00:00,118.074822593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  23:00:00,118.929251175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  24:00:00,118.078040286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  01:00:00,118.057088523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  02:00:00,118.053165546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  03:00:00,118.081672851,0.0,0.0,0.0,43.513341876,52.539744,13.4443703758,0.0,4.83426,8.61011037575
 06/11  04:00:00,118.565160535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  05:00:00,115.526187834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  06:00:00,100.587990815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  07:00:00,100.451464874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  08:00:00,100.466130889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  09:00:00,100.49283347,0.0,0.0,0.0,43.513341876,52.539744,13.4500091715,0.0,4.83426,8.61574917146
 06/11  10:00:00,100.543694192,0.0,0.0,0.0,43.513341876,52.539744,13.5321481653,0.0,4.83426,8.69788816534
 06/11  11:00:00,101.395581872,0.0,0.0,0.0,43.513341876,52.539744,13.4790098433,0.0,4.83426,8.64474984333
 06/11  12:00:00,100.555676064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  13:00:00,100.639767393,0.0,0.0,0.0,43.513341876,52.539744,13.4787743646,0.0,4.83426,8.64451436459
 06/11  14:00:00,100.699095042,0.0,0.0,0.0,43.513341876,52.539744,13.4729504844,0.0,4.83426,8.63869048442
 06/11  15:00:00,100.709659076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  16:00:00,100.526541168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  17:00:00,100.508103217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  18:00:00,100.49426313,0.0,0.0,0.0,43.513341876,52.539744,13.44307639,0.0,4.83426,8.60881638997
 06/11  19:00:00,101.036169068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  20:00:00,109.938800501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  21:00:00,118.617414593,0.0,0.0,0.0,43.513341876,52.539744,22.3642604965,0.0,4.83426,17.5300004965
 06/11  22:00:00,118.192709139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  23:00:00,118.989618194,0.0,0.0,0.0,43.513341876,52.539744,13.4444084821,0.0,4.83426,8.6101484821
 06/11  24:00:00,118.165580088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  01:00:00,118.180232723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  02:00:00,118.162762577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  03:00:00,118.149155198,0.0,0.0,0.0,43.513341876,52.539744,13.450072219,0.0,4.83426,8.61581221897
 06/12  04:00:00,118.68548916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  05:00:00,115.657507992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  06:00:00,722.973125723,74.2302588329,538.456080184,0.0,43.513341876,53.238744,4.87043980156,0.0161798015615,4.83426,0.02
 06/12  07:00:00,897.782223069,73.5545846213,536.270651085,0.0,220.879908,53.238744,22.3232773771,0.0,4.83426,17.4890173771
 06/12  08:00:00,991.3244348,79.5739813184,530.253749387,0.0,220.879908,145.652643033,62.6328298364,0.0,36.25695,26.3758798364
 06/12  09:00:00,1008.95718218,81.787635672,544.988683716,0.0,220.879908,145.652643033,71.7319248638,0.0,36.25695,35.4749748638
 06/12  10:00:00,1056.20759422,84.5816431271,582.67485524,0.0,220.879908,151.653867033,83.8546579739,0.0,48.3426,35.5120579739
 06/12  11:00:00,1090.51752837,86.2854472195,614.018495433,0.0,220.879908,151.653867033,83.9613504234,0.0,48.3426,35.6187504234
 06/12  12:00:00,1093.12903505,87.5728258607,616.134092072,0.0,220.879908,151.653867033,92.9703135649,0.0,48.3426,44.6277135649
 06/12  13:00:00,1122.1132169,90.7913313929,647.619736143,0.0,220.879908,145.652643033,68.8740758986,0.0106200201843,24.1713,44.6921558784
 06/12  14:00:00,1150.43576064,93.9362151963,672.749534644,0.0,220.879908,145.652643033,55.2716897909,0.0,24.1713,31.1003897909
 06/12  15:00:00,1163.31910289,97.7909883863,689.575366786,0.0,220.879908,137.835547516,44.7509533892,0.0,4.83426,39.9166933892
 06/12  16:00:00,1180.32191189,93.352520676,715.936213338,0.0,220.879908,133.019064,31.3210924056,0.0115705070204,4.83426,26.4752618986
 06/12  17:00:00,1111.73785403,88.070856597,732.400735975,0.0,220.879908,53.238744,31.3096316441,0.0,4.83426,26.4753716441
 06/12  18:00:00,1107.12938252,87.7582346369,727.9830985,0.0,220.879908,53.238744,40.2358946185,0.0,4.83426,35.4016346185
 06/12  19:00:00,1084.45267444,85.7320150977,707.006418941,0.0,220.879908,53.238744,13.507873959,0.0,4.83426,8.67361395897
 06/12  20:00:00,1073.07433716,82.5656558749,690.585953419,0.0,220.879908,53.238744,13.4988919093,0.0,4.83426,8.66463190933
 06/12  21:00:00,286.419513226,0.847278637343,165.812805881,0.0,43.513341876,52.539744,13.4995558501,0.0,4.83426,8.66529585012
 06/12  22:00:00,281.038077678,1.09060505599,160.246433364,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  23:00:00,119.199111208,0.0,0.0,0.0,43.513341876,52.539744,13.4616130909,0.0,4.83426,8.6273530909
 06/12  24:00:00,118.314082135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  01:00:00,118.2937314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  02:00:00,118.288668684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  03:00:00,118.283936653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  04:00:00,120.907018424,0.0,0.0,0.0,43.513341876,52.539744,13.4500317283,0.0,4.83426,8.61577172829
 06/13  05:00:00,117.527239569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  06:00:00,736.173784333,75.1902528703,549.954499093,0.0,43.513341876,53.238744,4.86261919973,0.00835919973112,4.83426,0.02
 06/13  07:00:00,938.840397127,74.8448291909,576.842688518,0.0,220.879908,53.238744,22.3210503549,0.0,4.83426,17.4867903549
 06/13  08:00:00,1044.3997229,83.9636129508,580.465703189,0.0,220.879908,145.652643033,62.6284712805,0.0,36.25695,26.3715212805
 06/13  09:00:00,1067.566429,86.4726259398,601.140736335,0.0,220.879908,145.652643033,71.7265447041,0.0,36.25695,35.4695947041
 06/13  10:00:00,1052.51432564,87.7617694012,578.530465561,0.0,220.879908,151.653867033,83.8482842938,0.0,48.3426,35.5056842938
 06/13  11:00:00,1084.9192208,90.2277619922,606.676345037,0.0,220.879908,151.653867033,83.9546171301,0.0,48.3426,35.6120171301
 06/13  12:00:00,1131.6151409,92.8225960322,651.017934343,0.0,220.879908,151.653867033,92.9609590149,0.0,48.3426,44.6183590149
 06/13  13:00:00,1148.27506591,96.2447993291,669.467053864,0.0,220.879908,145.652643033,62.7193090647,0.00920732967571,24.1713,38.5388017351
 06/13  14:00:00,1071.0442247,96.901054379,592.477295549,0.0,220.879908,145.652643033,56.9014593172,0.0169791471378,24.1713,32.7131801701
 06/13  15:00:00,1033.76887188,97.2470835528,564.465500831,0.0,220.879908,137.835547516,40.3828099291,0.0187347688578,4.83426,35.5298151602
 06/13  16:00:00,1102.15620586,92.6598929269,642.557703408,0.0,220.879908,133.019064,40.1342828878,0.0101473268046,4.83426,35.289875561
 06/13  17:00:00,1031.22067777,87.0542284135,657.067439652,0.0,220.879908,53.238744,31.3067509609,0.0,4.83426,26.4724909609
 06/13  18:00:00,1029.1151887,84.7611250928,657.784717044,0.0,220.879908,53.238744,39.1045297733,0.0,4.83426,34.2702697733
 06/13  19:00:00,1029.06168217,82.681772738,659.388441339,0.0,220.879908,53.238744,14.6054840614,0.0,4.83426,9.77122406139
 06/13  20:00:00,1009.44746449,80.4452498959,633.536978016,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/13  21:00:00,258.218933183,1.09065876501,137.746870259,0.0,43.513341876,52.539744,13.4995876563,0.0,4.83426,8.66532765626
 06/13  22:00:00,229.871872235,1.0908940625,109.32646054,0.0,43.513341876,52.539744,13.4702150031,0.0,4.83426,8.6359550031
 06/13  23:00:00,216.469883378,1.08994005695,95.0667651294,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  24:00:00,118.309122315,0.0,0.0,0.0,43.513341876,52.539744,13.4501491341,0.0,4.83426,8.61588913411
 06/14  01:00:00,118.288172125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  02:00:00,118.272017056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  03:00:00,118.263855009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  04:00:00,118.756126297,0.0,0.0,0.0,43.513341876,52.539744,13.4499889261,0.0,4.83426,8.61572892613
 06/14  05:00:00,115.683673435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  06:00:00,554.820231861,74.5583601577,373.799377684,0.0,43.513341876,53.238744,4.96022631459,0.105966314595,4.83426,0.02
 06/14  07:00:00,785.193340622,74.2953761626,426.530731173,0.0,220.879908,53.238744,22.3208868085,0.0,4.83426,17.4866268085
 06/14  08:00:00,1031.20705031,83.1134544244,570.572619305,0.0,220.879908,145.652643033,62.6279406607,0.0,36.25695,26.3709906607
 06/14  09:00:00,1054.17900294,85.927185267,590.064243259,0.0,220.879908,145.652643033,71.7201420367,0.0,36.25695,35.4631920367
 06/14  10:00:00,1066.84123886,88.0723147448,593.794691174,0.0,220.879908,151.653867033,83.8443610154,0.0,48.3426,35.5017610154
 06/14  11:00:00,1083.8820316,90.4132040894,607.15071764,0.0,220.879908,151.653867033,83.9527005449,0.0,48.3426,35.6101005449
 06/14  12:00:00,1105.0178969,92.3667240994,627.042903365,0.0,220.879908,151.653867033,92.1871242048,0.0,48.3426,43.8445242048
 06/14  13:00:00,1110.05747081,94.7938109228,635.469510525,0.0,220.879908,145.652643033,60.6983511187,0.0115877754272,24.1713,36.5154633433
 06/14  14:00:00,1116.59396664,96.7225737226,639.988125981,0.0,220.879908,145.652643033,59.6468711142,0.0,24.1713,35.4755711142
 06/14  15:00:00,1132.87312883,99.0305392541,661.580581726,0.0,220.879908,137.835547516,40.3783946613,0.017645827098,4.83426,35.5264888343
 06/14  16:00:00,1164.10237792,94.6773776554,702.128437506,0.0,220.879908,133.019064,31.3156344724,0.0109688360782,4.83426,26.4704056363
 06/14  17:00:00,1060.76289189,87.5277863493,686.205843128,0.0,220.879908,53.238744,40.1206559138,0.0,4.83426,35.2863959138
 06/14  18:00:00,1046.5039913,85.1593142574,674.589435002,0.0,220.879908,53.238744,31.383629434,0.0,4.83426,26.549369434
 06/14  19:00:00,1037.79357818,83.1173545944,667.295070956,0.0,220.879908,53.238744,13.5070397944,0.0,4.83426,8.67277979443
 06/14  20:00:00,1009.95323514,80.8120283556,633.115639638,0.0,220.879908,53.238744,13.4985123612,0.0,4.83426,8.66425236119
 06/14  21:00:00,266.838885864,1.0908529837,145.946318452,0.0,43.513341876,52.539744,13.499136795,0.0,4.83426,8.66487679505
 06/14  22:00:00,218.377727489,0.905963897445,98.1968548767,0.0,43.513341876,52.539744,13.4701295203,0.0,4.83426,8.63586952029
 06/14  23:00:00,231.897654277,1.09062859454,110.390954318,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  24:00:00,118.305402098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  01:00:00,118.281601919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  02:00:00,118.260615866,0.0,0.0,0.0,43.513341876,52.539744,13.4498481537,0.0,4.83426,8.61558815368
 06/15  03:00:00,118.244392496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  04:00:00,118.729990213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  05:00:00,115.656258281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  06:00:00,645.847920062,74.7233199722,463.346182185,0.0,43.513341876,53.238744,37.5541685476,24.1042147125,4.83426,8.61569383509
 06/15  07:00:00,826.0423099,74.0366317964,466.89286506,0.0,220.879908,53.238744,36.9904945017,14.6709799893,4.83426,17.4852545124
 06/15  08:00:00,977.948793489,82.1181727981,517.394713697,0.0,220.879908,145.652643033,62.6231678919,0.0,36.25695,26.3662178919
 06/15  09:00:00,974.007800775,84.9419170278,509.685306079,0.0,220.879908,145.652643033,62.8583490026,0.0,36.25695,26.6013990026
 06/15  10:00:00,1000.86189064,87.5743475856,527.176475684,0.0,220.879908,151.653867033,83.8393432601,0.0,48.3426,35.4967432601
 06/15  11:00:00,1045.21619922,90.0323613305,567.678978168,0.0,220.879908,151.653867033,92.8446243097,0.0,48.3426,44.5020243097
 06/15  12:00:00,1105.97692903,92.9928212407,624.861409004,0.0,220.879908,151.653867033,84.033920745,0.0,48.3426,35.691320745
 06/15  13:00:00,1149.85526535,96.5864695814,669.691965142,0.0,220.879908,145.652643033,68.8523492933,0.010116134462,24.1713,44.6709331588
 06/15  14:00:00,1177.80107273,99.715879638,694.284308031,0.0,220.879908,145.652643033,59.6438272276,0.0,24.1713,35.4725272276
 06/15  15:00:00,1195.61938154,102.497838707,717.105119721,0.0,220.879908,137.835547516,40.3534193329,0.0,4.83426,35.5191593329
 06/15  16:00:00,1211.40023602,100.389701206,739.822099083,0.0,220.879908,133.019064,31.3136347097,0.0108915496871,4.83426,26.46848316
 06/15  17:00:00,1110.27053044,90.773165817,729.206473916,0.0,220.879908,53.238744,31.3019972364,0.0,4.83426,26.4677372364
 06/15  18:00:00,1080.55830861,87.7859490876,703.233839189,0.0,220.879908,53.238744,40.2242132648,0.0,4.83426,35.3899532648
 06/15  19:00:00,1060.52122148,84.9311715015,685.669927913,0.0,220.879908,53.238744,13.5068983472,0.0,4.83426,8.67263834721
 06/15  20:00:00,1035.21547173,82.1891898551,654.497719717,0.0,220.879908,53.238744,13.4989966474,0.0,4.83426,8.66473664739
 06/15  21:00:00,316.175348391,1.16990569666,194.977684373,0.0,43.513341876,52.539744,13.4991978044,0.0,4.83426,8.6649378044
 06/15  22:00:00,255.582750384,1.09053511072,134.884570053,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  23:00:00,199.082013698,0.724771117956,78.3211315593,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  24:00:00,233.070202549,1.09029417447,112.36739508,0.0,43.513341876,52.539744,13.4498515618,0.0,4.83426,8.61559156175
 06/16  01:00:00,118.323734835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  02:00:00,118.314478234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  03:00:00,118.284983832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  04:00:00,120.852955961,0.0,0.0,0.0,43.513341876,52.539744,13.4499252147,0.0,4.83426,8.61566521473
 06/16  05:00:00,117.510757866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  06:00:00,751.316133428,75.4585380524,565.635258212,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/16  07:00:00,962.414598317,75.5427877094,599.882819759,0.0,220.879908,53.238744,22.3175045439,0.0,4.83426,17.4832445439
 06/16  08:00:00,1088.61361813,87.0735973277,621.024905723,0.0,220.879908,145.652643033,53.7011241887,0.0,36.25695,17.4441741887
 06/16  09:00:00,1112.90101876,90.241459258,641.555361252,0.0,220.879908,145.652643033,53.6990941516,0.0,36.25695,17.4421441516
 06/16  10:00:00,1139.45451185,92.971569158,658.986996046,0.0,220.879908,151.653867033,65.7848049537,0.0,48.3426,17.4422049537
 06/16  11:00:00,1161.10661528,95.206993594,677.705699358,0.0,220.879908,151.653867033,65.7847456915,0.0,48.3426,17.4421456915
 06/16  12:00:00,1184.30051238,97.2865075359,699.23089579,0.0,220.879908,151.653867033,57.072905467,0.0,48.3426,8.73030546695
 06/16  13:00:00,1196.51477136,99.6467657592,714.443317289,0.0,220.879908,145.652643033,41.6262985738,0.0116243033361,24.1713,17.4433742705
 06/16  14:00:00,1193.47773398,101.688531249,708.921012319,0.0,220.879908,145.652643033,41.6124178519,0.0,24.1713,17.4411178519
 06/16  15:00:00,1169.76605605,103.678766714,690.461071358,0.0,220.879908,137.835547516,22.2853143914,0.007817043559,4.83426,17.4432373478
 06/16  16:00:00,1160.88700271,97.6391755503,692.365033092,0.0,220.879908,133.019064,31.29747144,0.0,4.83426,26.46321144
 06/16  17:00:00,979.785450532,86.2550007308,605.246714756,0.0,220.879908,53.238744,31.3009102518,0.0,4.83426,26.4666502518
 06/16  18:00:00,942.787288104,82.5764258246,574.021934333,0.0,220.879908,53.238744,40.2222333393,0.0,4.83426,35.3879733393
 06/16  19:00:00,939.874472054,80.7121761491,572.799151859,0.0,220.879908,53.238744,13.50668197,0.0,4.83426,8.67242197004
 06/16  20:00:00,937.523218507,78.8952310141,563.365779261,0.0,220.879908,53.238744,13.4980175497,0.0,4.83426,8.6637575497
 06/16  21:00:00,248.397557864,1.09039152434,127.942710208,0.0,43.513341876,52.539744,13.4985361068,0.0,4.83426,8.66427610682
 06/16  22:00:00,231.857465848,1.09077001949,111.275270772,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  23:00:00,119.167768406,0.0,0.0,0.0,43.513341876,52.539744,13.4613773193,0.0,4.83426,8.62711731926
 06/16  24:00:00,118.312567773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  01:00:00,118.32990022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  02:00:00,118.32371418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  03:00:00,118.30018163,0.0,0.0,0.0,43.513341876,52.539744,13.4441205478,0.0,4.83426,8.60986054776
 06/17  04:00:00,118.830376481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  05:00:00,115.79483986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  06:00:00,100.876269216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  07:00:00,100.746666778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  08:00:00,100.793176894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  09:00:00,265.529210726,1.41273491591,161.536017584,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  10:00:00,439.948852184,10.186639124,325.204874943,0.0,43.513341876,52.539744,22.2076878175,0.0,4.83426,17.3734278175
 06/17  11:00:00,529.022600795,9.40423712968,413.814998658,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  12:00:00,559.643511075,12.3657850167,441.998273774,0.0,43.513341876,52.539744,13.4780957999,0.0,4.83426,8.64383579986
 06/17  13:00:00,554.538258944,10.7195705681,438.623949396,0.0,43.513341876,52.539744,13.4723306742,0.0,4.83426,8.6380706742
 06/17  14:00:00,673.036793753,22.2217682898,544.644004307,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  15:00:00,671.530071523,29.2369184894,536.387635355,0.0,43.513341876,52.539744,13.4723919003,0.0,4.83426,8.63813190026
 06/17  16:00:00,684.220607154,33.2613774929,544.865900455,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  17:00:00,680.792170317,31.5726022431,543.45950999,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  18:00:00,701.342531409,36.8636880783,558.526656507,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  19:00:00,673.973282465,35.6105154132,532.099865906,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  20:00:00,621.99051839,11.1836684365,495.564374234,0.0,43.513341876,52.539744,13.4442354044,0.0,4.83426,8.60997540437
 06/17  21:00:00,500.21915398,7.82187312191,369.698921841,0.0,43.513341876,52.539744,22.360463067,0.0,4.83426,17.526203067
 06/17  22:00:00,445.390798861,3.29106448851,320.269805898,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  23:00:00,369.310822858,2.57276052003,244.855015179,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  24:00:00,355.834704723,2.45741979002,232.402420083,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  01:00:00,261.681004278,1.49215487697,140.229925068,0.0,43.513341876,52.539744,13.4442208947,0.0,4.83426,8.60996089469
 06/18  02:00:00,118.291575862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  03:00:00,118.275968726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  04:00:00,118.789872691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  05:00:00,115.748646878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  06:00:00,100.831161366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  07:00:00,100.7372415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  08:00:00,221.385773246,1.09123346496,118.130754294,0.0,43.513341876,52.539744,13.4498189493,0.0,4.83426,8.61555894931
 06/18  09:00:00,459.85885424,6.01099329115,348.93545884,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  10:00:00,525.21553197,9.89212118864,410.283764589,0.0,43.513341876,52.539744,13.5288081208,0.0,4.83426,8.69454812078
 06/18  11:00:00,527.537498631,12.1163302785,409.476875081,0.0,43.513341876,52.539744,13.4778972063,0.0,4.83426,8.64363720632
 06/18  12:00:00,577.242913117,10.9099875159,460.707801191,0.0,43.513341876,52.539744,13.4779521907,0.0,4.83426,8.64369219065
 06/18  13:00:00,677.005795476,27.1349427413,543.638213662,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  14:00:00,659.715739822,29.1295766113,524.624903434,0.0,43.513341876,52.539744,13.4706035637,0.0,4.83426,8.63634356367
 06/18  15:00:00,730.074253409,44.3079031207,579.497062153,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  16:00:00,690.223113934,37.3465724892,546.882384255,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  17:00:00,753.466270521,50.3124780567,596.914839204,0.0,43.513341876,52.539744,13.444216561,0.0,4.83426,8.60995656104
 06/18  18:00:00,671.058679278,32.1246085085,533.091657616,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  19:00:00,713.059554442,42.0399286665,564.283674743,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  20:00:00,642.094109635,32.63928044,494.245422738,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  21:00:00,662.649439036,29.5811242406,508.952481051,0.0,43.513341876,52.539744,22.3589538451,0.0,4.83426,17.5246938451
 06/18  22:00:00,540.48448227,4.22186596086,413.406902004,0.0,43.513341876,52.539744,13.4442218177,0.0,4.83426,8.60996181772
 06/18  23:00:00,390.929987583,2.85647031953,265.934282422,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  24:00:00,393.427741862,2.85271967551,269.189714908,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  01:00:00,295.849483022,1.8162764698,173.712594802,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  02:00:00,231.247838142,1.09356808235,110.544827023,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  03:00:00,193.508895018,0.727612745611,73.5928869292,0.0,43.513341876,52.539744,13.4498713887,0.0,4.83426,8.61561138874
 06/19  04:00:00,154.085572863,0.362385558978,34.4811825348,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  05:00:00,115.78751432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  06:00:00,734.379817076,76.1451953044,548.369832905,0.0,43.513341876,53.238744,4.86248782411,0.00822782411157,4.83426,0.02
 06/19  07:00:00,911.444685785,75.7205699404,548.172772032,0.0,220.879908,53.238744,22.3149861691,0.0,4.83426,17.4807261691
 06/19  08:00:00,1009.30993044,85.4139962238,543.240070238,0.0,220.879908,145.652643033,53.6969099247,0.0,36.25695,17.4399599247
 06/19  09:00:00,1001.78090844,86.363048388,534.794970462,0.0,220.879908,145.652643033,53.697568334,0.0,36.25695,17.440618334
 06/19  10:00:00,1000.93449264,86.7517375166,527.863031424,0.0,220.879908,151.653867033,65.780843124,0.0,48.3426,17.438243124
 06/19  11:00:00,1009.28804297,87.1403920027,535.107650616,0.0,220.879908,151.653867033,65.7826203135,0.0,48.3426,17.4400203135
 06/19  12:00:00,1021.00678543,88.0680469157,546.296614906,0.0,220.879908,151.653867033,57.0717264232,0.0,48.3426,8.72912642317
 06/19  13:00:00,1037.98694024,89.522169058,566.840278691,0.0,220.879908,145.652643033,41.6233643293,0.0112585493258,24.1713,17.44080578
 06/19  14:00:00,1041.48828726,89.987715685,569.501499185,0.0,220.879908,145.652643033,41.6095763831,0.0,24.1713,17.4382763831
 06/19  15:00:00,1043.75765509,90.0151380684,579.324055093,0.0,220.879908,137.835547516,22.2817536379,0.00741906698974,4.83426,17.4400745709
 06/19  16:00:00,1105.74308413,85.266429688,650.822358403,0.0,220.879908,133.019064,31.287263802,0.0,4.83426,26.453003802
 06/19  17:00:00,1035.10474394,81.8560226049,663.579451933,0.0,220.879908,53.238744,31.2894785187,0.0,4.83426,26.4552185187
 06/19  18:00:00,1062.13704815,82.7119437645,689.46863945,0.0,220.879908,53.238744,40.2072581029,0.0,4.83426,35.3729981028
 06/19  19:00:00,1046.61134871,82.1758580208,673.973489251,0.0,220.879908,53.238744,13.5061990519,0.0,4.83426,8.67193905191
 06/19  20:00:00,1027.18528627,80.1270744236,648.06839975,0.0,220.879908,53.238744,13.4974064571,0.0,4.83426,8.66314645711
 06/19  21:00:00,118.762309351,0.0,0.0,0.0,43.513341876,52.539744,13.49784915,0.0,4.83426,8.66358915001
 06/19  22:00:00,118.359885578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  23:00:00,119.179962066,0.0,0.0,0.0,43.513341876,52.539744,13.4608367155,0.0,4.83426,8.62657671554
 06/19  24:00:00,118.306529449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  01:00:00,118.284854265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  02:00:00,118.263611876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  03:00:00,118.25348476,0.0,0.0,0.0,43.513341876,52.539744,13.4497568515,0.0,4.83426,8.6154968515
 06/20  04:00:00,120.820419028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  05:00:00,117.429881376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  06:00:00,723.836938977,74.6206600678,538.795200747,0.0,43.513341876,53.238744,4.87083412594,0.0165741259413,4.83426,0.02
 06/20  07:00:00,955.95993503,74.4451783638,593.970765959,0.0,220.879908,53.238744,22.3139231017,0.0,4.83426,17.4796631017
 06/20  08:00:00,1109.21211384,84.5011619356,643.44813847,0.0,220.879908,145.652643033,53.6959215761,0.0,36.25695,17.4389715761
 06/20  09:00:00,1133.59737429,87.8512733368,663.956173728,0.0,220.879908,145.652643033,53.6964729559,0.0,36.25695,17.4395229559
 06/20  10:00:00,1161.48178176,90.4918351726,683.139217618,0.0,220.879908,151.653867033,65.7796822403,0.0,48.3426,17.4370822403
 06/20  11:00:00,1190.24616233,93.2168256129,708.122959734,0.0,220.879908,151.653867033,65.7813342259,0.0,48.3426,17.4387342259
 06/20  12:00:00,1208.63992456,96.836015792,723.122813225,0.0,220.879908,151.653867033,57.0710673929,0.0,48.3426,8.72846739289
 06/20  13:00:00,1203.54891012,99.729486945,721.092964891,0.0,220.879908,145.652643033,41.6304120848,0.0198871746905,24.1713,17.4392249101
 06/20  14:00:00,1213.17908191,101.905838255,728.564752623,0.0,220.879908,145.652643033,41.6101825206,0.0,24.1713,17.4388825206
 06/20  15:00:00,1222.02108876,104.779214242,742.180290702,0.0,220.879908,137.835547516,22.2797633847,0.00704990972046,4.83426,17.438453475
 06/20  16:00:00,1247.0066611,104.879961457,772.271645801,0.0,220.879908,133.019064,31.2854723501,0.0,4.83426,26.4512123501
 06/20  17:00:00,1158.66386061,98.9656891253,769.995368002,0.0,220.879908,53.238744,31.2876132812,0.0,4.83426,26.4533532812
 06/20  18:00:00,1158.17065418,97.2048958215,771.751004015,0.0,220.879908,53.238744,40.2053041073,0.0,4.83426,35.3710441073
 06/20  19:00:00,1137.5475067,94.1613553208,753.900652193,0.0,220.879908,53.238744,13.5065333258,0.0,4.83426,8.67227332579
 06/20  20:00:00,1098.92451688,88.6231601071,712.118237331,0.0,220.879908,53.238744,13.4976034585,0.0,4.83426,8.66334345848
 06/20  21:00:00,556.448583307,3.5457773128,430.867739979,0.0,43.513341876,52.539744,13.4981138605,0.0,4.83426,8.66385386054
 06/20  22:00:00,448.190904897,3.15816985828,323.220360568,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  23:00:00,432.286198218,3.07184842064,306.566129342,0.0,43.513341876,52.539744,13.4611599575,0.0,4.83426,8.62689995755
 06/20  24:00:00,395.195561892,2.6063923898,271.208606806,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  01:00:00,218.129119623,0.949151240567,97.7051860616,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  02:00:00,231.706890572,1.08991275307,110.967741182,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  03:00:00,118.338801617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  04:00:00,118.856484569,0.0,0.0,0.0,43.513341876,52.539744,13.4497959054,0.0,4.83426,8.61553590543
 06/21  05:00:00,115.811072358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  06:00:00,736.229465391,75.6034582614,551.299189939,0.0,43.513341876,53.238744,4.86731399458,0.0130539945757,4.83426,0.02
 06/21  07:00:00,917.202233456,75.1712471954,555.293197975,0.0,220.879908,53.238744,22.3102280378,0.0,4.83426,17.4759680378
 06/21  08:00:00,1034.60299557,85.7777550951,568.656747637,0.0,220.879908,145.652643033,53.6963505251,0.0,36.25695,17.4394005251
 06/21  09:00:00,1074.58147974,88.9442449383,604.151732808,0.0,220.879908,145.652643033,53.6939021388,0.0,36.25695,17.4369521388
