Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/21  10:00:00,1133.16585957,92.1164354939,652.930495829,0.0,220.879908,151.653867033,65.7811796601,0.0,48.3426,17.4385796601
 06/21  11:00:00,1172.83834161,95.0298288223,688.422182814,0.0,220.879908,151.653867033,60.0490396028,0.0,48.3426,11.7064396028
 06/21  12:00:00,1202.25175188,98.8889825185,714.321590518,0.0,220.879908,151.653867033,62.8010510563,0.0,48.3426,14.4584510563
 06/21  13:00:00,1203.87757585,101.61795988,719.131516849,0.0,220.879908,145.652643033,41.6261803701,0.0185216392156,24.1713,17.4363587309
 06/21  14:00:00,1215.31932149,103.859687354,728.44488106,0.0,220.879908,145.652643033,41.6092376307,0.0,24.1713,17.4379376307
 06/21  15:00:00,1223.62041088,106.553673169,741.935177317,0.0,220.879908,137.835547516,22.2788746442,0.00709945204872,4.83426,17.4375151921
 06/21  16:00:00,1231.3369071,105.969183713,754.704473178,0.0,220.879908,133.019064,31.287195293,0.0,4.83426,26.452935293
 06/21  17:00:00,1122.48036538,100.393332909,731.529175699,0.0,220.879908,53.238744,31.2830343933,0.0,4.83426,26.4487743933
 06/21  18:00:00,1101.66414994,95.8705224314,715.813624087,0.0,220.879908,53.238744,40.2003947427,0.0,4.83426,35.3661347427
 06/21  19:00:00,1082.42544965,92.4209264631,699.915422645,0.0,220.879908,53.238744,13.5061074373,0.0,4.83426,8.67184743734
 06/21  20:00:00,1067.48224685,87.6392313739,681.22073252,0.0,220.879908,53.238744,13.4970626143,0.0,4.83426,8.66280261428
 06/21  21:00:00,514.300521536,3.39333835475,388.64136197,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  22:00:00,424.646465771,3.12444821944,299.868059418,0.0,43.513341876,52.539744,13.4694040428,0.0,4.83426,8.63514404285
 06/21  23:00:00,404.673694448,3.0219906206,279.210021626,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  24:00:00,230.084291336,1.09021598336,109.380262242,0.0,43.513341876,52.539744,13.4496922708,0.0,4.83426,8.61543227081
 06/22  01:00:00,190.379356187,0.724771117956,70.4877900943,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  02:00:00,118.326234018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  03:00:00,118.326907387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  04:00:00,118.865030369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  05:00:00,115.84259935,0.0,0.0,0.0,43.513341876,52.539744,13.449647419,0.0,4.83426,8.615387419
 06/22  06:00:00,730.422838153,75.8154649595,542.952296226,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/22  07:00:00,936.994840157,75.67111141,571.912495495,0.0,220.879908,53.238744,22.3108775063,0.0,4.83426,17.4766175063
 06/22  08:00:00,1073.79765045,86.9436168862,604.032529769,0.0,220.879908,145.652643033,53.6935962309,0.0,36.25695,17.4366462309
 06/22  09:00:00,1107.59776447,90.3565991711,633.977056136,0.0,220.879908,145.652643033,53.6941066927,0.0,36.25695,17.4371566927
 06/22  10:00:00,1153.26251564,93.7820330236,669.832888219,0.0,220.879908,151.653867033,57.0702134686,0.0,48.3426,8.72761346861
 06/22  11:00:00,1188.16044146,97.1533145009,700.414301783,0.0,220.879908,151.653867033,65.7801091525,0.0,48.3426,17.4375091525
 06/22  12:00:00,1197.53578586,99.3562518222,708.383140263,0.0,220.879908,151.653867033,65.7794216113,0.0,48.3426,17.4368216113
 06/22  13:00:00,1120.42185896,98.2400957132,638.520252003,0.0,220.879908,145.652643033,41.6352511599,0.0277192772697,24.1713,17.4362318827
 06/22  14:00:00,1091.00309111,98.8717630476,608.524679187,0.0,220.879908,145.652643033,41.6090550183,0.0,24.1713,17.4377550183
 06/22  15:00:00,1128.2224521,100.863075185,651.511726041,0.0,220.879908,137.835547516,14.6909084948,0.0,4.83426,9.85664849485
 06/22  16:00:00,1174.33043764,98.5721937137,704.646726662,0.0,220.879908,133.019064,38.9477182266,0.0,4.83426,34.1134582266
 06/22  17:00:00,1099.79981492,92.0382840296,716.403990155,0.0,220.879908,53.238744,31.2821430315,0.0,4.83426,26.4478830315
 06/22  18:00:00,1090.05394543,89.5011831427,709.210680053,0.0,220.879908,53.238744,31.3605212299,0.0,4.83426,26.5262612299
 06/22  19:00:00,1084.19887614,87.6271329511,704.705851726,0.0,220.879908,53.238744,13.5060840383,0.0,4.83426,8.67182403829
 06/22  20:00:00,1076.02516235,84.5110756171,690.83093957,0.0,220.879908,53.238744,13.4976004024,0.0,4.83426,8.66334040238
 06/22  21:00:00,521.496960732,2.75293313837,396.71953674,0.0,43.513341876,52.539744,13.4977070729,0.0,4.83426,8.66344707295
 06/22  22:00:00,369.681495138,2.08850967886,246.674997037,0.0,43.513341876,52.539744,13.4693012767,0.0,4.83426,8.63504127668
 06/22  23:00:00,342.894008722,1.94670510756,219.354979232,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  24:00:00,242.128439299,1.09057705685,121.305322218,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  01:00:00,203.570313877,0.727556930581,83.536838906,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  02:00:00,158.642754645,0.362385558978,39.4764096773,0.0,43.513341876,52.539744,13.4496915647,0.0,4.83426,8.61543156473
 06/23  03:00:00,118.352625836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  04:00:00,121.067401928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  05:00:00,117.682263413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  06:00:00,750.021220175,75.5998548167,561.630743492,0.0,43.513341876,53.238744,13.4496427094,0.0,4.83426,8.61538270939
 06/23  07:00:00,928.074774844,75.3824087666,563.436851596,0.0,220.879908,53.238744,22.3104070998,0.0,4.83426,17.4761470998
 06/23  08:00:00,1043.42930399,86.2754669721,574.687169848,0.0,220.879908,145.652643033,53.6928834891,0.0,36.25695,17.4359334891
 06/23  09:00:00,1084.31748753,89.4022239063,611.661216282,0.0,220.879908,145.652643033,44.9853313551,0.0,36.25695,8.72838135507
 06/23  10:00:00,1128.24318193,92.2931551501,646.267258771,0.0,220.879908,151.653867033,65.7785383448,0.0,48.3426,17.4359383448
 06/23  11:00:00,1180.39050125,95.6466123765,694.149665865,0.0,220.879908,151.653867033,65.7787364528,0.0,48.3426,17.4361364528
 06/23  12:00:00,1206.77258974,99.1156805157,717.85495481,0.0,220.879908,151.653867033,65.7781174516,0.0,48.3426,17.4355174516
 06/23  13:00:00,1216.5359061,102.142174511,730.815195325,0.0,220.879908,145.652643033,41.6061615688,0.0,24.1713,17.4348615688
 06/23  14:00:00,1222.37550704,104.809020958,734.23919676,0.0,220.879908,145.652643033,32.8997734182,0.0,24.1713,8.72847341816
 06/23  15:00:00,1201.4508338,104.767334783,720.704857652,0.0,220.879908,137.835547516,22.2702850933,0.0,4.83426,17.4360250933
 06/23  16:00:00,1148.59899721,98.8552230694,679.302263243,0.0,220.879908,133.019064,31.2826737954,0.0,4.83426,26.4484137954
 06/23  17:00:00,1001.56450836,87.354163515,625.110454236,0.0,220.879908,53.238744,31.2820216826,0.0,4.83426,26.4477616826
 06/23  18:00:00,1011.3430346,84.2055627989,637.7279868,0.0,220.879908,53.238744,40.1942923662,0.0,4.83426,35.3600323662
 06/23  19:00:00,1017.21400234,82.3861737329,645.150739897,0.0,220.879908,53.238744,13.5055174194,0.0,4.83426,8.67125741935
 06/23  20:00:00,1009.75790078,80.5099156839,630.839755965,0.0,220.879908,53.238744,13.4967545192,0.0,4.83426,8.66249451922
 06/23  21:00:00,280.774352851,0.98294165699,160.348427057,0.0,43.513341876,52.539744,13.4971651629,0.0,4.83426,8.66290516286
 06/23  22:00:00,219.040428075,0.724771117956,99.1487198952,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  23:00:00,238.636533435,1.09155779557,117.145624017,0.0,43.513341876,52.539744,13.4601571598,0.0,4.83426,8.62589715977
 06/23  24:00:00,118.23063588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  01:00:00,118.22922052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  02:00:00,118.228707025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  03:00:00,118.234450236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  04:00:00,118.772778826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  05:00:00,115.775309615,0.0,0.0,0.0,43.513341876,52.539744,13.4439577949,0.0,4.83426,8.6096977949
 06/24  06:00:00,100.831223243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  07:00:00,100.692992408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  08:00:00,100.760463103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  09:00:00,270.684273173,2.94930839846,165.127985839,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  10:00:00,431.182283933,10.5137369358,315.838963105,0.0,43.513341876,52.539744,22.2016681224,0.0,4.83426,17.3674081224
 06/24  11:00:00,524.115779742,9.65974646202,408.310703936,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  12:00:00,581.771005803,11.8840136475,464.546994786,0.0,43.513341876,52.539744,13.4771425739,0.0,4.83426,8.64288257387
 06/24  13:00:00,717.011143258,14.4988077314,596.195744064,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  14:00:00,787.29637567,34.2699550148,646.536585857,0.0,43.513341876,52.539744,13.4714803345,0.0,4.83426,8.63722033454
 06/24  15:00:00,807.020079178,33.5123249443,666.895851463,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  16:00:00,806.710210506,44.5986570978,655.677423091,0.0,43.513341876,52.539744,13.4440660177,0.0,4.83426,8.60980601771
 06/24  17:00:00,813.765751604,37.4260154822,669.674134017,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  18:00:00,804.972480116,42.581997196,656.039714196,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  19:00:00,802.439196415,37.7051159043,657.719771804,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  20:00:00,744.479971502,26.9166296887,601.976835149,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  21:00:00,704.075992966,23.1912690841,556.628102666,0.0,43.513341876,52.539744,31.1007466071,0.0,4.83426,26.2664866071
 06/24  22:00:00,499.592603785,3.55894662066,373.648865699,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  23:00:00,469.279298371,3.25942281833,343.010569328,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  24:00:00,374.261737304,2.38209964635,250.684092974,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  01:00:00,158.329526368,0.362385558978,39.2187489118,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  02:00:00,237.314348178,1.0906167699,116.548241778,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  03:00:00,118.268759312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  04:00:00,118.766675977,0.0,0.0,0.0,43.513341876,52.539744,13.4422246164,0.0,4.83426,8.60796461642
 06/25  05:00:00,115.762560712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  06:00:00,100.852507215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  07:00:00,238.524185136,1.09350401809,135.125719165,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  08:00:00,314.922698556,1.78147820684,209.681067749,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  09:00:00,439.99380932,9.06028971322,326.753551763,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  10:00:00,583.295606679,10.6593951964,466.446132369,0.0,43.513341876,52.539744,22.2019327056,0.0,4.83426,17.3676727056
 06/25  11:00:00,706.06007222,12.7278993888,586.12671691,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  12:00:00,679.124748284,24.8345130285,548.138550281,0.0,43.513341876,52.539744,13.4770187774,0.0,4.83426,8.64275877736
 06/25  13:00:00,736.066886562,28.9690275439,600.362018394,0.0,43.513341876,52.539744,13.4753959601,0.0,4.83426,8.64113596006
 06/25  14:00:00,719.217187518,40.0787426091,572.744706938,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  15:00:00,769.024155029,42.4289304844,619.917669259,0.0,43.513341876,52.539744,13.4709344812,0.0,4.83426,8.63667448117
 06/25  16:00:00,747.721788658,49.1369684273,592.116214628,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  17:00:00,778.038226526,45.7498233203,625.592821268,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  18:00:00,728.829916775,49.730962165,572.839963049,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  19:00:00,733.977584396,41.4307878733,585.493123194,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  20:00:00,675.179707209,36.5350601836,523.019137623,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  21:00:00,688.515061871,29.2449660489,534.706634314,0.0,43.513341876,52.539744,31.0991081887,0.0,4.83426,26.2648481887
 06/25  22:00:00,600.338727323,7.67277765949,469.13025558,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  23:00:00,600.05732184,4.22227165203,471.59278813,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  24:00:00,542.734052215,3.49004236698,416.553855669,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  01:00:00,515.609788375,3.17794555973,390.05776775,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  02:00:00,427.240930232,2.44838784328,303.254578834,0.0,43.513341876,52.539744,13.4482295956,0.0,4.83426,8.61396959562
 06/26  03:00:00,352.371013803,1.95220463783,229.549396555,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  04:00:00,418.924961361,2.99765312637,293.071074415,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  05:00:00,253.455092819,1.093153596,134.962664713,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  06:00:00,822.914595774,77.3792232542,633.174306602,0.0,43.513341876,53.238744,13.4569429743,0.00753678042003,4.83426,8.61514619392
 06/26  07:00:00,1049.88145748,78.1800329228,681.488101134,0.0,220.879908,53.238744,22.3064782846,0.0,4.83426,17.4722182846
 06/26  08:00:00,1172.83955706,92.3841921357,696.715008712,0.0,220.879908,145.652643033,44.9840241452,0.0,36.25695,8.72707414518
 06/26  09:00:00,1196.49148704,94.795977399,717.892013569,0.0,220.879908,145.652643033,53.690512055,0.0,36.25695,17.433562055
 06/26  10:00:00,1232.1791028,97.5854527095,744.867138423,0.0,220.879908,151.653867033,65.7764560614,0.0,48.3426,17.4338560614
 06/26  11:00:00,1249.22289268,100.318682407,758.589924514,0.0,220.879908,151.653867033,65.7764229195,0.0,48.3426,17.4338229195
 06/26  12:00:00,1263.63786115,103.866075659,770.162356693,0.0,220.879908,151.653867033,65.7754593247,0.0,48.3426,17.4328593247
 06/26  13:00:00,1270.22393822,106.280883552,780.071163099,0.0,220.879908,145.652643033,32.8986953946,0.0,24.1713,8.72739539462
 06/26  14:00:00,1284.91445561,108.106890633,793.03155232,0.0,220.879908,145.652643033,41.6038310689,0.0,24.1713,17.4325310689
 06/26  15:00:00,1289.27122151,112.67707919,800.464737195,0.0,220.879908,137.835547516,22.2680857003,0.0,4.83426,17.4338257003
 06/26  16:00:00,1277.88675722,113.775433155,792.770493551,0.0,220.879908,133.019064,31.2748170415,0.0,4.83426,26.4405570415
 06/26  17:00:00,1179.88404805,112.880283578,775.446129847,0.0,220.879908,53.238744,31.273078496,0.0,4.83426,26.438818496
 06/26  18:00:00,1156.38987265,108.64647113,756.23308674,0.0,220.879908,53.238744,40.183971066,0.0,4.83426,35.349711066
 06/26  19:00:00,1126.09699152,102.119507999,732.345546013,0.0,220.879908,53.238744,13.5050201918,0.0,4.83426,8.67076019176
 06/26  20:00:00,1113.84077402,94.1870924769,718.851555584,0.0,220.879908,53.238744,13.4960163753,0.0,4.83426,8.66175637526
 06/26  21:00:00,640.780918698,19.4824585914,497.669786072,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  22:00:00,620.172756499,23.6344315752,472.964922281,0.0,43.513341876,52.539744,13.4683656813,0.0,4.83426,8.6341056813
 06/26  23:00:00,559.852561343,12.6356396033,423.365888719,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  24:00:00,504.077079561,7.24819117826,374.480478747,0.0,43.513341876,52.539744,13.4495370806,0.0,4.83426,8.61527708059
 06/27  01:00:00,471.148980898,3.03974338152,346.048782603,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  02:00:00,416.532542124,2.63855362878,292.324788346,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  03:00:00,373.07441422,2.27335901822,249.662972835,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  04:00:00,303.824676149,1.67225560685,178.990942382,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  05:00:00,205.818071708,0.811145804202,86.2621696983,0.0,43.513341876,52.539744,13.4494948195,0.0,4.83426,8.61523481952
 06/27  06:00:00,799.545567273,77.23808794,611.717919188,0.0,43.513341876,53.238744,4.86728656458,0.0130265645829,4.83426,0.02
 06/27  07:00:00,983.125406072,77.5760795321,618.176565863,0.0,220.879908,53.238744,22.3048364335,0.0,4.83426,17.4705764335
 06/27  08:00:00,1104.70284582,90.6609779277,633.350386297,0.0,220.879908,145.652643033,53.6904919814,0.0,36.25695,17.4335419814
 06/27  09:00:00,1153.70300734,93.837799792,677.354325758,0.0,220.879908,145.652643033,44.982789513,0.0,36.25695,8.72583951296
 06/27  10:00:00,1215.25698673,97.2911679222,728.133522674,0.0,220.879908,151.653867033,65.7762412564,0.0,48.3426,17.4336412564
 06/27  11:00:00,1244.34100863,99.8626131021,753.779994647,0.0,220.879908,151.653867033,65.7759033371,0.0,48.3426,17.4333033371
 06/27  12:00:00,1236.15248775,101.410543391,745.189757365,0.0,220.879908,151.653867033,65.774098664,0.0,48.3426,17.431498664
 06/27  13:00:00,1221.76811727,103.252336515,735.677529995,0.0,220.879908,145.652643033,41.6038308952,0.0,24.1713,17.4325308952
 06/27  14:00:00,1212.90014276,104.445071011,725.66190959,0.0,220.879908,145.652643033,32.896568795,0.0,24.1713,8.72526879495
 06/27  15:00:00,1214.74709449,105.115785104,734.278502344,0.0,220.879908,137.835547516,22.2734943571,0.00701558225746,4.83426,17.4322187748
 06/27  16:00:00,1232.10694577,102.756151463,758.277633811,0.0,220.879908,133.019064,31.270662231,0.0,4.83426,26.436402231
 06/27  17:00:00,1145.64411428,99.3801673216,754.847397239,0.0,220.879908,53.238744,31.2741306003,0.0,4.83426,26.4398706003
 06/27  18:00:00,1143.48151256,97.7441829076,754.367714999,0.0,220.879908,53.238744,40.1784253149,0.0,4.83426,35.3441653149
 06/27  19:00:00,1132.1114729,94.7135652698,746.225378771,0.0,220.879908,53.238744,13.5050936028,0.0,4.83426,8.67083360281
 06/27  20:00:00,1120.31305025,89.6878901159,731.125893044,0.0,220.879908,53.238744,13.4962141196,0.0,4.83426,8.66195411962
 06/27  21:00:00,603.244214207,3.63528109139,477.282300348,0.0,43.513341876,52.539744,13.496779755,0.0,4.83426,8.66251975499
 06/27  22:00:00,481.36576399,3.43058393957,355.630601181,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  23:00:00,378.799416755,2.37229034049,254.376484711,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  24:00:00,354.583036237,2.18743731181,231.433373083,0.0,43.513341876,52.539744,13.4494377446,0.0,4.83426,8.6151777446
 06/28  01:00:00,201.781449199,0.724771117956,81.7914594005,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  02:00:00,118.337265565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  03:00:00,118.335184573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  04:00:00,118.872504622,0.0,0.0,0.0,43.513341876,52.539744,13.4492887209,0.0,4.83426,8.61502872089
 06/28  05:00:00,115.848674922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  06:00:00,720.778241792,75.6570158094,533.181769893,0.0,43.513341876,53.238744,4.8622634761,0.0080034760961,4.83426,0.02
 06/28  07:00:00,896.82334343,75.3696488965,532.196514945,0.0,220.879908,53.238744,22.3064852547,0.0,4.83426,17.4722252547
 06/28  08:00:00,1017.76317166,85.5587633807,550.010742792,0.0,220.879908,145.652643033,53.6887400266,0.0,36.25695,17.4317900266
 06/28  09:00:00,1040.18159346,87.9862842608,569.578127895,0.0,220.879908,145.652643033,53.6894689809,0.0,36.25695,17.4325189809
 06/28  10:00:00,1087.67714177,90.7845977035,607.827461252,0.0,220.879908,151.653867033,57.067706371,0.0,48.3426,8.72510637097
 06/28  11:00:00,1104.99945899,91.9289947696,623.145577542,0.0,220.879908,151.653867033,65.7745094493,0.0,48.3426,17.4319094493
 06/28  12:00:00,1098.48169631,93.5475621956,615.89500278,0.0,220.879908,151.653867033,65.7727351909,0.0,48.3426,17.4301351909
 06/28  13:00:00,1083.1955628,94.6009805926,605.513830282,0.0,220.879908,145.652643033,41.6152197435,0.0121010128995,24.1713,17.4318187306
 06/28  14:00:00,1056.22945197,94.0395049455,579.666834563,0.0,220.879908,145.652643033,41.6020267522,0.0,24.1713,17.4307267522
 06/28  15:00:00,1036.45998821,93.5914543342,568.779168709,0.0,220.879908,137.835547516,13.5805276398,0.0200463442126,4.83426,8.72622129561
 06/28  16:00:00,1071.34673816,86.5123994493,616.250780894,0.0,220.879908,133.019064,31.2721051442,0.0,4.83426,26.4378451442
 06/28  17:00:00,970.163599994,80.7572788293,601.253556988,0.0,220.879908,53.238744,32.6460857512,0.0,4.83426,27.8118257512
 06/28  18:00:00,965.126256904,79.5304811745,597.460722581,0.0,220.879908,53.238744,38.7990730385,0.0,4.83426,33.9648130385
 06/28  19:00:00,953.1362189,78.5327518419,586.246275119,0.0,220.879908,53.238744,13.5044664375,0.0,4.83426,8.67020643746
 06/28  20:00:00,952.904770255,77.7412589651,578.370417393,0.0,220.879908,53.238744,13.4957394236,0.0,4.83426,8.66147942362
 06/28  21:00:00,221.713607212,0.728306885628,101.524876273,0.0,43.513341876,52.539744,13.4966865112,0.0,4.83426,8.66242651121
 06/28  22:00:00,160.360028912,0.362385558978,41.3257253393,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  23:00:00,119.115022487,0.0,0.0,0.0,43.513341876,52.539744,13.460249849,0.0,4.83426,8.62598984897
 06/28  24:00:00,118.228987803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  01:00:00,118.205357286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  02:00:00,118.201661429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  03:00:00,118.19357638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  04:00:00,118.720963651,0.0,0.0,0.0,43.513341876,52.539744,13.4493893746,0.0,4.83426,8.61512937461
 06/29  05:00:00,115.732808766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  06:00:00,725.833189498,74.4753371659,541.581986307,0.0,43.513341876,53.238744,4.86936101463,0.0151010146264,4.83426,0.02
 06/29  07:00:00,908.032662454,73.9553975145,546.776907147,0.0,220.879908,53.238744,22.3023040754,0.0,4.83426,17.4680440754
 06/29  08:00:00,1002.53042762,81.2751884237,540.773444959,0.0,220.879908,145.652643033,53.6880943264,0.0,36.25695,17.4311443264
 06/29  09:00:00,1032.13329266,83.7507475286,567.236033867,0.0,220.879908,145.652643033,53.6877304561,0.0,36.25695,17.4307804561
 06/29  10:00:00,1058.2622382,86.2289577697,584.606695118,0.0,220.879908,151.653867033,64.8062287504,0.0,48.3426,16.4636287504
 06/29  11:00:00,1094.88921111,87.7964287242,618.160483268,0.0,220.879908,151.653867033,58.033739878,0.0,48.3426,9.69113987802
 06/29  12:00:00,1127.46455221,90.9143815058,648.043653344,0.0,220.879908,151.653867033,65.7735291953,0.0,48.3426,17.4309291953
 06/29  13:00:00,1125.13389023,93.5683530521,648.785405777,0.0,220.879908,145.652643033,41.6129572719,0.0118736100221,24.1713,17.4297836619
 06/29  14:00:00,1140.2424445,96.5371795465,660.480889859,0.0,220.879908,145.652643033,41.6019193208,0.0,24.1713,17.4306193208
 06/29  15:00:00,1155.06836787,100.304055344,679.005881131,0.0,220.879908,137.835547516,13.5787963033,0.0183717611223,4.83426,8.72616454216
 06/29  16:00:00,1181.30209498,97.1366068623,713.229466747,0.0,220.879908,133.019064,31.2696314869,0.0,4.83426,26.4353714869
 06/29  17:00:00,1098.71998266,91.2546564186,716.461244309,0.0,220.879908,53.238744,40.0737477723,0.0,4.83426,35.2394877723
 06/29  18:00:00,1087.91599829,89.3948027165,707.730497833,0.0,220.879908,53.238744,31.3434822056,0.0,4.83426,26.5092222056
 06/29  19:00:00,1071.74550127,86.0094975842,694.734931751,0.0,220.879908,53.238744,13.5043755231,0.0,4.83426,8.6701155231
 06/29  20:00:00,1059.68999134,82.9752156922,676.858328765,0.0,220.879908,53.238744,13.4956552627,0.0,4.83426,8.66139526266
 06/29  21:00:00,412.350959302,1.65246316933,290.033879326,0.0,43.513341876,52.539744,13.496449533,0.0,4.83426,8.66218953301
 06/29  22:00:00,448.124494585,2.72318744971,323.80439373,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  23:00:00,224.282939973,0.905963897445,103.049133417,0.0,43.513341876,52.539744,13.4604657543,0.0,4.83426,8.6262057543
 06/29  24:00:00,246.096356831,1.09115299193,125.253914935,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  01:00:00,118.391892128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  02:00:00,118.384593249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  03:00:00,118.382763759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  04:00:00,121.132597388,0.0,0.0,0.0,43.513341876,52.539744,13.4493860467,0.0,4.83426,8.61512604666
 06/30  05:00:00,117.700647437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  06:00:00,774.005543279,76.236649365,585.823568396,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/30  07:00:00,972.653398219,76.1184106358,607.929057042,0.0,220.879908,53.238744,22.3018614826,0.0,4.83426,17.4676014826
 06/30  08:00:00,1103.05186775,88.6368521387,631.866813733,0.0,220.879908,145.652643033,53.6882373228,0.0,36.25695,17.4312873228
 06/30  09:00:00,1152.72055301,92.1173036468,677.119399044,0.0,220.879908,145.652643033,53.6868023366,0.0,36.25695,17.4298523366
 06/30  10:00:00,1182.45150061,95.0958388322,697.997403987,0.0,220.879908,151.653867033,57.0673081926,0.0,48.3426,8.72470819265
 06/30  11:00:00,1216.23590321,98.1063353111,727.64989796,0.0,220.879908,151.653867033,65.7736284622,0.0,48.3426,17.4310284622
 06/30  12:00:00,1232.84843218,100.454309463,742.529499874,0.0,220.879908,151.653867033,65.7723919806,0.0,48.3426,17.4297919806
 06/30  13:00:00,1221.36779459,102.30382422,735.203043581,0.0,220.879908,145.652643033,41.6018965763,0.0,24.1713,17.4305965763
 06/30  14:00:00,1208.82704623,102.64636706,722.39203463,0.0,220.879908,145.652643033,41.6006289419,0.0,24.1713,17.4293289419
 06/30  15:00:00,1183.347201,102.15250523,705.907493937,0.0,220.879908,137.835547516,13.5677192901,0.00799437443402,4.83426,8.72546491568
 06/30  16:00:00,1182.19771323,99.2533000051,713.433007162,0.0,220.879908,133.019064,31.2675704486,0.0,4.83426,26.4333104486
 06/30  17:00:00,1071.81559427,91.1584401567,691.583800138,0.0,220.879908,53.238744,31.2676012555,0.0,4.83426,26.4333412555
 06/30  18:00:00,1069.11780306,89.171244394,691.105083066,0.0,220.879908,53.238744,40.1704175404,0.0,4.83426,35.3361575404
 06/30  19:00:00,1063.25175522,87.2016244781,687.55868816,0.0,220.879908,53.238744,13.5036502855,0.0,4.83426,8.66939028547
 06/30  20:00:00,1060.28687407,84.0880611458,679.286994819,0.0,220.879908,53.238744,13.4959340869,0.0,4.83426,8.66167408692
 06/30  21:00:00,390.035074466,2.0492370135,267.425350044,0.0,43.513341876,52.539744,13.4962369189,0.0,4.83426,8.66197691891
 06/30  22:00:00,399.52537504,2.72174617738,275.475380165,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  23:00:00,418.871075499,2.93493043016,293.410523859,0.0,43.513341876,52.539744,13.4603602237,0.0,4.83426,8.62610022366
 06/30  24:00:00,162.862636548,0.36696304178,43.566228838,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 07/01  01:00:00,190.015919222,0.724771117956,83.2576210276,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  02:00:00,105.170860864,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  03:00:00,105.16729577,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  04:00:00,105.745650024,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  05:00:00,102.71532003,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  06:00:00,162.61758931,0.376752017737,73.7112111939,0.0,43.513341876,39.243024,13.443827515,0.0,4.83426,8.60956751495
 07/01  07:00:00,420.378866876,1.9145935982,327.548931305,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  08:00:00,573.864030497,3.05927091425,478.55191325,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  09:00:00,511.478470683,11.4874090986,407.923460518,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  10:00:00,652.353178088,10.4984938918,548.896149253,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  11:00:00,688.263653155,12.682098675,581.368686621,0.0,43.513341876,39.243024,13.4493682595,0.0,4.83426,8.61510825949
 07/01  12:00:00,767.362222289,28.2065445493,645.480958211,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  13:00:00,733.558907078,37.8800368132,602.413734822,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  14:00:00,791.470947098,40.5685271163,657.510713024,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  15:00:00,736.498224011,39.6371448046,603.745606085,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  16:00:00,802.640674974,48.1728877464,661.056285216,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  17:00:00,735.606459467,43.7455922629,598.72615245,0.0,43.513341876,39.243024,13.4430060361,0.0,4.83426,8.60874603606
 07/01  18:00:00,778.431516198,47.2662371028,637.784643133,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  19:00:00,700.901750199,41.3779814922,565.971477792,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  20:00:00,736.0550498,35.9911465905,597.457708049,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  21:00:00,647.479651403,17.2570228555,519.244001998,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  22:00:00,608.93258836,7.60397572097,491.204752483,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  23:00:00,570.783271598,5.54634354412,454.720469779,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  24:00:00,499.906075302,3.20099231929,387.677920021,0.0,43.513341876,39.243024,13.4438978466,0.0,4.83426,8.60963784658
 07/02  01:00:00,440.237640004,2.71271039023,329.030505233,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  02:00:00,344.213836611,1.94911296509,234.687313835,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  03:00:00,309.347201833,1.58808963009,200.52926954,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  04:00:00,405.146489834,2.28820006882,294.050239038,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  05:00:00,102.590342205,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  06:00:00,87.6150472851,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  07:00:00,222.734926807,1.0911461786,132.646774678,0.0,43.513341876,39.243024,13.4438688092,0.0,4.83426,8.60960880919
 07/02  08:00:00,433.06193346,4.51549472198,336.621378398,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  09:00:00,478.134335974,14.8517675396,371.60912806,0.0,43.513341876,39.243024,4.95029534191,0.0960353419127,4.83426,0.02
 07/02  10:00:00,508.319113788,12.9831742849,403.805196514,0.0,43.513341876,39.243024,4.88381073701,0.0295507370089,4.83426,0.02
 07/02  11:00:00,546.506011979,16.2302234232,437.554520262,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  12:00:00,547.990343916,13.5603366773,442.156645756,0.0,43.513341876,39.243024,13.44755038,0.0,4.83426,8.61329038
 07/02  13:00:00,619.963444051,28.7060621593,498.335866667,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  14:00:00,596.67135964,28.2212986857,475.737106405,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  15:00:00,629.928391153,37.3787825861,499.689522323,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  16:00:00,629.871516607,38.5802119834,498.541038062,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  17:00:00,651.264175353,37.164340407,521.225896272,0.0,43.513341876,39.243024,13.4438488484,0.0,4.83426,8.60958884843
 07/02  18:00:00,613.827895356,27.6593470718,493.561050355,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  19:00:00,613.657700023,27.959931147,492.60504701,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  20:00:00,476.166890639,7.40691537312,367.985685567,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  21:00:00,501.282331645,3.89915541423,387.685330643,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  22:00:00,361.896127184,2.59221849279,251.346106092,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  23:00:00,213.818777025,1.13034402006,105.618510426,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  24:00:00,104.94041467,0.0,0.0,0.0,43.513341876,39.243024,13.4437482737,0.0,4.83426,8.60948827367
 07/03  01:00:00,104.930429224,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  02:00:00,104.944440347,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  03:00:00,104.948364715,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  04:00:00,105.460095722,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  05:00:00,102.426853487,0.0,0.0,0.0,43.513341876,39.243024,13.4492291029,0.0,4.83426,8.61496910289
 07/03  06:00:00,687.387054819,73.5324634955,518.64659724,0.0,43.513341876,39.942024,4.96328256129,0.109022561294,4.83426,0.02
 07/03  07:00:00,708.505596372,73.585704661,540.297060363,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/03  08:00:00,839.171576436,74.4677442018,545.663632664,0.0,122.71106,84.617158233,41.5225430382,0.0,24.1713,17.3512430382
 07/03  09:00:00,845.234163586,75.0005079214,550.831883714,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/03  10:00:00,898.495577823,75.609522235,598.978755038,0.0,122.71106,88.818015033,44.9043552863,0.0,36.25695,8.64740528634
 07/03  11:00:00,951.927526984,76.4913137065,650.15871731,0.0,122.71106,88.818015033,44.9045475265,0.0,36.25695,8.64759752653
 07/03  12:00:00,942.045008081,76.8323582354,640.938012464,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/03  13:00:00,909.369936993,77.1278089222,612.378388364,0.0,122.71106,84.617158233,32.8372616644,0.0202673272773,24.1713,8.64569433715
 07/03  14:00:00,937.132142443,77.6316967046,639.305157622,0.0,122.71106,84.617158233,32.8184980652,0.0,24.1713,8.64719806523
 07/03  15:00:00,979.793435804,78.2993633507,688.267704475,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/03  16:00:00,985.968926653,78.3752233636,700.150492326,0.0,122.71106,73.183824,13.4627269442,0.0,4.83426,8.62846694421
 07/03  17:00:00,942.333909389,76.7364977362,691.850054821,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  18:00:00,798.851240745,73.5324634955,552.117084701,0.0,122.71106,39.942024,13.5713015463,0.0838177484622,4.83426,8.65322379783
 07/03  19:00:00,680.905519894,73.5324634955,434.243374953,0.0,122.71106,39.942024,13.5035280003,0.0,4.83426,8.66926800031
 07/03  20:00:00,539.386822591,73.5324634955,363.851945736,0.0,43.513341876,39.942024,13.5042910525,0.00950937722847,4.83426,8.6605216753
 07/03  21:00:00,105.227294807,0.0,0.0,0.0,43.513341876,39.243024,13.494998582,0.0,4.83426,8.66073858199
 07/03  22:00:00,104.897635429,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  23:00:00,105.765256517,0.0,0.0,0.0,43.513341876,39.243024,13.4600896684,0.0,4.83426,8.62582966837
 07/03  24:00:00,104.870977349,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  01:00:00,104.844533491,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  02:00:00,104.835346707,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  03:00:00,104.816982943,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  04:00:00,105.269437282,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  05:00:00,105.200225526,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  06:00:00,87.2903281686,0.0,0.0,0.0,43.513341876,39.243024,13.4438406167,0.0,4.83426,8.60958061665
 07/04  07:00:00,87.2083757677,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  08:00:00,87.2562396239,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  09:00:00,87.3167122836,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  10:00:00,87.3490263534,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  11:00:00,88.1634564018,0.0,0.0,0.0,43.513341876,39.243024,13.4492690866,0.0,4.83426,8.61500908656
 07/04  12:00:00,87.3728898932,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  13:00:00,87.4778292052,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  14:00:00,87.507636103,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  15:00:00,87.5218290163,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  16:00:00,87.3442032374,0.0,0.0,0.0,43.513341876,39.243024,13.4438165731,0.0,4.83426,8.60955657309
 07/04  17:00:00,289.856683027,2.43414707198,197.567840887,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  18:00:00,305.447131009,2.78188236797,212.582810259,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  19:00:00,258.562935035,2.20704465768,166.37175815,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  20:00:00,130.362871033,0.4542048286,32.7743633526,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  21:00:00,105.294371152,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  22:00:00,104.864169448,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  23:00:00,105.678771901,0.0,0.0,0.0,43.513341876,39.243024,13.4438010895,0.0,4.83426,8.60954108948
 07/04  24:00:00,104.821739107,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  01:00:00,104.809974173,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  02:00:00,104.776962019,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  03:00:00,104.748842368,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  04:00:00,105.20426564,0.0,0.0,0.0,43.513341876,39.243024,13.4491209739,0.0,4.83426,8.61486097393
 07/05  05:00:00,105.134385986,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  06:00:00,260.494648076,73.5324634955,96.3254484851,0.0,43.513341876,39.942024,4.99579198248,0.141531982478,4.83426,0.02
 07/05  07:00:00,244.495842133,73.5324634955,80.3702333629,0.0,43.513341876,39.942024,224.74181478,219.88755478,4.83426,0.02
 07/05  08:00:00,485.306979654,73.5324634955,196.058837732,0.0,122.71106,84.617158233,45.1643860911,3.64328114649,24.1713,17.3498049446
 07/05  09:00:00,717.794504963,73.5772763719,426.914618185,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/05  10:00:00,858.150498964,73.7860888297,562.517181952,0.0,122.71106,88.818015033,44.9044471888,0.0,36.25695,8.6474971888
 07/05  11:00:00,942.01807681,74.0989475979,645.292665288,0.0,122.71106,88.818015033,44.903822074,0.0,36.25695,8.64687207403
 07/05  12:00:00,985.739618163,74.6215028117,689.227771021,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/05  13:00:00,1004.36852536,75.3072964839,711.024185551,0.0,122.71106,84.617158233,32.8354243072,0.0170957531593,24.1713,8.64702855408
 07/05  14:00:00,1021.11503562,75.9740479346,726.864666876,0.0,122.71106,84.617158233,32.8184860054,0.0,24.1713,8.64718600543
 07/05  15:00:00,1012.95571682,77.2559614212,724.056310078,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/05  16:00:00,1005.42297104,78.5172376011,720.142106182,0.0,122.71106,73.183824,13.462798612,0.0,4.83426,8.62853861205
 07/05  17:00:00,973.734421849,77.8947995925,721.917134407,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/05  18:00:00,904.733221932,73.5324634955,656.910874564,0.0,122.71106,39.942024,13.5983947118,0.111227916892,4.83426,8.65290679492
 07/05  19:00:00,902.329428922,73.5324634955,653.69275885,0.0,122.71106,39.942024,13.5029624138,0.0,4.83426,8.66870241379
 07/05  20:00:00,788.43086216,73.5324634955,610.613243368,0.0,43.513341876,39.942024,13.4954107394,0.0,4.83426,8.66115073938
 07/05  21:00:00,105.374413803,0.0,0.0,0.0,43.513341876,39.243024,13.4945434945,0.0,4.83426,8.66028349446
 07/05  22:00:00,104.952947842,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  23:00:00,105.827593277,0.0,0.0,0.0,43.513341876,39.243024,13.4599195179,0.0,4.83426,8.62565951792
 07/05  24:00:00,104.92926046,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  01:00:00,104.941452285,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  02:00:00,104.908102087,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  03:00:00,104.894417426,0.0,0.0,0.0,43.513341876,39.243024,13.449075587,0.0,4.83426,8.61481558698
 07/06  04:00:00,105.339552388,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  05:00:00,105.229917276,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  06:00:00,435.734761802,73.5324634955,269.823540996,0.0,43.513341876,39.942024,5.03843799524,0.184177995237,4.83426,0.02
 07/06  07:00:00,556.365760577,73.5324634955,389.807674605,0.0,43.513341876,39.942024,29.9554033938,16.4926761063,4.83426,8.62846728748
 07/06  08:00:00,868.523299787,73.6116766198,576.296912637,0.0,122.71106,84.617158233,32.8564103348,0.0,24.1713,8.68511033482
 07/06  09:00:00,934.582933471,74.0598084008,640.646893583,0.0,122.71106,84.617158233,32.8181168911,0.0,24.1713,8.6468168911
 07/06  10:00:00,994.913213088,74.7938482756,695.11077131,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/06  11:00:00,918.222448917,75.2493520331,617.848312805,0.0,122.71106,88.818015033,44.903904371,0.0,36.25695,8.64695437097
 07/06  12:00:00,971.22843155,76.2070611271,670.420279598,0.0,122.71106,88.818015033,44.9040435611,0.0,36.25695,8.64709356108
 07/06  13:00:00,1055.10099447,78.1257888887,755.843635485,0.0,122.71106,84.617158233,24.2086178044,0.0173178044065,24.1713,0.02
 07/06  14:00:00,1064.72439632,80.1957775752,762.940674667,0.0,122.71106,84.617158233,32.818533271,0.0,24.1713,8.64723327095
 07/06  15:00:00,1059.52000456,81.3248543767,763.381789541,0.0,122.71106,78.0003075165,13.4816333204,0.0,4.83426,8.64737332045
 07/06  16:00:00,1045.19222863,81.2532505817,754.564623436,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/06  17:00:00,1022.7452877,79.7258810975,766.918845946,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/06  18:00:00,962.326802335,73.5324634955,712.459522383,0.0,122.71106,39.942024,13.5023098474,0.0151783105089,4.83426,8.65287153685
 07/06  19:00:00,940.814231623,73.5324634955,689.976435618,0.0,122.71106,39.942024,13.5025453327,0.0,4.83426,8.66828533272
 07/06  20:00:00,835.080521907,73.5324634955,654.841924346,0.0,43.513341876,39.942024,13.4951231568,0.0,4.83426,8.66086315683
 07/06  21:00:00,105.586813898,0.0,0.0,0.0,43.513341876,39.243024,13.4952403154,0.0,4.83426,8.66098031537
 07/06  22:00:00,246.649813387,1.09113435054,139.153875297,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  23:00:00,105.948489926,0.0,0.0,0.0,43.513341876,39.243024,13.4598323254,0.0,4.83426,8.62557232537
 07/06  24:00:00,105.04675042,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  01:00:00,105.008048042,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  02:00:00,104.972948979,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  03:00:00,104.939320938,0.0,0.0,0.0,43.513341876,39.243024,13.4490995545,0.0,4.83426,8.61483955454
 07/07  04:00:00,107.402427478,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  05:00:00,107.005769927,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  06:00:00,716.776446933,73.5324634955,546.788320122,0.0,43.513341876,39.942024,4.9619116125,0.1076516125,4.83426,0.02
 07/07  07:00:00,728.14914677,73.546710303,559.246542364,0.0,43.513341876,39.942024,13.4625157223,0.0,4.83426,8.62825572232
 07/07  08:00:00,919.962378433,74.4378219639,625.210394237,0.0,122.71106,84.617158233,32.8555891286,0.0,24.1713,8.68428912857
 07/07  09:00:00,1013.05491972,75.6188957156,715.785518904,0.0,122.71106,84.617158233,32.8179893675,0.0,24.1713,8.64668936753
 07/07  10:00:00,1055.26979322,76.7267559947,752.232374637,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/07  11:00:00,1063.53533787,77.7132622127,758.86272253,0.0,122.71106,88.818015033,44.903759913,0.0,36.25695,8.64680991304
 07/07  12:00:00,1078.01849974,79.2418639618,773.324070556,0.0,122.71106,88.818015033,44.9038819315,0.0,36.25695,8.64693193145
 07/07  13:00:00,1079.31427135,80.9005661554,777.356027138,0.0,122.71106,84.617158233,24.2108397422,0.0195397422268,24.1713,0.02
 07/07  14:00:00,1083.91685574,82.9909235978,779.531759032,0.0,122.71106,84.617158233,32.8183545241,0.0,24.1713,8.64705452407
 07/07  15:00:00,1079.2588007,85.3183540555,778.984632345,0.0,122.71106,78.0003075165,13.4814374401,0.0,4.83426,8.64717744013
 07/07  16:00:00,1080.95542272,87.1659405727,783.455810913,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/07  17:00:00,1025.37112806,84.7654539447,763.38306783,0.0,122.71106,39.942024,13.4624353962,0.0,4.83426,8.62817539616
 07/07  18:00:00,943.104804069,73.5324634955,692.694563138,0.0,122.71106,39.942024,4.86909253108,0.0148325310752,4.83426,0.02
 07/07  19:00:00,937.339104718,73.5324634955,686.865435122,0.0,122.71106,39.942024,13.5030634551,0.0,4.83426,8.66880345513
 07/07  20:00:00,823.311649395,73.5324634955,643.35990877,0.0,43.513341876,39.942024,13.4946532225,0.0,4.83426,8.66039322246
 07/07  21:00:00,434.847223289,3.08492311673,323.112385525,0.0,43.513341876,39.243024,13.4952327451,0.0,4.83426,8.66097274508
 07/07  22:00:00,311.850344634,1.76757751052,202.807089869,0.0,43.513341876,39.243024,13.4680083574,0.0,4.83426,8.63374835738
 07/07  23:00:00,341.235237678,2.09672388822,230.702275074,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  24:00:00,105.138879645,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  01:00:00,105.106541881,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  02:00:00,105.082108608,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  03:00:00,105.057678591,0.0,0.0,0.0,43.513341876,39.243024,13.4436624105,0.0,4.83426,8.60940241054
 07/08  04:00:00,105.575984724,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  05:00:00,105.534969998,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  06:00:00,87.6602971012,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  07:00:00,187.304226454,0.728823376978,97.9826369692,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  08:00:00,231.018936135,1.09402574674,140.860240438,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  09:00:00,441.198712175,9.73945266406,339.527457131,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  10:00:00,485.416884309,11.2144156471,382.764448995,0.0,43.513341876,39.243024,13.4491084342,0.0,4.83426,8.61484843417
 07/08  11:00:00,582.573534988,10.4403852063,478.906624599,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  12:00:00,580.636959105,14.9446623439,473.340334684,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  13:00:00,710.688168749,31.8264674917,585.449289682,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  14:00:00,717.646742466,36.7535277156,587.637226733,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  15:00:00,694.295782538,40.8252983258,560.29898354,0.0,43.513341876,39.243024,13.4437360384,0.0,4.83426,8.60947603843
 07/08  16:00:00,639.627220967,39.9940277461,506.733438951,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
