Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/08  17:00:00,652.919590209,41.1745624857,518.716423539,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  18:00:00,586.662444224,32.2553272657,461.692520785,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  19:00:00,564.950553065,26.1727166393,445.698661983,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  20:00:00,464.362626274,4.07177692937,359.289331522,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  21:00:00,411.410351631,3.20264712821,299.279580294,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  22:00:00,259.056425661,1.58797264827,150.68657355,0.0,43.513341876,39.243024,13.4437339813,0.0,4.83426,8.60947398133
 07/08  23:00:00,181.466598666,0.729576995773,74.0276926629,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  24:00:00,140.440655093,0.362385558978,34.6848418619,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  01:00:00,104.956792152,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  02:00:00,104.954455981,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  03:00:00,104.951751003,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  04:00:00,105.473842932,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  05:00:00,105.463538662,0.0,0.0,0.0,43.513341876,39.243024,13.4436494809,0.0,4.83426,8.6093894809
 07/09  06:00:00,87.581385938,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  07:00:00,87.4901625638,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  08:00:00,238.824485203,1.09117840057,148.586457253,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  09:00:00,241.950415401,3.60925880468,149.235734789,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  10:00:00,403.892231672,9.15731945977,302.962745877,0.0,43.513341876,39.243024,13.447348893,0.0,4.83426,8.61308889297
 07/09  11:00:00,481.120194686,11.5896124241,376.808662895,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  12:00:00,611.270756576,10.7692091463,507.838589997,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  13:00:00,612.368531864,12.6303527191,507.043572898,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  14:00:00,659.558466596,11.6657850727,554.602652113,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  15:00:00,680.027377838,37.3562427245,549.760199849,0.0,43.513341876,39.243024,13.4437215426,0.0,4.83426,8.60946154264
 07/09  16:00:00,714.860768756,38.6465385732,583.055621932,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  17:00:00,656.58886907,31.2792662441,532.565541751,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  18:00:00,648.523623254,19.2075938258,536.531404923,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  19:00:00,588.579346807,11.7314569837,483.927919921,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  20:00:00,537.482561871,10.1940654668,426.038993853,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,483.020302881,3.82357485507,369.801914674,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  22:00:00,379.474089598,2.95846452845,268.456119177,0.0,43.513341876,39.243024,13.4432560895,0.0,4.83426,8.6089960895
 07/09  23:00:00,298.052538389,2.14405792134,187.884317523,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  24:00:00,253.263853302,1.69477956031,144.808576072,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  01:00:00,199.313612707,1.0905311738,92.0577723048,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  02:00:00,104.977984651,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  03:00:00,104.952289247,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  04:00:00,105.441275907,0.0,0.0,0.0,43.513341876,39.243024,13.4489195071,0.0,4.83426,8.61465950708
 07/10  05:00:00,105.399246719,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  06:00:00,537.263684155,73.5324634955,370.33895304,0.0,43.513341876,39.942024,4.97722516966,0.122965169658,4.83426,0.02
 07/10  07:00:00,609.589104481,73.5769704027,442.556312898,0.0,43.513341876,39.942024,13.4623547563,0.0,4.83426,8.62809475627
 07/10  08:00:00,865.158621509,74.9946272186,571.849664655,0.0,122.71106,84.617158233,32.8548962503,0.0,24.1713,8.68359625031
 07/10  09:00:00,913.068320966,75.6270124114,618.824774099,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/10  10:00:00,951.495602971,76.1624673357,652.559989356,0.0,122.71106,88.818015033,44.9037827988,0.0,36.25695,8.64683279882
 07/10  11:00:00,974.080184049,76.878308182,673.547729665,0.0,122.71106,88.818015033,44.9034390536,0.0,36.25695,8.64648905358
 07/10  12:00:00,992.283522031,77.8321201449,691.46587017,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/10  13:00:00,1003.11872627,79.9245822894,703.907601168,0.0,122.71106,84.617158233,32.8356056458,0.0177427505276,24.1713,8.6465628953
 07/10  14:00:00,989.211923807,80.7173167336,689.64947052,0.0,122.71106,84.617158233,32.8179368839,0.0,24.1713,8.64663688389
 07/10  15:00:00,989.761406559,81.5880609548,695.963144187,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/10  16:00:00,995.116152491,82.6132785199,704.922999491,0.0,122.71106,73.183824,13.4624200543,0.0,4.83426,8.6281600543
 07/10  17:00:00,953.741786077,80.9804065239,698.419270994,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/10  18:00:00,867.384320778,73.5324634955,619.384266134,0.0,122.71106,39.942024,13.5908274483,0.104116141197,4.83426,8.65245130712
 07/10  19:00:00,843.970917211,73.5324634955,595.168577153,0.0,122.71106,39.942024,13.5019593475,0.0,4.83426,8.66769934753
 07/10  20:00:00,752.78658786,73.5324634955,574.800371665,0.0,43.513341876,39.942024,13.5052157951,0.0108016781267,4.83426,8.66015411694
 07/10  21:00:00,105.332278165,0.0,0.0,0.0,43.513341876,39.243024,13.4944674896,0.0,4.83426,8.66020748965
 07/10  22:00:00,104.953414095,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  23:00:00,105.821401765,0.0,0.0,0.0,43.513341876,39.243024,13.4596167109,0.0,4.83426,8.62535671085
 07/10  24:00:00,104.91386968,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  01:00:00,104.886177421,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  02:00:00,104.86332478,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  03:00:00,104.84022326,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  04:00:00,107.197737792,0.0,0.0,0.0,43.513341876,39.243024,13.4489091897,0.0,4.83426,8.61464918975
 07/11  05:00:00,106.841019103,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  06:00:00,391.848768734,73.5324634955,225.400416929,0.0,43.513341876,39.942024,4.96248165824,0.108221658243,4.83426,0.02
 07/11  07:00:00,388.219928281,73.5324634955,222.757701405,0.0,43.513341876,39.942024,107.110068459,93.6477670455,4.83426,8.62804141321
 07/11  08:00:00,627.452941097,73.6010423463,336.891749671,0.0,122.71106,84.617158233,32.8554583177,0.0,24.1713,8.68415831773
 07/11  09:00:00,780.006461531,73.9908481559,488.252914622,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/11  10:00:00,853.025858866,74.5426683174,556.487428606,0.0,122.71106,88.818015033,44.9036509991,0.0,36.25695,8.64670099913
 07/11  11:00:00,924.383676446,75.1528894743,626.297629955,0.0,122.71106,88.818015033,44.9032934213,0.0,36.25695,8.64634342128
 07/11  12:00:00,961.885258551,76.3503222717,663.20695883,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  13:00:00,960.4895736,77.2017061295,664.801690484,0.0,122.71106,84.617158233,32.8369043634,0.0192022650575,24.1713,8.64640209829
 07/11  14:00:00,977.788681149,78.4064200363,680.142104213,0.0,122.71106,84.617158233,32.8177608411,0.0,24.1713,8.64646084112
 07/11  15:00:00,969.854887088,78.4976043795,678.549167086,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/11  16:00:00,945.885997001,78.7317999214,659.588117694,0.0,122.71106,73.183824,13.4624314163,0.0,4.83426,8.6281714163
 07/11  17:00:00,908.679450227,77.0620358794,657.239896597,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/11  18:00:00,832.74376145,73.5324634955,584.461382857,0.0,122.71106,39.942024,13.5675230965,0.0810228346158,4.83426,8.65224026188
 07/11  19:00:00,828.257409163,73.5324634955,579.738947431,0.0,122.71106,39.942024,13.5017028344,0.0,4.83426,8.66744283445
 07/11  20:00:00,750.030450834,73.5324634955,572.14775661,0.0,43.513341876,39.942024,13.4941558265,0.0,4.83426,8.65989582651
 07/11  21:00:00,104.983775335,0.0,0.0,0.0,43.513341876,39.243024,13.4941953279,0.0,4.83426,8.65993532787
 07/11  22:00:00,104.988455374,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  23:00:00,105.851134185,0.0,0.0,0.0,43.513341876,39.243024,13.4594068713,0.0,4.83426,8.62514687131
 07/11  24:00:00,104.954024301,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  01:00:00,104.933427697,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  02:00:00,104.917736888,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  03:00:00,104.90359548,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  04:00:00,105.395434683,0.0,0.0,0.0,43.513341876,39.243024,13.4489623374,0.0,4.83426,8.61470233745
 07/12  05:00:00,105.367617011,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  06:00:00,681.551936496,73.5324634955,513.325998418,0.0,43.513341876,39.942024,4.95506156669,0.100801566691,4.83426,0.02
 07/12  07:00:00,654.755253326,73.5324634955,487.301310969,0.0,43.513341876,39.942024,14.6166967396,1.1546349604,4.83426,8.62780177916
 07/12  08:00:00,837.722759482,73.8374357869,545.418981462,0.0,122.71106,84.617158233,32.8550695252,0.0,24.1713,8.68376952525
 07/12  09:00:00,884.386070963,74.331442255,591.200251862,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/12  10:00:00,914.231222072,74.7986820017,616.059317281,0.0,122.71106,88.818015033,44.9024318786,0.0,36.25695,8.6454818786
 07/12  11:00:00,920.27276815,75.2737485036,620.308596661,0.0,122.71106,88.818015033,44.9029654005,0.0,36.25695,8.6460154005
 07/12  12:00:00,947.520113159,76.1295748443,646.995462309,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/12  13:00:00,987.898549135,77.6463586321,689.329484798,0.0,122.71106,84.617158233,32.8344973668,0.0171386119691,24.1713,8.64605875481
 07/12  14:00:00,944.817975942,78.4216439949,645.866715957,0.0,122.71106,84.617158233,32.817402591,0.0,24.1713,8.64610259099
 07/12  15:00:00,895.083678686,77.9765534332,603.808728337,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/12  16:00:00,874.866131244,77.8327682533,588.612941321,0.0,122.71106,73.183824,13.4622426788,0.0,4.83426,8.62798267878
 07/12  17:00:00,822.909551263,76.0714755252,571.736508149,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/12  18:00:00,791.601387315,73.5324634955,542.926092454,0.0,122.71106,39.942024,13.4863420041,0.0,4.83426,8.65208200412
 07/12  19:00:00,789.299401067,73.5324634955,539.879410756,0.0,122.71106,39.942024,13.5023714414,0.0,4.83426,8.66811144144
 07/12  20:00:00,716.460720979,73.5324634955,537.546048333,0.0,43.513341876,39.942024,13.4937220011,0.0,4.83426,8.6594620011
 07/12  21:00:00,105.300124887,0.0,0.0,0.0,43.513341876,39.243024,13.4937451059,0.0,4.83426,8.65948510591
 07/12  22:00:00,104.960934566,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  23:00:00,105.814120496,0.0,0.0,0.0,43.513341876,39.243024,13.4594386071,0.0,4.83426,8.62517860711
 07/12  24:00:00,104.933874918,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  01:00:00,104.921727467,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,104.91654231,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  03:00:00,104.912117176,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  04:00:00,105.421270917,0.0,0.0,0.0,43.513341876,39.243024,13.4488304977,0.0,4.83426,8.61457049772
 07/13  05:00:00,105.40582627,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  06:00:00,714.269933982,73.5324634955,544.476372591,0.0,43.513341876,39.942024,4.87188150238,0.0176215023814,4.83426,0.02
 07/13  07:00:00,719.250413715,73.5324634955,550.400050307,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/13  08:00:00,861.990124336,73.6103055674,568.870604668,0.0,122.71106,84.617158233,41.51892605,0.0,24.1713,17.34762605
 07/13  09:00:00,894.401221351,73.9041694972,600.688252817,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/13  10:00:00,947.720932396,74.3324428185,648.614480393,0.0,122.71106,88.818015033,44.9031505594,0.0,36.25695,8.64620055936
 07/13  11:00:00,996.367423826,75.1208080928,694.883844364,0.0,122.71106,88.818015033,44.9031789542,0.0,36.25695,8.64622895417
 07/13  12:00:00,1032.71516126,75.8986110502,730.795449844,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/13  13:00:00,1051.70840275,77.0544428791,752.708940438,0.0,122.71106,84.617158233,32.8353103794,0.017752383155,24.1713,8.64625799624
 07/13  14:00:00,1076.90364656,78.4211674787,776.382955733,0.0,122.71106,84.617158233,32.8175872816,0.0,24.1713,8.64628728158
 07/13  15:00:00,1065.50538139,80.0477381897,769.93601951,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/13  16:00:00,1061.28751416,80.1788137451,770.059044106,0.0,122.71106,73.183824,13.4621550743,0.0,4.83426,8.62789507432
 07/13  17:00:00,1033.27854682,78.7724310586,776.051950123,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/13  18:00:00,952.291810777,73.5324634955,700.227468798,0.0,122.71106,39.942024,13.4857274806,0.0,4.83426,8.65146748061
 07/13  19:00:00,945.396692516,73.5324634955,692.708177664,0.0,122.71106,39.942024,13.5017104476,0.0,4.83426,8.66745044755
 07/13  20:00:00,830.380810919,73.5324634955,648.689811271,0.0,43.513341876,39.942024,13.4940449274,0.0,4.83426,8.65978492735
 07/13  21:00:00,105.613817348,0.0,0.0,0.0,43.513341876,39.243024,13.4940553332,0.0,4.83426,8.65979533318
 07/13  22:00:00,105.163624692,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  23:00:00,105.972957804,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  24:00:00,105.09861251,0.0,0.0,0.0,43.513341876,39.243024,13.4488479952,0.0,4.83426,8.61458799523
 07/14  01:00:00,105.080005226,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  02:00:00,105.066151771,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,105.05257819,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  04:00:00,107.734362219,0.0,0.0,0.0,43.513341876,39.243024,13.4487334348,0.0,4.83426,8.61447343475
 07/14  05:00:00,107.352637184,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  06:00:00,720.800232911,73.5324634955,548.452845068,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/14  07:00:00,762.35528172,73.5667515695,591.409762512,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/14  08:00:00,917.888708959,75.0744771311,621.094354682,0.0,122.71106,84.617158233,41.5163776582,0.0,24.1713,17.3450776582
 07/14  09:00:00,961.31509788,76.164078395,662.655066036,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/14  10:00:00,1030.1133235,77.2590641315,725.061263274,0.0,122.71106,88.818015033,44.9032130066,0.0,36.25695,8.64626300663
 07/14  11:00:00,1062.05930348,78.7526744513,754.090803822,0.0,122.71106,88.818015033,44.9032264992,0.0,36.25695,8.6462764992
 07/14  12:00:00,1061.63589341,80.6035779061,752.485465447,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  13:00:00,1062.68236939,82.7697200831,755.542292245,0.0,122.71106,84.617158233,32.8361616765,0.0185705370337,24.1713,8.64629113951
 07/14  14:00:00,1050.92186389,84.3063772428,742.266223075,0.0,122.71106,84.617158233,32.8176062351,0.0,24.1713,8.64630623508
 07/14  15:00:00,1008.07925339,84.4579333859,705.956683311,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/14  16:00:00,1002.25243983,84.9095947667,704.505420985,0.0,122.71106,73.183824,13.461901319,0.0,4.83426,8.62764131899
 07/14  17:00:00,992.064624016,82.9480180337,729.605175894,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/14  18:00:00,936.988175375,73.5324634955,683.868476012,0.0,122.71106,39.942024,13.5011322305,0.0153305635758,4.83426,8.65154166694
 07/14  19:00:00,944.970193156,73.5324634955,692.063336246,0.0,122.71106,39.942024,13.5019961894,0.0,4.83426,8.66773618936
 07/14  20:00:00,830.873657923,73.5324634955,648.961318419,0.0,43.513341876,39.942024,13.4942070031,0.0,4.83426,8.65994700306
 07/14  21:00:00,407.463504101,2.58999796489,296.614179544,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  22:00:00,343.156230965,1.86196116697,233.786809973,0.0,43.513341876,39.243024,13.4675255139,0.0,4.83426,8.63326551391
 07/14  23:00:00,355.772772331,2.02057813257,245.220133564,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  24:00:00,105.144544942,0.0,0.0,0.0,43.513341876,39.243024,13.4488608223,0.0,4.83426,8.61460082232
 07/15  01:00:00,105.118536452,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  02:00:00,105.096893372,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  03:00:00,105.076223401,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  04:00:00,105.60650749,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,105.571674235,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  06:00:00,87.6552247892,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  07:00:00,242.75655171,1.09214416024,152.508657318,0.0,43.513341876,39.243024,13.4436374839,0.0,4.83426,8.60937748391
 07/15  08:00:00,186.728854744,0.732347761912,97.406134725,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  09:00:00,262.404140151,6.23778675941,166.875364751,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  10:00:00,493.006814222,7.7031053138,392.962505138,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,442.077399645,10.7755869754,339.107962643,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,438.583808725,8.07221629516,338.832601442,0.0,43.513341876,39.243024,13.4489375552,0.0,4.83426,8.61467755522
 07/15  13:00:00,546.720716663,11.4359325271,442.618254109,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  14:00:00,538.05961047,10.0625779021,435.599480962,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  15:00:00,471.390146203,10.8382889868,368.979643369,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  16:00:00,567.896377844,9.87684552941,465.23655105,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  17:00:00,496.526638372,10.9647077044,393.667502241,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  18:00:00,555.280496628,9.30226891815,453.410773527,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  19:00:00,519.928735426,4.29937621261,423.025196302,0.0,43.513341876,39.243024,13.442800704,0.0,4.83426,8.60854070397
 07/15  20:00:00,434.974749493,3.271939899,331.307497036,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,273.432372749,1.54099643695,164.622232852,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  22:00:00,188.189522418,0.729075362702,81.5001279717,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  23:00:00,144.623880759,0.362385558978,37.9976766169,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  24:00:00,104.979137456,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  01:00:00,104.970889855,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  02:00:00,104.964304796,0.0,0.0,0.0,43.513341876,39.243024,13.4435498104,0.0,4.83426,8.60928981041
 07/16  03:00:00,104.959609874,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  04:00:00,105.479827464,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  05:00:00,105.464794742,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,87.5550641674,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  07:00:00,87.4159525324,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,87.4895071451,0.0,0.0,0.0,43.513341876,39.243024,13.4487855001,0.0,4.83426,8.61452550012
 07/16  09:00:00,87.5781142478,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  10:00:00,384.844481919,2.02204561268,292.170391011,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  11:00:00,548.846232779,7.66278333559,448.29870574,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  12:00:00,548.838805855,10.1358730456,446.842673699,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  13:00:00,568.825484587,11.5156133205,465.179102175,0.0,43.513341876,39.243024,13.4489133876,0.0,4.83426,8.61465338757
 07/16  14:00:00,518.974144592,10.2859355288,416.668172345,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  15:00:00,660.634463046,22.145710505,545.458898478,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  16:00:00,615.869964799,25.9989144127,497.376474225,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,709.303733958,36.4470100358,579.805422551,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  18:00:00,602.760672097,25.1080725961,485.374085769,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  19:00:00,666.084952399,32.0887404137,540.582784122,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  20:00:00,544.367734465,10.8844905642,432.020141666,0.0,43.513341876,39.243024,13.4436208129,0.0,4.83426,8.60936081289
 07/16  21:00:00,448.593673494,3.38365788681,336.085780288,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  22:00:00,388.107811574,2.76111133639,277.246186844,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  23:00:00,297.062295074,1.90821782011,187.183181358,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  24:00:00,218.527237157,1.09081367734,111.111805641,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  01:00:00,105.032263087,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  02:00:00,105.020940491,0.0,0.0,0.0,43.513341876,39.243024,13.4487065645,0.0,4.83426,8.61444656452
 07/17  03:00:00,105.008948167,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,105.533794543,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  05:00:00,105.508033782,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,734.552248651,73.5324634955,565.638984029,0.0,43.513341876,39.942024,4.86456267942,0.0103026794218,4.83426,0.02
 07/17  07:00:00,740.762930348,73.5918157364,571.873854492,0.0,43.513341876,39.942024,13.4620339312,0.0,4.83426,8.62777393116
 07/17  08:00:00,932.817140505,75.3705143891,636.639711934,0.0,122.71106,84.617158233,32.8545432866,0.0,24.1713,8.68324328664
 07/17  09:00:00,982.093186213,76.0738871833,684.612136436,0.0,122.71106,84.617158233,32.8169396697,0.0,24.1713,8.64563966967
 07/17  10:00:00,1015.86526332,77.1173588876,713.226024063,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/17  11:00:00,1041.6481967,78.5432444837,736.157970755,0.0,122.71106,88.818015033,44.9025663335,0.0,36.25695,8.64561633345
 07/17  12:00:00,1061.92973157,79.2660313109,755.76714213,0.0,122.71106,88.818015033,44.9025431372,0.0,36.25695,8.64559313715
 07/17  13:00:00,1068.44518566,80.8780586155,764.397016516,0.0,122.71106,84.617158233,24.2095758218,0.0182758217858,24.1713,0.02
 07/17  14:00:00,1073.63492873,83.6228943291,766.648905336,0.0,122.71106,84.617158233,32.8168700802,0.0,24.1713,8.64557008016
 07/17  15:00:00,1066.03346944,83.7801992884,765.25318585,0.0,122.71106,78.0003075165,13.4798072838,0.0,4.83426,8.64554728382
 07/17  16:00:00,1061.28115712,84.1218958346,764.865728416,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/17  17:00:00,1003.61028916,81.2784096507,743.706316632,0.0,122.71106,39.942024,13.4618828919,0.0,4.83426,8.62762289188
 07/17  18:00:00,922.261696516,73.5324634955,670.417870025,0.0,122.71106,39.942024,4.86949956743,0.0152395674341,4.83426,0.02
 07/17  19:00:00,910.902028553,73.5324634955,658.485490781,0.0,122.71106,39.942024,13.5015269552,0.0,4.83426,8.66726695519
 07/17  20:00:00,798.56137681,73.5324634955,616.676610218,0.0,43.513341876,39.942024,13.4931598766,0.0,4.83426,8.65889987659
 07/17  21:00:00,203.098806862,0.610160368321,96.0825199566,0.0,43.513341876,39.243024,13.4936557325,0.0,4.83426,8.65939573249
 07/17  22:00:00,347.896504083,1.89873254932,238.526397076,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  23:00:00,195.381667098,0.728498737053,87.7347664004,0.0,43.513341876,39.243024,13.4593598604,0.0,4.83426,8.6250998604
 07/17  24:00:00,146.616671824,0.362385558978,40.7086055713,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  01:00:00,105.075145873,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  02:00:00,105.056575052,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  03:00:00,105.037978739,0.0,0.0,0.0,43.513341876,39.243024,13.448740635,0.0,4.83426,8.61448063501
 07/18  04:00:00,107.678351923,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  05:00:00,107.294879331,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  06:00:00,712.303018574,73.5324634955,539.526508861,0.0,43.513341876,39.942024,4.85940386226,0.00514386226164,4.83426,0.02
 07/18  07:00:00,715.59577546,73.5672350384,544.636943563,0.0,43.513341876,39.942024,13.4617214713,0.0,4.83426,8.62746147132
 07/18  08:00:00,904.467797111,75.1603362816,607.533366456,0.0,122.71106,84.617158233,32.8531947819,0.0,24.1713,8.68189478193
 07/18  09:00:00,934.749167021,75.7811749652,636.640332102,0.0,122.71106,84.617158233,32.8171595018,0.0,24.1713,8.64585950177
 07/18  10:00:00,979.835925122,76.7077479228,675.937755324,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  11:00:00,995.896918866,77.6049098023,690.155623484,0.0,122.71106,88.818015033,44.9027747864,0.0,36.25695,8.64582478639
 07/18  12:00:00,975.501363819,78.7714017603,669.00450367,0.0,122.71106,88.818015033,44.9027397122,0.0,36.25695,8.64578971219
 07/18  13:00:00,975.751435979,80.3059206872,671.378930943,0.0,122.71106,84.617158233,24.2100352153,0.0187352153434,24.1713,0.02
 07/18  14:00:00,990.273315633,81.1970443513,684.854593216,0.0,122.71106,84.617158233,32.8170545676,0.0,24.1713,8.64575456762
 07/18  15:00:00,981.465887706,82.7469967235,681.111750106,0.0,122.71106,78.0003075165,13.4799795605,0.0,4.83426,8.64571956051
 07/18  16:00:00,957.319261698,83.597380806,660.969028348,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/18  17:00:00,913.419086005,80.6565886073,654.160165598,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/18  18:00:00,808.069834238,73.5324634955,556.289407417,0.0,122.71106,39.942024,13.5566530378,0.0723624264455,4.83426,8.65003061132
 07/18  19:00:00,800.48485129,73.5324634955,549.172277131,0.0,122.71106,39.942024,13.5012156556,0.0,4.83426,8.66695565556
 07/18  20:00:00,724.377952924,73.5324634955,544.25570927,0.0,43.513341876,39.942024,13.4936922404,0.0,4.83426,8.65943224044
 07/18  21:00:00,105.051534172,0.0,0.0,0.0,43.513341876,39.243024,13.4936398346,0.0,4.83426,8.65937983459
 07/18  22:00:00,105.049570517,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  23:00:00,105.878629812,0.0,0.0,0.0,43.513341876,39.243024,13.4592362647,0.0,4.83426,8.62497626471
 07/18  24:00:00,105.022869567,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,105.02300497,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  02:00:00,105.029592542,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  03:00:00,105.034263631,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  04:00:00,105.587824526,0.0,0.0,0.0,43.513341876,39.243024,13.4470723947,0.0,4.83426,8.61281239466
 07/19  05:00:00,105.586161393,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  06:00:00,708.721427947,73.5324634955,535.903658894,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/19  07:00:00,773.824050697,73.6748370457,601.76278134,0.0,43.513341876,39.942024,13.4617058299,0.0,4.83426,8.62744582987
 07/19  08:00:00,970.475354237,75.3255036836,672.611155874,0.0,122.71106,84.617158233,32.8520409304,0.0,24.1713,8.68074093044
 07/19  09:00:00,980.932570757,75.9591051555,682.330965346,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  10:00:00,965.017589973,76.430347902,661.79486948,0.0,122.71106,88.818015033,44.9028635952,0.0,36.25695,8.64591359522
 07/19  11:00:00,955.868754156,76.8022790705,651.117534211,0.0,122.71106,88.818015033,44.9028169497,0.0,36.25695,8.64586694968
 07/19  12:00:00,941.000302302,77.3589219225,636.389533496,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/19  13:00:00,949.813702786,78.2224029625,648.406097209,0.0,122.71106,84.617158233,32.8357433558,0.0186231437158,24.1713,8.6458202121
 07/19  14:00:00,979.027072439,79.3566560164,676.160597297,0.0,122.71106,84.617158233,32.8170734644,0.0,24.1713,8.64577346441
 07/19  15:00:00,987.993172452,81.0471152349,689.764318286,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/19  16:00:00,996.438690341,82.8398201108,701.030031286,0.0,122.71106,73.183824,13.4617988337,0.0,4.83426,8.62753883365
 07/19  17:00:00,962.9047913,81.4327596667,702.401765806,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/19  18:00:00,873.788707289,73.5324634955,621.379950318,0.0,122.71106,39.942024,13.5001212377,0.0150782829202,4.83426,8.65078295476
 07/19  19:00:00,889.539236493,73.5324634955,636.597021536,0.0,122.71106,39.942024,13.5007775964,0.0,4.83426,8.66651759636
 07/19  20:00:00,803.527571895,73.5324634955,618.642065014,0.0,43.513341876,39.942024,13.4931217803,0.0,4.83426,8.65886178029
 07/19  21:00:00,310.36767647,2.12559121916,200.014163739,0.0,43.513341876,39.243024,13.4935950359,0.0,4.83426,8.65933503585
 07/19  22:00:00,209.088838042,1.05785615097,101.614918245,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  23:00:00,234.539797799,1.09491180262,126.112912145,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,105.10014121,0.0,0.0,0.0,43.513341876,39.243024,13.4487765102,0.0,4.83426,8.6145165102
 07/20  01:00:00,105.065319514,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,105.034793475,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  03:00:00,105.00463894,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  04:00:00,105.498839071,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  05:00:00,105.451303475,0.0,0.0,0.0,43.513341876,39.243024,13.4486014464,0.0,4.83426,8.61434144637
 07/20  06:00:00,588.421110245,73.5324634955,417.732274087,0.0,43.513341876,39.942024,4.87231035171,0.0180503517055,4.83426,0.02
 07/20  07:00:00,574.66633021,73.5355360821,407.648506523,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/20  08:00:00,892.978363917,74.187922155,600.442904908,0.0,122.71106,84.617158233,32.8528697798,0.0,24.1713,8.68156977983
 07/20  09:00:00,933.870543276,75.0290820542,640.284252158,0.0,122.71106,84.617158233,32.8171995163,0.0,24.1713,8.64589951626
 07/20  10:00:00,960.473593509,75.6958981522,661.991706392,0.0,122.71106,88.818015033,44.9027885909,0.0,36.25695,8.64583859085
 07/20  11:00:00,970.70367603,76.4915778043,670.951796456,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/20  12:00:00,984.377989294,77.9659113204,684.330032127,0.0,122.71106,88.818015033,44.9027294241,0.0,36.25695,8.64577942415
 07/20  13:00:00,991.634680082,80.0506118566,693.353523593,0.0,122.71106,84.617158233,32.8352821976,0.0182610960291,24.1713,8.64572110162
 07/20  14:00:00,1003.51372577,80.8775987707,703.620530502,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/20  15:00:00,1000.42578577,81.5666918219,705.909676795,0.0,122.71106,78.0003075165,13.4802161614,0.0,4.83426,8.64595616141
 07/20  16:00:00,995.261836992,82.3013087074,704.881313791,0.0,122.71106,73.183824,13.4615771208,0.0,4.83426,8.62731712079
 07/20  17:00:00,968.097709194,80.1866311658,713.297366091,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/20  18:00:00,903.395700609,73.5324634955,655.869611437,0.0,122.71106,39.942024,13.5999707008,0.114890817679,4.83426,8.65081988308
 07/20  19:00:00,866.496411057,73.5324634955,618.96396674,0.0,122.71106,39.942024,13.5012847623,0.0,4.83426,8.66702476235
 07/20  20:00:00,640.40540768,73.5324634955,461.328337046,0.0,43.513341876,39.942024,4.91000358705,0.0557435870454,4.83426,0.02
 07/20  21:00:00,105.327063395,0.0,0.0,0.0,43.513341876,39.243024,13.4936582905,0.0,4.83426,8.65939829051
 07/20  22:00:00,104.964195445,0.0,0.0,0.0,43.513341876,39.243024,13.4670068793,0.0,4.83426,8.63274687931
 07/20  23:00:00,105.834003385,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  24:00:00,104.918799904,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  01:00:00,104.884077241,0.0,0.0,0.0,43.513341876,39.243024,13.4486364645,0.0,4.83426,8.61437646447
 07/21  02:00:00,104.848327084,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  03:00:00,104.812339962,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  04:00:00,107.08953952,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  05:00:00,106.718704886,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  06:00:00,293.300953048,73.5324634955,124.93532752,0.0,43.513341876,39.942024,13.5919587808,0.143163723494,4.83426,8.61453505731
 07/21  07:00:00,293.092336738,73.5324634955,128.479281441,0.0,43.513341876,39.942024,102.782429034,97.9281690335,4.83426,0.02
 07/21  08:00:00,516.532324233,73.568748015,227.11665516,0.0,122.71106,84.617158233,32.8538744131,0.0,24.1713,8.68257441308
 07/21  09:00:00,624.045299751,73.7714449037,333.70761544,0.0,122.71106,84.617158233,32.8170107755,0.0,24.1713,8.64571077552
 07/21  10:00:00,763.726888568,74.0995058309,468.249623289,0.0,122.71106,88.818015033,44.9025913088,0.0,36.25695,8.64564130883
 07/21  11:00:00,893.607133462,74.6380017161,596.521147904,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/21  12:00:00,977.761559133,75.3568488506,680.564772411,0.0,122.71106,88.818015033,44.9025225564,0.0,36.25695,8.6455725564
 07/21  13:00:00,989.846612792,76.0610026295,695.705096846,0.0,122.71106,84.617158233,32.8347012001,0.017896990543,24.1713,8.64550420956
 07/21  14:00:00,1009.16806323,76.7317475098,714.013743258,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/21  15:00:00,1008.4412856,77.2041537088,719.587583817,0.0,122.71106,78.0003075165,13.47969628,0.0,4.83426,8.64543628004
 07/21  16:00:00,1013.26835428,77.4412261154,729.1191814,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/21  17:00:00,992.355843369,76.1064616358,742.719656523,0.0,122.71106,39.942024,13.4617007032,0.0,4.83426,8.62744070316
 07/21  18:00:00,930.816214388,73.5324634955,683.623349317,0.0,122.71106,39.942024,4.96723568989,0.112975689893,4.83426,0.02
 07/21  19:00:00,898.92130842,73.5324634955,651.368178398,0.0,122.71106,39.942024,13.500866331,0.0,4.83426,8.66660633102
 07/21  20:00:00,785.629901976,73.5324634955,605.417134176,0.0,43.513341876,39.942024,13.4914394901,0.0,4.83426,8.65717949014
 07/21  21:00:00,104.981364495,0.0,0.0,0.0,43.513341876,39.243024,13.4935200323,0.0,4.83426,8.6592600323
 07/21  22:00:00,104.948973681,0.0,0.0,0.0,43.513341876,39.243024,13.4668669267,0.0,4.83426,8.6326069267
 07/21  23:00:00,105.836120579,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  24:00:00,104.935252917,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  01:00:00,104.917038208,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  02:00:00,104.9063831,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  03:00:00,104.894471606,0.0,0.0,0.0,43.513341876,39.243024,13.4434891813,0.0,4.83426,8.60922918129
 07/22  04:00:00,105.389953292,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,105.370150646,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  06:00:00,90.4306636248,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  07:00:00,87.2606514135,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  08:00:00,87.263024356,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  09:00:00,87.3053310198,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  10:00:00,87.2896512923,0.0,0.0,0.0,43.513341876,39.243024,13.446888694,0.0,4.83426,8.61262869396
 07/22  11:00:00,88.1104373287,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  12:00:00,87.2918102564,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  13:00:00,87.3953743191,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  14:00:00,87.4398884634,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  15:00:00,87.454285285,0.0,0.0,0.0,43.513341876,39.243024,13.4434895626,0.0,4.83426,8.60922956259
 07/22  16:00:00,87.2774860435,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  17:00:00,151.652462997,0.459649411977,63.2544798149,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  18:00:00,115.366880181,0.229824705988,27.582571542,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,87.7645676259,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  20:00:00,99.659698684,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  21:00:00,105.339523255,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,104.936188478,0.0,0.0,0.0,43.513341876,39.243024,13.443441894,0.0,4.83426,8.60918189402
 07/22  23:00:00,105.738780786,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  24:00:00,104.892020209,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,104.881021385,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  02:00:00,104.874452375,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,104.865601448,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  04:00:00,105.363640522,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  05:00:00,105.346144144,0.0,0.0,0.0,43.513341876,39.243024,13.443385331,0.0,4.83426,8.609125331
 07/23  06:00:00,90.4299061034,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  07:00:00,87.2870173063,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,87.2869749676,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  09:00:00,87.3341172153,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  10:00:00,87.3662847796,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  11:00:00,88.2267128282,0.0,0.0,0.0,43.513341876,39.243024,13.4487220063,0.0,4.83426,8.61446200632
 07/23  12:00:00,87.4710610462,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  13:00:00,390.971094283,2.04153575146,298.153265885,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  14:00:00,414.415809755,2.99378596108,319.620239141,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  15:00:00,433.950881514,3.06907337398,339.408465741,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  16:00:00,585.940095488,7.97809581582,485.497800909,0.0,43.513341876,39.243024,13.4435197765,0.0,4.83426,8.60925977652
 07/23  17:00:00,458.907064219,8.15153350328,359.464526081,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  18:00:00,515.843038737,7.34809946949,416.729123023,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  19:00:00,408.444118951,4.62326349125,312.65389887,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  20:00:00,357.790279099,2.44862368449,252.849092425,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  21:00:00,189.369496937,0.724771117956,82.3057040586,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  22:00:00,105.005330388,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,105.789141006,0.0,0.0,0.0,43.513341876,39.243024,13.4435281127,0.0,4.83426,8.60926811274
 07/23  24:00:00,104.944510833,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  01:00:00,104.927164564,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  02:00:00,104.912057046,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  03:00:00,104.895622656,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  04:00:00,105.390931035,0.0,0.0,0.0,43.513341876,39.243024,13.4487009323,0.0,4.83426,8.61444093228
 07/24  05:00:00,105.362651653,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  06:00:00,718.566065796,73.5324634955,546.253038487,0.0,43.513341876,39.942024,4.94812923425,0.0938692342475,4.83426,0.02
 07/24  07:00:00,715.102683623,73.5324634955,546.25902917,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/24  08:00:00,863.428177674,74.030490571,569.010656963,0.0,122.71106,84.617158233,41.5148920817,0.0,24.1713,17.3435920817
 07/24  09:00:00,895.643965798,74.8649294083,599.448030464,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/24  10:00:00,957.365956844,75.7254246467,655.253533163,0.0,122.71106,88.818015033,44.9020414191,0.0,36.25695,8.64509141914
 07/24  11:00:00,980.235815462,76.5307611064,676.62198413,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/24  12:00:00,992.678423097,77.638928988,688.830105201,0.0,122.71106,88.818015033,44.9026938328,0.0,36.25695,8.6457438328
 07/24  13:00:00,1011.77978094,79.2904139438,710.139162389,0.0,122.71106,84.617158233,32.8354433799,0.0184982111904,24.1713,8.64564516869
 07/24  14:00:00,1024.61470265,81.5473655843,720.426577029,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/24  15:00:00,998.807153839,83.0672597293,699.458355124,0.0,122.71106,78.0003075165,13.4798491817,0.0,4.83426,8.64558918174
 07/24  16:00:00,976.911442222,83.997012327,681.50721368,0.0,122.71106,73.183824,13.4615450795,0.0,4.83426,8.62728507947
 07/24  17:00:00,970.487329198,82.1948916869,709.951012524,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/24  18:00:00,898.03077662,73.5324634955,646.329064386,0.0,122.71106,39.942024,13.5001655576,0.0152900941616,4.83426,8.65061546346
 07/24  19:00:00,878.324661213,73.5324634955,625.882170736,0.0,122.71106,39.942024,13.5009502762,0.0,4.83426,8.66669027615
 07/24  20:00:00,778.068453899,73.5324634955,593.416996341,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/24  21:00:00,289.607862782,1.3302813845,181.044464042,0.0,43.513341876,39.243024,13.4933283285,0.0,4.83426,8.65906832846
 07/24  22:00:00,230.090853256,1.06330073435,122.648586311,0.0,43.513341876,39.243024,13.4670371456,0.0,4.83426,8.63277714558
 07/24  23:00:00,237.068984384,1.09016731699,128.63450869,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  24:00:00,105.059600845,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  01:00:00,105.03558725,0.0,0.0,0.0,43.513341876,39.243024,13.4469793606,0.0,4.83426,8.61271936061
 07/25  02:00:00,105.016650173,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  03:00:00,104.997582569,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  04:00:00,107.590083739,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  05:00:00,107.212212024,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  06:00:00,710.198167374,73.5324634955,534.592807706,0.0,43.513341876,39.942024,13.4623701155,0.0137094297008,4.83426,8.61440068582
 07/25  07:00:00,707.160523446,73.5354461294,536.403710291,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/25  08:00:00,854.457135075,74.5155802435,558.314654378,0.0,122.71106,84.617158233,32.8532483213,0.0,24.1713,8.68194832133
 07/25  09:00:00,893.510909468,75.3819013378,595.863286752,0.0,122.71106,84.617158233,32.8165769926,0.0,24.1713,8.64527699259
 07/25  10:00:00,933.852395391,76.3248060205,630.767387119,0.0,122.71106,88.818015033,44.9021216314,0.0,36.25695,8.64517163143
 07/25  11:00:00,948.349356825,77.2777249921,643.422533355,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  12:00:00,944.328587597,78.554940667,638.936577576,0.0,122.71106,88.818015033,44.9020165695,0.0,36.25695,8.64506656949
 07/25  13:00:00,948.738139912,80.0900771849,645.768313024,0.0,122.71106,84.617158233,27.0180913724,0.0188014840191,24.1713,2.82798988834
 07/25  14:00:00,944.155127888,80.9623937724,640.340898947,0.0,122.71106,84.617158233,30.0072076815,0.0,24.1713,5.83590768146
 07/25  15:00:00,912.718705836,81.663066415,615.01492627,0.0,122.71106,78.0003075165,13.4798643447,0.0,4.83426,8.64560434469
 07/25  16:00:00,869.28238876,82.0489961027,576.762375764,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/25  17:00:00,826.374375461,79.3764654182,570.11149009,0.0,122.71106,39.942024,13.46165358,0.0,4.83426,8.62739357998
 07/25  18:00:00,778.89377919,73.5324634955,528.569607201,0.0,122.71106,39.942024,4.94548842292,0.0912284229211,4.83426,0.02
 07/25  19:00:00,787.70358359,73.5324634955,537.463470352,0.0,122.71106,39.942024,13.5009243368,0.0,4.83426,8.66666433676
 07/25  20:00:00,720.391951538,73.5324634955,537.66074419,0.0,43.513341876,39.942024,13.4928506535,0.0,4.83426,8.65859065355
 07/25  21:00:00,105.021849408,0.0,0.0,0.0,43.513341876,39.243024,13.4927352875,0.0,4.83426,8.65847528745
 07/25  22:00:00,105.030228244,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  23:00:00,105.83159506,0.0,0.0,0.0,43.513341876,39.243024,13.4588899078,0.0,4.83426,8.6246299078
 07/25  24:00:00,104.939719015,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  01:00:00,104.901607421,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,104.86687793,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  03:00:00,104.833512865,0.0,0.0,0.0,43.513341876,39.243024,13.4484996112,0.0,4.83426,8.61423961124
 07/26  04:00:00,105.277543998,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  05:00:00,105.229044225,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  06:00:00,604.542213234,73.5324634955,433.706354132,0.0,43.513341876,39.942024,5.04006566179,0.185805661793,4.83426,0.02
 07/26  07:00:00,718.672560264,73.5324634955,550.242663786,0.0,43.513341876,39.942024,13.4615102338,0.0,4.83426,8.62725023381
 07/26  08:00:00,871.540367069,73.6515835714,578.00584968,0.0,122.71106,84.617158233,32.8521846181,0.0,24.1713,8.68088461812
 07/26  09:00:00,912.141766724,73.9250210811,617.933074391,0.0,122.71106,84.617158233,32.8165477291,0.0,24.1713,8.64524772909
 07/26  10:00:00,954.23855453,74.3946955459,655.183876775,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/26  11:00:00,984.70187667,75.1144983418,684.276045502,0.0,122.71106,88.818015033,44.9020855615,0.0,36.25695,8.64513556145
 07/26  12:00:00,1003.90277272,75.7272810189,703.641852842,0.0,122.71106,88.818015033,44.9019730342,0.0,36.25695,8.6450230342
 07/26  13:00:00,1018.03661069,76.5526325159,721.110430092,0.0,122.71106,84.617158233,24.2093085407,0.0180085406643,24.1713,0.02
