Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/26  14:00:00,1038.20794961,77.7458145467,740.200838274,0.0,122.71106,84.617158233,32.8149081617,0.0,24.1713,8.64360816165
 07/26  15:00:00,1023.56124359,79.211714607,731.002730899,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/26  16:00:00,1008.67481134,79.2048659363,721.014112931,0.0,122.71106,73.183824,13.4616750376,0.0,4.83426,8.6274150376
 07/26  17:00:00,980.246925596,77.5604420838,727.230294315,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/26  18:00:00,906.716345269,73.5324634955,657.99650093,0.0,122.71106,39.942024,13.6024613059,0.117167824002,4.83426,8.65103348188
 07/26  19:00:00,883.331038869,73.5324634955,634.147874139,0.0,122.71106,39.942024,13.501037637,0.0,4.83426,8.66677763698
 07/26  20:00:00,770.314358618,73.5324634955,588.975201577,0.0,43.513341876,39.942024,13.4996039428,0.00716943445412,4.83426,8.65817450836
 07/26  21:00:00,105.391699538,0.0,0.0,0.0,43.513341876,39.243024,13.4923118126,0.0,4.83426,8.65805181262
 07/26  22:00:00,104.992397677,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  23:00:00,105.850258532,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  24:00:00,104.947362613,0.0,0.0,0.0,43.513341876,39.243024,13.4486245094,0.0,4.83426,8.61436450938
 07/27  01:00:00,104.915015951,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  02:00:00,104.888012115,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  03:00:00,104.862232042,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  04:00:00,105.323283436,0.0,0.0,0.0,43.513341876,39.243024,13.4486467904,0.0,4.83426,8.61438679039
 07/27  05:00:00,105.282083576,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  06:00:00,478.282752586,73.5324634955,308.962009655,0.0,43.513341876,39.942024,5.01208832108,0.15782832108,4.83426,0.02
 07/27  07:00:00,511.480653196,73.5324634955,345.204917707,0.0,43.513341876,39.942024,16.553220248,11.698960248,4.83426,0.02
 07/27  08:00:00,726.895152893,73.5728784152,435.786203601,0.0,122.71106,84.617158233,41.5151461878,0.0,24.1713,17.3438461878
 07/27  09:00:00,892.102375863,73.8812783952,599.557654837,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/27  10:00:00,958.921429525,74.5598771178,660.698016429,0.0,122.71106,88.818015033,44.9020399541,0.0,36.25695,8.64508995413
 07/27  11:00:00,989.151725648,75.4187663032,688.857844699,0.0,122.71106,88.818015033,44.9019188166,0.0,36.25695,8.6449688166
 07/27  12:00:00,1005.62255415,76.2011970005,705.159533287,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/27  13:00:00,997.804053834,76.712920886,701.22458922,0.0,122.71106,84.617158233,32.83622571,0.020066784316,24.1713,8.64485892565
 07/27  14:00:00,1001.15218809,77.3635763173,703.81027587,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/27  15:00:00,996.7374757,77.7542655765,705.412241226,0.0,122.71106,78.0003075165,13.4797733334,0.0,4.83426,8.64551333335
 07/27  16:00:00,999.8511595,78.3308498407,712.611251538,0.0,122.71106,73.183824,13.4615212115,0.0,4.83426,8.62726121152
 07/27  17:00:00,969.297764867,77.0240220859,716.744392787,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  18:00:00,816.657052954,73.5324634955,568.447885346,0.0,122.71106,39.942024,13.6083024631,0.123082067049,4.83426,8.65096039602
 07/27  19:00:00,813.546792858,73.5324634955,564.25709094,0.0,122.71106,39.942024,13.5008025169,0.0,4.83426,8.66654251694
 07/27  20:00:00,747.012208708,73.5324634955,564.896431489,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/27  21:00:00,105.388231257,0.0,0.0,0.0,43.513341876,39.243024,13.4931213408,0.0,4.83426,8.65886134082
 07/27  22:00:00,104.990895169,0.0,0.0,0.0,43.513341876,39.243024,13.4666583642,0.0,4.83426,8.63239836421
 07/27  23:00:00,105.837455913,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  24:00:00,104.936130513,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  01:00:00,104.912308178,0.0,0.0,0.0,43.513341876,39.243024,13.4486496135,0.0,4.83426,8.61438961346
 07/28  02:00:00,104.893390949,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,104.87415872,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  04:00:00,107.305065714,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  05:00:00,106.945412817,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  06:00:00,629.52621936,73.5324634955,457.924836402,0.0,43.513341876,39.942024,13.5821581866,0.133488067336,4.83426,8.61441011929
 07/28  07:00:00,641.056806421,73.5324634955,473.688879827,0.0,43.513341876,39.942024,7.1715364846,2.3172764846,4.83426,0.02
 07/28  08:00:00,845.837425227,73.5864659328,553.747544264,0.0,122.71106,84.617158233,32.8528634628,0.0,24.1713,8.68156346283
 07/28  09:00:00,874.031355087,73.9004713738,580.79880212,0.0,122.71106,84.617158233,32.8163088311,0.0,24.1713,8.64500883114
 07/28  10:00:00,913.152280015,74.4002201514,614.298566258,0.0,122.71106,88.818015033,44.9018317153,0.0,36.25695,8.64488171534
 07/28  11:00:00,955.680071299,75.193463893,654.535116747,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/28  12:00:00,995.079676933,76.3056098454,692.906514121,0.0,122.71106,88.818015033,44.9024504039,0.0,36.25695,8.6455004039
 07/28  13:00:00,991.19630185,77.5821400398,691.83646107,0.0,122.71106,84.617158233,24.2111474291,0.0198474290688,24.1713,0.02
 07/28  14:00:00,981.850588369,78.7380928818,681.604810684,0.0,122.71106,84.617158233,32.8166711571,0.0,24.1713,8.64537115712
 07/28  15:00:00,958.146460599,80.4849990672,663.184560162,0.0,122.71106,78.0003075165,13.4795032211,0.0,4.83426,8.64524322111
 07/28  16:00:00,943.44662479,81.5004861155,652.543958573,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/28  17:00:00,912.229891639,79.7447114712,656.206321761,0.0,122.71106,39.942024,13.4613403515,0.0,4.83426,8.62708035154
 07/28  18:00:00,828.74459163,73.5324634955,579.008301317,0.0,122.71106,39.942024,4.92710165239,0.0728416523928,4.83426,0.02
 07/28  19:00:00,819.22095131,73.5324634955,569.496937397,0.0,122.71106,39.942024,13.5007357233,0.0,4.83426,8.66647572334
 07/28  20:00:00,734.016331317,73.5324634955,552.345751632,0.0,43.513341876,39.942024,13.543026324,0.0501057325281,4.83426,8.65866059152
 07/28  21:00:00,104.965810056,0.0,0.0,0.0,43.513341876,39.243024,13.4922563064,0.0,4.83426,8.65799630639
 07/28  22:00:00,104.983079987,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  23:00:00,105.828610231,0.0,0.0,0.0,43.513341876,39.243024,13.4589121896,0.0,4.83426,8.62465218961
 07/28  24:00:00,104.938814029,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  01:00:00,104.921404471,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  02:00:00,104.91126139,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,104.899893855,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  04:00:00,105.39569619,0.0,0.0,0.0,43.513341876,39.243024,13.4433628083,0.0,4.83426,8.60910280832
 07/29  05:00:00,105.376062087,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  06:00:00,90.4470641895,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,87.3132804522,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  08:00:00,87.3412048336,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  09:00:00,87.3872563723,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  10:00:00,87.3919836574,0.0,0.0,0.0,43.513341876,39.243024,13.4485064751,0.0,4.83426,8.61424647514
 07/29  11:00:00,88.2212174491,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  12:00:00,181.866889618,0.692433346654,92.7021072908,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  13:00:00,337.687553606,2.53076163472,244.112658628,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  14:00:00,478.263908037,7.20471295115,379.030931756,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,518.423524536,8.90017524886,417.380994202,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  16:00:00,456.251511186,8.24494419415,356.846272796,0.0,43.513341876,39.243024,13.4434670776,0.0,4.83426,8.60920707764
 07/29  17:00:00,516.851478291,9.17006045566,415.6861826,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  18:00:00,464.067225786,7.42728716094,365.403404753,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  19:00:00,436.897910844,3.48850509186,341.792388662,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  20:00:00,282.43555906,1.86748593559,178.800329276,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,105.362935716,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  22:00:00,220.449056853,1.08970012234,113.035066141,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,105.770277474,0.0,0.0,0.0,43.513341876,39.243024,13.443341085,0.0,4.83426,8.60908108498
 07/29  24:00:00,104.931765633,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  01:00:00,104.927652093,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  02:00:00,104.926805249,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  03:00:00,104.925672632,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  04:00:00,105.44923913,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,105.440472877,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  06:00:00,90.523413747,0.0,0.0,0.0,43.513341876,39.243024,13.4434047529,0.0,4.83426,8.6091447529
 07/30  07:00:00,87.3777288116,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  08:00:00,87.4048054307,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  09:00:00,87.4946729667,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  10:00:00,243.354555397,1.0930669642,153.072921058,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  11:00:00,349.146114062,7.58625737839,249.210643225,0.0,43.513341876,39.243024,13.4486341384,0.0,4.83426,8.61437413839
 07/30  12:00:00,343.562490862,7.10856578922,245.251052399,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  13:00:00,385.247792638,10.4841095346,283.392410031,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  14:00:00,514.313239293,11.0102517447,410.564771354,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  15:00:00,517.091961976,12.5476316656,412.117758392,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  16:00:00,662.464204775,28.7154203393,540.063052911,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  17:00:00,550.774325416,31.7821565755,426.821633532,0.0,43.513341876,39.243024,13.4421043478,0.0,4.83426,8.60784434781
 07/30  18:00:00,617.798103441,16.9610393192,507.698936684,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  19:00:00,506.536744706,15.2128018859,398.974649027,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,500.257252804,8.02424892731,388.035958278,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,427.513968904,3.28775963901,315.191883969,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,362.125476286,2.50413353712,251.786003168,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  23:00:00,192.196742984,0.81185470226,84.5752722843,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  24:00:00,244.582455637,1.3150554971,136.669306759,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  01:00:00,105.010774395,0.0,0.0,0.0,43.513341876,39.243024,13.4485956539,0.0,4.83426,8.61433565392
 07/31  02:00:00,105.003621064,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  03:00:00,104.996783799,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  04:00:00,105.524083935,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  05:00:00,105.503165061,0.0,0.0,0.0,43.513341876,39.243024,13.4486014552,0.0,4.83426,8.61434145522
 07/31  06:00:00,714.075986739,73.5324634955,539.259148942,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/31  07:00:00,714.952796545,73.6089917504,543.958212326,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/31  08:00:00,887.677175497,75.2157432936,590.6136584,0.0,122.71106,84.617158233,32.8519677018,0.0,24.1713,8.68066770182
 07/31  09:00:00,937.479958623,75.9034995618,638.94031033,0.0,122.71106,84.617158233,32.8163478894,0.0,24.1713,8.64504788937
 07/31  10:00:00,962.143473437,76.4342620992,658.58306422,0.0,122.71106,88.818015033,44.9018523514,0.0,36.25695,8.64490235145
 07/31  11:00:00,980.007406155,77.3325995177,674.63073352,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/31  12:00:00,960.73925056,78.236593394,655.828322943,0.0,122.71106,88.818015033,44.9017073022,0.0,36.25695,8.64475730218
 07/31  13:00:00,932.216571261,79.1757558231,631.152261268,0.0,122.71106,84.617158233,32.8367611757,0.0201053387426,24.1713,8.645355837
 07/31  14:00:00,918.038757169,79.755988085,616.774508058,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/31  15:00:00,927.711917533,79.9047483538,632.504700891,0.0,122.71106,78.0003075165,13.4794690121,0.0,4.83426,8.64520901214
 07/31  16:00:00,926.688318713,79.2748066577,637.112886823,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/31  17:00:00,881.640967072,77.3708333003,627.507697085,0.0,122.71106,39.942024,13.460287184,0.0,4.83426,8.62602718404
 07/31  18:00:00,793.339347633,73.5324634955,542.888174585,0.0,122.71106,39.942024,4.92201460678,0.0677546067849,4.83426,0.02
 07/31  19:00:00,793.972652432,73.5324634955,542.891785718,0.0,122.71106,39.942024,13.5007230353,0.0,4.83426,8.66646303527
 07/31  20:00:00,721.767404398,73.5324634955,538.478540591,0.0,43.513341876,39.942024,13.4920691904,0.0,4.83426,8.65780919037
 07/31  21:00:00,105.390673385,0.0,0.0,0.0,43.513341876,39.243024,13.4928689217,0.0,4.83426,8.65860892165
 07/31  22:00:00,105.014014749,0.0,0.0,0.0,43.513341876,39.243024,13.4664460942,0.0,4.83426,8.63218609421
 07/31  23:00:00,105.859990334,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  24:00:00,104.997533867,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  01:00:00,104.991643032,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  02:00:00,104.987940304,0.0,0.0,0.0,43.513341876,39.243024,13.4485773168,0.0,4.83426,8.61431731677
 08/01  03:00:00,104.98453356,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  04:00:00,107.608805624,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  05:00:00,107.216985488,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  06:00:00,711.390502392,73.5324634955,532.830165056,0.0,43.513341876,39.942024,4.86721833107,0.012958331071,4.83426,0.02
 08/01  07:00:00,707.604508277,73.5324634955,536.887132998,0.0,43.513341876,39.942024,13.4612701024,0.0,4.83426,8.62701010235
 08/01  08:00:00,868.384161674,74.2381495399,572.711482683,0.0,122.71106,84.617158233,32.8520072871,0.0,24.1713,8.68070728706
 08/01  09:00:00,908.746472171,75.0110424304,611.990586194,0.0,122.71106,84.617158233,32.8165741892,0.0,24.1713,8.64527418918
 08/01  10:00:00,950.673210635,75.8655490131,648.186363587,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/01  11:00:00,969.280318403,76.7897979974,664.582558729,0.0,122.71106,88.818015033,44.9020723033,0.0,36.25695,8.64512230326
 08/01  12:00:00,992.983519665,77.8839731014,687.789953501,0.0,122.71106,88.818015033,44.9019215898,0.0,36.25695,8.64497158976
 08/01  13:00:00,1015.02336849,79.4509083091,711.905602955,0.0,122.71106,84.617158233,24.2096337209,0.0183337209358,24.1713,0.02
 08/01  14:00:00,1005.93162066,80.7326954056,701.580078183,0.0,122.71106,84.617158233,32.8161214892,0.0,24.1713,8.64482148919
 08/01  15:00:00,984.979994252,80.123635121,688.150495897,0.0,122.71106,78.0003075165,12.0235020592,0.0,4.83426,7.18924205922
 08/01  16:00:00,956.302674115,79.4592537691,665.89716176,0.0,122.71106,73.183824,6.3057056347,0.0,4.83426,1.4714456347
 08/01  17:00:00,929.858838226,77.5866069427,674.696568814,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/01  18:00:00,848.586612702,73.5324634955,596.857703799,0.0,122.71106,39.942024,13.5862299297,0.102701030608,4.83426,8.64926889908
 08/01  19:00:00,842.348966008,73.5324634955,590.555576887,0.0,122.71106,39.942024,13.4995510283,0.0,4.83426,8.6652910283
 08/01  20:00:00,736.026483758,73.5324634955,549.042363928,0.0,43.513341876,39.942024,13.4921299775,0.0,4.83426,8.65786997755
 08/01  21:00:00,105.103804865,0.0,0.0,0.0,43.513341876,39.243024,13.4919728474,0.0,4.83426,8.65771284745
 08/01  22:00:00,105.095855792,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  23:00:00,105.926914029,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  24:00:00,105.055374803,0.0,0.0,0.0,43.513341876,39.243024,13.4484908131,0.0,4.83426,8.61423081308
 08/02  01:00:00,105.035642342,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  02:00:00,105.012719224,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  03:00:00,104.994920557,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  04:00:00,105.523216905,0.0,0.0,0.0,43.513341876,39.243024,13.4484854189,0.0,4.83426,8.61422541893
 08/02  05:00:00,105.461466086,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  06:00:00,720.451102236,73.5324634955,543.907280771,0.0,43.513341876,39.942024,4.87171030338,0.0174503033819,4.83426,0.02
 08/02  07:00:00,716.041216059,73.5324634955,545.74670101,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/02  08:00:00,864.489104383,74.084369337,569.104637315,0.0,122.71106,84.617158233,41.5134695297,0.0,24.1713,17.3421695297
 08/02  09:00:00,882.840750729,74.597137517,586.732950088,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/02  10:00:00,911.637198295,75.1670463073,610.561104949,0.0,122.71106,88.818015033,44.9016096848,0.0,36.25695,8.64465968483
 08/02  11:00:00,921.173106774,75.5553469432,618.481684637,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/02  12:00:00,933.493249748,75.9786875335,630.863191166,0.0,122.71106,88.818015033,44.9021962394,0.0,36.25695,8.64524623945
 08/02  13:00:00,951.697684,76.491169643,652.469671763,0.0,122.71106,84.617158233,32.8347419079,0.0183519020241,24.1713,8.6450900059
 08/02  14:00:00,959.893270661,77.1228967465,659.880737177,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/02  15:00:00,948.839789428,77.4233890729,655.144779373,0.0,122.71106,78.0003075165,13.4794841688,0.0,4.83426,8.64522416879
 08/02  16:00:00,943.904513608,77.162343024,655.405736165,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/02  17:00:00,918.888416346,76.1952881358,665.091078377,0.0,122.71106,39.942024,13.461509373,0.0,4.83426,8.62724937302
 08/02  18:00:00,823.969962318,73.5324634955,572.666974827,0.0,122.71106,39.942024,13.551738742,0.0667786821259,4.83426,8.65070005987
 08/02  19:00:00,802.816131171,73.5324634955,550.795253646,0.0,122.71106,39.942024,13.5000077773,0.0,4.83426,8.66574777727
 08/02  20:00:00,723.134836184,73.5324634955,536.063516996,0.0,43.513341876,39.942024,4.87093107968,0.0166710796773,4.83426,0.02
 08/02  21:00:00,105.473057946,0.0,0.0,0.0,43.513341876,39.243024,13.4927799157,0.0,4.83426,8.65851991568
 08/02  22:00:00,105.085584148,0.0,0.0,0.0,43.513341876,39.243024,13.4665707773,0.0,4.83426,8.63231077734
 08/02  23:00:00,105.899987482,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  24:00:00,105.036315146,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  01:00:00,105.025763362,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  02:00:00,105.020969938,0.0,0.0,0.0,43.513341876,39.243024,13.4485742344,0.0,4.83426,8.61431423443
 08/03  03:00:00,105.016862411,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  04:00:00,105.556098884,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,105.518244676,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  06:00:00,714.511746176,73.5324634955,536.427542429,0.0,43.513341876,39.942024,13.455716688,0.00714831784324,4.83426,8.61430837019
 08/03  07:00:00,712.361674518,73.5324634955,541.347437089,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/03  08:00:00,877.067890243,73.7799984949,581.489928394,0.0,122.71106,84.617158233,32.8525476307,0.0,24.1713,8.68124763067
 08/03  09:00:00,891.303451448,74.0447668794,595.100265276,0.0,122.71106,84.617158233,32.8162440256,0.0,24.1713,8.64494402564
 08/03  10:00:00,896.430541356,74.3061163043,595.780248209,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  11:00:00,897.219938172,74.4640040744,595.592707565,0.0,122.71106,88.818015033,44.9017363949,0.0,36.25695,8.64478639493
 08/03  12:00:00,912.296107918,74.8535356869,610.673988609,0.0,122.71106,88.818015033,44.9015786861,0.0,36.25695,8.64462868613
 08/03  13:00:00,946.998137821,75.7423002598,648.324726185,0.0,122.71106,84.617158233,24.2084914846,0.0171914845827,24.1713,0.02
 08/03  14:00:00,978.10491595,76.7007567984,678.410154233,0.0,122.71106,84.617158233,32.8165119184,0.0,24.1713,8.64521191836
 08/03  15:00:00,983.862668877,78.3079327549,688.95994408,0.0,122.71106,78.0003075165,13.47931238,0.0,4.83426,8.64505237998
 08/03  16:00:00,968.904613558,79.4834781252,677.729280436,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/03  17:00:00,937.473660893,77.6470004802,681.657038851,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/03  18:00:00,832.852531346,73.5324634955,581.195855036,0.0,122.71106,39.942024,13.5865447193,0.101545792488,4.83426,8.65073892684
 08/03  19:00:00,821.260066795,73.5324634955,569.449253385,0.0,122.71106,39.942024,13.4996424306,0.0,4.83426,8.66538243057
 08/03  20:00:00,737.549113539,73.5324634955,550.81648705,0.0,43.513341876,39.942024,13.4922568397,0.0,4.83426,8.65799683969
 08/03  21:00:00,105.50429374,0.0,0.0,0.0,43.513341876,39.243024,13.4920920994,0.0,4.83426,8.65783209937
 08/03  22:00:00,105.098943441,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  23:00:00,105.897338659,0.0,0.0,0.0,43.513341876,39.243024,13.4587393193,0.0,4.83426,8.6244793193
 08/03  24:00:00,105.017190076,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  01:00:00,104.978854454,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  02:00:00,104.960298581,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  03:00:00,104.937169807,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  04:00:00,107.450924054,0.0,0.0,0.0,43.513341876,39.243024,13.4486202155,0.0,4.83426,8.61436021554
 08/04  05:00:00,107.072200499,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  06:00:00,714.716808967,73.5324634955,537.948773744,0.0,43.513341876,39.942024,4.9533751497,0.0991151496966,4.83426,0.02
 08/04  07:00:00,708.330463983,73.5324634955,538.499227812,0.0,43.513341876,39.942024,13.4613925343,0.0,4.83426,8.62713253428
 08/04  08:00:00,850.931907906,73.8290894832,555.971188916,0.0,122.71106,84.617158233,32.8508249814,0.0,24.1713,8.67952498144
 08/04  09:00:00,916.252396443,74.4758988746,620.051059583,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/04  10:00:00,961.816178671,75.3055264136,660.440227358,0.0,122.71106,88.818015033,44.9019533006,0.0,36.25695,8.6450033006
 08/04  11:00:00,983.985174574,76.3097486901,681.047128839,0.0,122.71106,88.818015033,44.9017920906,0.0,36.25695,8.64484209057
 08/04  12:00:00,988.214600474,76.6616100687,685.357343722,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  13:00:00,995.039997282,78.0364160063,694.348716764,0.0,122.71106,84.617158233,32.8343732647,0.0183923556481,24.1713,8.6446809091
 08/04  14:00:00,999.47138015,79.4171137911,697.250553758,0.0,122.71106,84.617158233,32.8165615613,0.0,24.1713,8.64526156129
 08/04  15:00:00,926.564569499,80.1021271268,631.547850503,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/04  16:00:00,883.004973724,78.9172801336,595.170560332,0.0,122.71106,73.183824,13.4612337743,0.0,4.83426,8.62697377431
 08/04  17:00:00,869.640380836,78.0785960511,615.81287686,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/04  18:00:00,799.061049316,73.5324634955,549.491473172,0.0,122.71106,39.942024,13.557180073,0.0728269503063,4.83426,8.65009312268
 08/04  19:00:00,796.783695163,73.5324634955,547.13704613,0.0,122.71106,39.942024,13.4999584791,0.0,4.83426,8.6656984791
 08/04  20:00:00,731.305463479,73.5324634955,546.722476407,0.0,43.513341876,39.942024,13.4922010838,0.0,4.83426,8.65794108385
 08/04  21:00:00,104.940197643,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  22:00:00,104.965812598,0.0,0.0,0.0,43.513341876,39.243024,13.4665510125,0.0,4.83426,8.63229101248
 08/04  23:00:00,105.856400701,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  24:00:00,104.977871358,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  01:00:00,104.939093292,0.0,0.0,0.0,43.513341876,39.243024,13.4433292435,0.0,4.83426,8.60906924349
 08/05  02:00:00,104.921061765,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  03:00:00,104.898161551,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  04:00:00,105.383780203,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,105.323588285,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,93.3663916472,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  07:00:00,87.2660282389,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  08:00:00,87.3086047035,0.0,0.0,0.0,43.513341876,39.243024,13.4433741502,0.0,4.83426,8.60911415015
 08/05  09:00:00,87.4155057092,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  10:00:00,87.4797640301,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,236.229789566,6.11383754242,140.345527557,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  12:00:00,292.476975646,6.87902069316,195.698327965,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  13:00:00,423.711562513,10.0432544105,322.472330336,0.0,43.513341876,39.243024,13.4434068956,0.0,4.83426,8.6091468956
 08/05  14:00:00,469.701883093,9.94459936084,368.208210843,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,527.878654766,15.8366501003,420.115940096,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  16:00:00,562.83963209,22.3679318512,448.249728777,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  17:00:00,589.478041178,29.7375836554,467.539259401,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  18:00:00,558.200536379,27.2613247014,438.991112641,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  19:00:00,493.261907385,9.37920261538,391.714555316,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  20:00:00,409.977235002,3.54669053813,300.216351127,0.0,43.513341876,39.243024,13.4433976862,0.0,4.83426,8.60913768615
 08/05  21:00:00,283.84578237,2.27076377639,174.067863674,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  22:00:00,104.924026272,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  23:00:00,105.736057112,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,104.904158223,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  01:00:00,104.895855963,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  02:00:00,104.879521876,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  03:00:00,104.8583868,0.0,0.0,0.0,43.513341876,39.243024,13.4434399536,0.0,4.83426,8.60917995362
 08/06  04:00:00,105.359720679,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,105.34134646,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  06:00:00,93.400339481,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  07:00:00,87.3013746796,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  08:00:00,87.3425453294,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  09:00:00,87.4024146732,0.0,0.0,0.0,43.513341876,39.243024,13.4484539763,0.0,4.83426,8.61419397626
 08/06  10:00:00,87.4116159608,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  11:00:00,88.231379471,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  12:00:00,87.4403152456,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,379.556462409,2.65476409242,286.207837258,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  14:00:00,487.342095137,3.34182350378,392.506177169,0.0,43.513341876,39.243024,13.4434407575,0.0,4.83426,8.60918075746
 08/06  15:00:00,513.625800492,8.31656917931,413.645464763,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  16:00:00,512.677946435,8.09731503465,413.061751764,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  17:00:00,458.596556827,3.19206036003,364.42285055,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  18:00:00,414.456004008,2.73424554991,321.15775321,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,385.728239951,2.60920644761,292.204168719,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  20:00:00,286.674489112,1.48283631586,180.487747086,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  21:00:00,295.220085596,1.55222655157,186.242946772,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  22:00:00,105.114183053,0.0,0.0,0.0,43.513341876,39.243024,13.4433863712,0.0,4.83426,8.60912637118
 08/06  23:00:00,105.883694745,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,105.066976528,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  01:00:00,105.067234153,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  02:00:00,105.066570248,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,105.047198708,0.0,0.0,0.0,43.513341876,39.243024,13.4484970556,0.0,4.83426,8.61423705556
 08/07  04:00:00,105.584380397,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  05:00:00,105.547113625,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  06:00:00,720.948189129,73.5324634955,542.488457663,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/07  07:00:00,756.418769897,73.5950873446,584.506160403,0.0,43.513341876,39.942024,13.4612841669,0.0,4.83426,8.62702416688
 08/07  08:00:00,957.103899715,75.3899022651,658.839533679,0.0,122.71106,84.617158233,32.8517868608,0.0,24.1713,8.68048686079
 08/07  09:00:00,1000.53161436,76.46755419,700.651335511,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/07  10:00:00,1048.32450953,77.7099005112,742.340001267,0.0,122.71106,88.818015033,44.9019241398,0.0,36.25695,8.64497413975
 08/07  11:00:00,1062.0718365,79.4229768249,753.560626519,0.0,122.71106,88.818015033,44.9020944842,0.0,36.25695,8.64514448424
 08/07  12:00:00,1061.83345538,81.6763918226,752.197691929,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  13:00:00,1061.78432168,83.70831218,754.087803152,0.0,122.71106,84.617158233,32.8356764546,0.0194022957186,24.1713,8.64497415888
 08/07  14:00:00,1061.71707264,84.7950780387,752.661069511,0.0,122.71106,84.617158233,32.8161050808,0.0,24.1713,8.64480508076
 08/07  15:00:00,1053.6315488,86.1397381416,749.783144988,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/07  16:00:00,1048.58254398,86.8004007702,748.867819363,0.0,122.71106,73.183824,13.461538013,0.0,4.83426,8.62727801302
 08/07  17:00:00,1012.1523659,84.7029930032,747.938595885,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/07  18:00:00,945.918857824,73.5324634955,692.914083738,0.0,122.71106,39.942024,13.499646579,0.0150239206849,4.83426,8.65036265829
 08/07  19:00:00,920.886057065,73.5324634955,667.402798281,0.0,122.71106,39.942024,13.5002040702,0.0,4.83426,8.66594407024
 08/07  20:00:00,818.404259252,73.5324634955,629.719389931,0.0,43.513341876,39.942024,13.4924482282,0.0,4.83426,8.65818822825
 08/07  21:00:00,410.003433121,2.83408216249,298.113331752,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  22:00:00,408.325728505,2.8897348499,296.681913657,0.0,43.513341876,39.243024,13.466710325,0.0,4.83426,8.632450325
 08/07  23:00:00,153.807586548,0.36613574923,46.9327722464,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  24:00:00,196.435805783,0.724771117956,89.6014132177,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  01:00:00,105.17863952,0.0,0.0,0.0,43.513341876,39.243024,13.4484609826,0.0,4.83426,8.61420098261
 08/08  02:00:00,105.138439571,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  03:00:00,105.107712112,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  04:00:00,107.872301725,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  05:00:00,107.50171346,0.0,0.0,0.0,43.513341876,39.243024,13.4484452329,0.0,4.83426,8.61418523288
 08/08  06:00:00,742.534922576,73.5324634955,564.380183598,0.0,43.513341876,39.942024,4.85912134552,0.00486134552108,4.83426,0.02
 08/08  07:00:00,768.153818047,73.6734393921,597.201547648,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/08  08:00:00,956.677991127,76.2579136232,658.120849187,0.0,122.71106,84.617158233,32.8526770823,0.0,24.1713,8.68137708229
 08/08  09:00:00,996.099947015,77.3147255615,696.686954942,0.0,122.71106,84.617158233,32.8160190335,0.0,24.1713,8.6447190335
 08/08  10:00:00,1021.00789364,78.3963338718,716.327738888,0.0,122.71106,88.818015033,44.9014994103,0.0,36.25695,8.64454941032
 08/08  11:00:00,1035.46725262,79.9452621937,728.475222485,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/08  12:00:00,1039.1744032,82.1195471535,731.3557059,0.0,122.71106,88.818015033,44.9020693203,0.0,36.25695,8.64511932034
 08/08  13:00:00,1043.01663949,84.4330165579,736.807822605,0.0,122.71106,84.617158233,32.8350662496,0.0188182785075,24.1713,8.64494797112
 08/08  14:00:00,1059.50507277,86.5598813819,750.741376746,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/08  15:00:00,1057.37489094,88.9326787215,752.701652044,0.0,122.71106,78.0003075165,13.479037942,0.0,4.83426,8.64477794203
 08/08  16:00:00,1050.76048277,90.616065361,749.011038513,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/08  17:00:00,1009.79696887,87.7134526661,743.915276704,0.0,122.71106,39.942024,13.4612558319,0.0,4.83426,8.62699583192
 08/08  18:00:00,924.71132845,73.5396664664,673.109480374,0.0,122.71106,39.942024,4.86898628328,0.0147262832803,4.83426,0.02
 08/08  19:00:00,907.246490738,73.5332219463,655.476313104,0.0,122.71106,39.942024,13.4997353866,0.0,4.83426,8.66547538662
 08/08  20:00:00,825.771318685,73.5324634955,638.534309097,0.0,43.513341876,39.942024,13.4924806458,0.0,4.83426,8.65822064583
 08/08  21:00:00,429.614362014,2.95840951065,318.055214365,0.0,43.513341876,39.243024,13.4927618351,0.0,4.83426,8.65850183506
 08/08  22:00:00,457.302998241,2.89286141218,345.709044252,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  23:00:00,325.152172661,1.79656962805,215.094471215,0.0,43.513341876,39.243024,13.4589354766,0.0,4.83426,8.6246754766
 08/08  24:00:00,339.677178611,2.01507485499,230.056315314,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  01:00:00,105.121944561,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  02:00:00,105.134767942,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  03:00:00,105.1434497,0.0,0.0,0.0,43.513341876,39.243024,13.4483801325,0.0,4.83426,8.61412013254
 08/09  04:00:00,105.734192857,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  05:00:00,105.687497506,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  06:00:00,745.320663613,73.5324634955,568.666379258,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/09  07:00:00,803.305638233,73.7384262045,633.20704573,0.0,43.513341876,39.942024,13.461227492,0.0,4.83426,8.62696749197
 08/09  08:00:00,975.228974164,76.3985626477,677.70562824,0.0,122.71106,84.617158233,32.852617026,0.0,24.1713,8.68131702595
 08/09  09:00:00,994.221529016,77.445649806,694.870553302,0.0,122.71106,84.617158233,32.8159688003,0.0,24.1713,8.64466880031
 08/09  10:00:00,1004.04265151,78.5619146942,699.057248959,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/09  11:00:00,1035.22869314,80.2634139844,727.269213796,0.0,122.71106,88.818015033,44.902062397,0.0,36.25695,8.64511239701
 08/09  12:00:00,1061.27798493,82.7558964426,750.952278423,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/09  13:00:00,1050.55967672,84.4769445189,742.486419591,0.0,122.71106,84.617158233,32.8367344537,0.0203660342499,24.1713,8.64506841947
 08/09  14:00:00,1055.15413087,85.4278169429,745.753127817,0.0,122.71106,84.617158233,32.8161969837,0.0,24.1713,8.64489698367
 08/09  15:00:00,1055.65431035,86.1425482756,751.751190532,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/09  16:00:00,935.383600035,83.9810640116,640.122171231,0.0,122.71106,73.183824,13.4614730361,0.0,4.83426,8.62721303609
 08/09  17:00:00,812.756677314,78.3997328125,558.602278367,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/09  18:00:00,785.767665196,73.5324634955,536.575891757,0.0,122.71106,39.942024,13.4846239093,0.0,4.83426,8.6503639093
 08/09  19:00:00,791.934096525,73.5324634955,542.2304672,0.0,122.71106,39.942024,13.4999490211,0.0,4.83426,8.66568902113
 08/09  20:00:00,730.985031888,73.5324634955,546.108269496,0.0,43.513341876,39.942024,13.4923180568,0.0,4.83426,8.65805805679
 08/09  21:00:00,105.342245571,0.0,0.0,0.0,43.513341876,39.243024,13.4921375899,0.0,4.83426,8.65787758988
 08/09  22:00:00,105.00039347,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  23:00:00,105.883935724,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  24:00:00,105.049589296,0.0,0.0,0.0,43.513341876,39.243024,13.4485473919,0.0,4.83426,8.61428739194
 08/10  01:00:00,105.023490599,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  02:00:00,104.992662018,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  03:00:00,104.987772485,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  04:00:00,105.492349223,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  05:00:00,105.41394306,0.0,0.0,0.0,43.513341876,39.243024,13.4485305071,0.0,4.83426,8.61427050705
 08/10  06:00:00,725.725727299,73.5324634955,550.560073525,0.0,43.513341876,39.942024,4.87628739212,0.0220273921171,4.83426,0.02
 08/10  07:00:00,725.232649521,73.5324634955,556.649687624,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/10  08:00:00,893.622659343,73.9891723452,599.795306987,0.0,122.71106,84.617158233,32.8525979399,0.0,24.1713,8.68129793992
 08/10  09:00:00,967.63611507,74.8430783565,672.149149571,0.0,122.71106,84.617158233,32.816085225,0.0,24.1713,8.64478522502
 08/10  10:00:00,996.832237947,75.7467700364,695.677361584,0.0,122.71106,88.818015033,44.9015637636,0.0,36.25695,8.64461376361
 08/10  11:00:00,1016.59408176,76.9510655974,712.934831688,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/10  12:00:00,1024.91656462,78.7447263426,720.33060149,0.0,122.71106,88.818015033,44.9021333627,0.0,36.25695,8.6451833627
 08/10  13:00:00,1016.97945917,80.3953600059,714.79783763,0.0,122.71106,84.617158233,32.835930257,0.0196201603375,24.1713,8.64501009669
 08/10  14:00:00,1024.68754117,81.88354423,720.908440646,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/10  15:00:00,1021.06132981,83.6210463201,722.20432306,0.0,122.71106,78.0003075165,13.4794994486,0.0,4.83426,8.64523944856
 08/10  16:00:00,1015.36712953,85.0494411685,720.312631599,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/10  17:00:00,976.575777298,83.1036011067,717.208379394,0.0,122.71106,39.942024,13.4611552347,0.0,4.83426,8.62689523475
 08/10  18:00:00,899.89362794,73.5324634955,649.900629319,0.0,122.71106,39.942024,9.85312617022,0.0151128213209,4.83426,5.0037533489
 08/10  19:00:00,885.252359009,73.5324634955,633.906602138,0.0,122.71106,39.942024,8.5056357106,0.0,4.83426,3.6713757106
 08/10  20:00:00,754.350926351,73.5324634955,567.934286184,0.0,43.513341876,39.942024,13.5299538033,0.0375735522716,4.83426,8.65812025106
 08/10  21:00:00,152.924895914,0.3680282148,46.6631165702,0.0,43.513341876,39.243024,13.4926751675,0.0,4.83426,8.65841516747
 08/10  22:00:00,187.642179129,0.724771117956,81.0178386098,0.0,43.513341876,39.243024,13.466224796,0.0,4.83426,8.63196479602
 08/10  23:00:00,105.85180757,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  24:00:00,104.934886704,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,104.931477473,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  02:00:00,104.920472269,0.0,0.0,0.0,43.513341876,39.243024,13.4484557402,0.0,4.83426,8.61419574016
 08/11  03:00:00,104.892490111,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  04:00:00,107.316974593,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  05:00:00,106.935711449,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  06:00:00,618.692591165,73.5324634955,443.97519249,0.0,43.513341876,39.942024,5.0022844588,0.1480244588,4.83426,0.02
 08/11  07:00:00,687.747554115,73.5324634955,519.870246439,0.0,43.513341876,39.942024,13.4611232904,0.0,4.83426,8.62686329044
 08/11  08:00:00,855.404893965,73.8811151267,562.232042337,0.0,122.71106,84.617158233,32.8521893531,0.0,24.1713,8.6808893531
 08/11  09:00:00,910.724690711,74.5031047715,616.225756978,0.0,122.71106,84.617158233,32.8160319058,0.0,24.1713,8.64473190577
 08/11  10:00:00,973.210151223,75.3837586347,672.99184407,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/11  11:00:00,1008.34105637,76.5508029391,706.010570125,0.0,122.71106,88.818015033,44.9015132551,0.0,36.25695,8.64456325512
 08/11  12:00:00,1010.07843218,78.0912859522,706.841657078,0.0,122.71106,88.818015033,44.9020834635,0.0,36.25695,8.64513346355
 08/11  13:00:00,989.644243307,78.3290733638,690.212077448,0.0,122.71106,84.617158233,24.2122943956,0.0209943956254,24.1713,0.02
 08/11  14:00:00,969.770073841,78.6686510148,670.271130109,0.0,122.71106,84.617158233,32.8162614498,0.0,24.1713,8.64496144981
 08/11  15:00:00,898.340513029,77.7105334291,606.160964186,0.0,122.71106,78.0003075165,13.4790506625,0.0,4.83426,8.64479066253
 08/11  16:00:00,852.207861308,77.0628571048,565.498696191,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/11  17:00:00,857.089507338,75.8646521351,604.86143866,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/11  18:00:00,797.882305855,73.5324634955,547.7060131,0.0,122.71106,39.942024,13.5488683347,0.0639559429798,4.83426,8.65065239174
 08/11  19:00:00,791.387037102,73.5324634955,541.132268244,0.0,122.71106,39.942024,13.5002623646,0.0,4.83426,8.66600236464
 08/11  20:00:00,733.852614925,73.5324634955,546.363840864,0.0,43.513341876,39.942024,13.5085090218,0.0163542171058,4.83426,8.65789480465
 08/11  21:00:00,104.915041922,0.0,0.0,0.0,43.513341876,39.243024,13.4919770434,0.0,4.83426,8.65771704344
 08/11  22:00:00,104.9279004,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  23:00:00,105.783523238,0.0,0.0,0.0,43.513341876,39.243024,7.97557849114,0.0,4.83426,3.14131849114
 08/11  24:00:00,104.914535518,0.0,0.0,0.0,43.513341876,39.243024,10.3291867909,0.0,4.83426,5.49492679085
 08/12  01:00:00,104.9186917,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  02:00:00,104.894392639,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  03:00:00,104.85774819,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  04:00:00,105.309286794,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  05:00:00,105.302225396,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  06:00:00,93.393706151,0.0,0.0,0.0,43.513341876,39.243024,13.443342459,0.0,4.83426,8.60908245903
 08/12  07:00:00,87.3147761817,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  08:00:00,87.3731672088,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  09:00:00,87.463024733,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  10:00:00,87.4931650084,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  11:00:00,88.3144496702,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  12:00:00,96.0119851004,5.02191608827,3.4865132913,0.0,43.513341876,39.243024,13.4484591973,0.0,4.83426,8.6141991973
 08/12  13:00:00,433.971718013,8.06597307996,334.904526731,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  14:00:00,417.517981207,9.84372767748,316.798015022,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  15:00:00,436.617345785,10.951861064,334.599722454,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  16:00:00,495.348609684,9.99471936457,393.568572191,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  17:00:00,430.667330643,10.5710511442,329.079502878,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,468.875116115,10.0772362123,367.393860646,0.0,43.513341876,39.243024,13.4434194255,0.0,4.83426,8.60915942549
 08/12  19:00:00,352.04341093,3.30080743942,257.933875565,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  20:00:00,180.763735768,0.905963897445,73.3691512657,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  21:00:00,105.226709171,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  22:00:00,104.834504205,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  23:00:00,105.688727137,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,104.844999181,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  01:00:00,104.82351957,0.0,0.0,0.0,43.513341876,39.243024,13.4433946462,0.0,4.83426,8.60913464616
 08/13  02:00:00,104.824772996,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  03:00:00,104.81626374,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  04:00:00,105.259935083,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  05:00:00,105.185175031,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  06:00:00,96.2295044542,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,87.1824493885,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  08:00:00,87.28699888,0.0,0.0,0.0,43.513341876,39.243024,13.4483713145,0.0,4.83426,8.61411131449
 08/13  09:00:00,87.3757507001,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  10:00:00,87.389905308,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  11:00:00,88.149619261,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  12:00:00,87.2879357859,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  13:00:00,87.3347671983,0.0,0.0,0.0,43.513341876,39.243024,13.4486034552,0.0,4.83426,8.6143434552
 08/13  14:00:00,87.343103965,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,87.3756954586,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
