Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/13  16:00:00,87.2347853204,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  17:00:00,322.744740856,2.48252226703,230.206499449,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  18:00:00,129.499880044,0.465645886005,41.2920472556,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,87.7723868794,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  20:00:00,105.567270961,0.0,0.0,0.0,43.513341876,39.243024,13.443329928,0.0,4.83426,8.609069928
 08/13  21:00:00,105.208791043,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  22:00:00,104.83543049,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  23:00:00,105.694899987,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  24:00:00,104.877220858,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  01:00:00,104.87482869,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  02:00:00,104.842043154,0.0,0.0,0.0,43.513341876,39.243024,13.448411209,0.0,4.83426,8.61415120897
 08/14  03:00:00,104.826296539,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  04:00:00,105.315143875,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  05:00:00,105.281139682,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  06:00:00,557.593821219,73.5324634955,381.369455116,0.0,43.513341876,39.942024,4.98973944688,0.135479446878,4.83426,0.02
 08/14  07:00:00,602.188011706,73.5324634955,435.105924391,0.0,43.513341876,39.942024,42.014438196,28.5529381829,4.83426,8.62724001302
 08/14  08:00:00,853.448053079,73.5845435086,561.247499771,0.0,122.71106,84.617158233,32.8524352181,0.0,24.1713,8.68113521811
 08/14  09:00:00,913.293771129,73.9479762645,620.144822924,0.0,122.71106,84.617158233,32.8162629625,0.0,24.1713,8.64496296247
 08/14  10:00:00,942.866568605,74.4068440966,645.256518091,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  11:00:00,956.437803697,75.2028539738,657.032892513,0.0,122.71106,88.818015033,44.9017469042,0.0,36.25695,8.64479690424
 08/14  12:00:00,971.444893709,76.442626316,671.221279878,0.0,122.71106,88.818015033,44.9015807942,0.0,36.25695,8.64463079415
 08/14  13:00:00,970.071958001,77.8655868662,672.16368779,0.0,122.71106,84.617158233,24.2106317663,0.0193317662816,24.1713,0.02
 08/14  14:00:00,965.118126183,78.9142330057,665.909579393,0.0,122.71106,84.617158233,32.8165055999,0.0,24.1713,8.64520559995
 08/14  15:00:00,956.624026457,79.8433268439,663.385591549,0.0,122.71106,78.0003075165,13.4792970713,0.0,4.83426,8.64503707133
 08/14  16:00:00,963.173316506,79.7436449035,675.139342298,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/14  17:00:00,931.319043859,78.0588056744,678.050457161,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/14  18:00:00,842.961008234,73.5324634955,594.168008439,0.0,122.71106,39.942024,13.555743886,0.0708500120416,4.83426,8.65063387399
 08/14  19:00:00,832.656748158,73.5324634955,583.392742684,0.0,122.71106,39.942024,13.4999243216,0.0,4.83426,8.66566432161
 08/14  20:00:00,752.747314088,73.5324634955,565.61743843,0.0,43.513341876,39.942024,13.5430968514,0.0506265686459,4.83426,8.65821028273
 08/14  21:00:00,105.278916686,0.0,0.0,0.0,43.513341876,39.243024,13.4922429835,0.0,4.83426,8.65798298347
 08/14  22:00:00,104.885454718,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  23:00:00,105.782779369,0.0,0.0,0.0,43.513341876,39.243024,13.4587928312,0.0,4.83426,8.62453283117
 08/14  24:00:00,104.898692198,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  01:00:00,104.873513285,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  02:00:00,104.854807447,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  03:00:00,104.849601237,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  04:00:00,107.281469447,0.0,0.0,0.0,43.513341876,39.243024,13.4485966309,0.0,4.83426,8.61433663086
 08/15  05:00:00,106.87545918,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  06:00:00,435.278193742,73.5324634955,259.416447845,0.0,43.513341876,39.942024,4.97671040667,0.122450406672,4.83426,0.02
 08/15  07:00:00,418.653404574,73.5324634955,252.815036097,0.0,43.513341876,39.942024,110.53554807,105.68128807,4.83426,0.02
 08/15  08:00:00,738.752754173,73.5574421286,447.538704506,0.0,122.71106,84.617158233,41.513175471,0.0,24.1713,17.341875471
 08/15  09:00:00,905.017945783,73.8568233335,612.082805198,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/15  10:00:00,964.583280522,74.3119796522,666.132656403,0.0,122.71106,88.818015033,44.9018819181,0.0,36.25695,8.64493191812
 08/15  11:00:00,996.542230658,75.0977649718,696.240256015,0.0,122.71106,88.818015033,44.901717633,0.0,36.25695,8.64476763295
 08/15  12:00:00,1011.56990158,76.5598772718,710.636468806,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/15  13:00:00,1018.80662768,78.2242950311,719.99972317,0.0,122.71106,84.617158233,32.8344948343,0.0185911141395,24.1713,8.6446037202
 08/15  14:00:00,1021.98319972,79.6210718868,721.478328147,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/15  15:00:00,1019.74092769,81.2713739116,723.98060845,0.0,122.71106,78.0003075165,13.4794805296,0.0,4.83426,8.64522052964
 08/15  16:00:00,1007.39272106,82.5158059202,715.426532677,0.0,122.71106,73.183824,13.4613213944,0.0,4.83426,8.62706139438
 08/15  17:00:00,961.164863584,80.3737107516,704.612625114,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/15  18:00:00,876.366384627,73.5324634955,626.682160953,0.0,122.71106,39.942024,13.6012055494,0.116852807175,4.83426,8.65009274224
 08/15  19:00:00,865.441566957,73.5324634955,615.850899522,0.0,122.71106,39.942024,13.5001984455,0.0,4.83426,8.66593844552
 08/15  20:00:00,786.775887934,73.5324634955,598.544891797,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/15  21:00:00,105.10734347,0.0,0.0,0.0,43.513341876,39.243024,13.4927796277,0.0,4.83426,8.65851962771
 08/15  22:00:00,105.10681216,0.0,0.0,0.0,43.513341876,39.243024,13.4662547073,0.0,4.83426,8.63199470734
 08/15  23:00:00,105.950762142,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  24:00:00,105.092682377,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  01:00:00,105.099334021,0.0,0.0,0.0,43.513341876,39.243024,13.4485753699,0.0,4.83426,8.61431536994
 08/16  02:00:00,105.095258795,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  03:00:00,105.073838689,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  04:00:00,105.585183306,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  05:00:00,105.552316655,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  06:00:00,741.913330037,73.5324634955,562.759490474,0.0,43.513341876,39.942024,13.4485685724,0.0,4.83426,8.61430857244
 08/16  07:00:00,768.303065221,73.5324634955,598.533013608,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/16  08:00:00,948.103939462,74.635743084,651.968723171,0.0,122.71106,84.617158233,32.8527466254,0.0,24.1713,8.6814466254
 08/16  09:00:00,976.540803483,75.5746909007,678.589707639,0.0,122.71106,84.617158233,32.8164671533,0.0,24.1713,8.64516715328
 08/16  10:00:00,999.636070844,76.4317502842,696.357684215,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/16  11:00:00,1007.35304525,77.1610096809,702.141864554,0.0,122.71106,88.818015033,44.9019556587,0.0,36.25695,8.64500565868
 08/16  12:00:00,1035.90852001,79.3024208675,729.27585729,0.0,122.71106,88.818015033,44.9017944013,0.0,36.25695,8.64484440131
 08/16  13:00:00,1027.71193676,81.4830661237,722.873951735,0.0,122.71106,84.617158233,24.211763121,0.0204631210203,24.1713,0.02
 08/16  14:00:00,1049.94272676,83.3594682073,743.750866253,0.0,122.71106,84.617158233,32.8159833915,0.0,24.1713,8.64468339149
 08/16  15:00:00,1079.19032966,85.4991159921,779.353859549,0.0,122.71106,78.0003075165,13.4795245059,0.0,4.83426,8.64526450588
 08/16  16:00:00,1067.70506937,86.673828662,772.163749483,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/16  17:00:00,1017.53929772,84.2972949595,757.693573797,0.0,122.71106,39.942024,13.4611431079,0.0,4.83426,8.6268831079
 08/16  18:00:00,940.245604315,73.5324634955,691.395292489,0.0,122.71106,39.942024,4.86909910767,0.0148391076688,4.83426,0.02
 08/16  19:00:00,899.52535088,73.5324634955,650.289344892,0.0,122.71106,39.942024,13.4998522557,0.0,4.83426,8.66559225568
 08/16  20:00:00,788.299773256,73.5324634955,601.426435513,0.0,43.513341876,39.942024,13.4924733982,0.0,4.83426,8.65821339824
 08/16  21:00:00,142.767990811,0.367620918896,36.5687660178,0.0,43.513341876,39.243024,13.4923026448,0.0,4.83426,8.6580426448
 08/16  22:00:00,173.502802642,0.724771117956,66.9360895915,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  23:00:00,105.904625136,0.0,0.0,0.0,43.513341876,39.243024,13.458965421,0.0,4.83426,8.62470542104
 08/16  24:00:00,104.98056714,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  01:00:00,104.94857919,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  02:00:00,104.978365531,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  03:00:00,104.954082421,0.0,0.0,0.0,43.513341876,39.243024,13.4486118389,0.0,4.83426,8.61435183886
 08/17  04:00:00,105.364821043,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  05:00:00,105.238303696,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,287.08901912,73.5324634955,113.608932944,0.0,43.513341876,39.942024,5.10581887394,0.251558873936,4.83426,0.02
 08/17  07:00:00,238.022095128,73.5324634955,73.5750273994,0.0,43.513341876,39.942024,235.14392767,221.68274474,4.83426,8.62692292982
 08/17  08:00:00,522.630966043,73.6906719713,232.600701481,0.0,122.71106,84.617158233,36.8270445623,3.97450156819,24.1713,8.68124299411
 08/17  09:00:00,707.817515865,74.1601584268,416.320428863,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/17  10:00:00,838.101476748,74.7330493834,541.52005928,0.0,122.71106,88.818015033,44.9022225471,0.0,36.25695,8.64527254712
 08/17  11:00:00,923.612005414,75.5565474979,625.056058612,0.0,122.71106,88.818015033,44.9020628392,0.0,36.25695,8.64511283925
 08/17  12:00:00,961.164942752,76.9332412803,661.399012532,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/17  13:00:00,987.997044651,78.7029082202,690.109627086,0.0,122.71106,84.617158233,32.8346160316,0.0183617000349,24.1713,8.64495433161
 08/17  14:00:00,989.483819301,80.1623438288,689.57771953,0.0,122.71106,84.617158233,32.8160963996,0.0,24.1713,8.64479639958
 08/17  15:00:00,973.78365007,81.4487490487,678.87905369,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/17  16:00:00,956.358581911,81.3192071797,666.74748283,0.0,122.71106,73.183824,13.4615067687,0.0,4.83426,8.62724676866
 08/17  17:00:00,919.080855471,78.13760813,665.948408662,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/17  18:00:00,834.507088182,73.5324634955,585.600000769,0.0,122.71106,39.942024,13.573266271,0.0886265652754,4.83426,8.65037970569
 08/17  19:00:00,827.397253314,73.5324634955,578.000203426,0.0,122.71106,39.942024,13.5002567131,0.0,4.83426,8.66599671306
 08/17  20:00:00,762.774971617,73.5324634955,575.214626649,0.0,43.513341876,39.942024,13.492498876,0.0,4.83426,8.658238876
 08/17  21:00:00,105.381552584,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  22:00:00,104.989236871,0.0,0.0,0.0,43.513341876,39.243024,13.466301816,0.0,4.83426,8.63204181601
 08/17  23:00:00,105.860519626,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  24:00:00,104.954574707,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  01:00:00,104.896734903,0.0,0.0,0.0,43.513341876,39.243024,13.4484649144,0.0,4.83426,8.61420491436
 08/18  02:00:00,104.863719956,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,104.857574064,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  04:00:00,107.288662665,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  05:00:00,106.923009373,0.0,0.0,0.0,43.513341876,39.243024,13.4484648557,0.0,4.83426,8.61420485568
 08/18  06:00:00,603.470401192,73.5324634955,426.136530212,0.0,43.513341876,39.942024,5.00789933549,0.153639335487,4.83426,0.02
 08/18  07:00:00,589.941437037,73.5324634955,422.912898286,0.0,43.513341876,39.942024,66.6283300392,61.7740700392,4.83426,0.02
 08/18  08:00:00,778.372976543,73.5324634955,486.809399245,0.0,122.71106,84.617158233,32.8528868056,0.0,24.1713,8.68158680562
 08/18  09:00:00,834.412296824,73.6001283837,541.805477223,0.0,122.71106,84.617158233,32.8161505273,0.0,24.1713,8.64485052732
 08/18  10:00:00,840.196463524,73.6774194321,542.743112866,0.0,122.71106,88.818015033,44.901647431,0.0,36.25695,8.64469743103
 08/18  11:00:00,848.727579371,73.7421541044,550.124371939,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/18  12:00:00,863.846099037,73.8974471222,565.110934793,0.0,122.71106,88.818015033,44.9022362362,0.0,36.25695,8.64528623616
 08/18  13:00:00,898.319370382,74.4902364427,602.274201721,0.0,122.71106,84.617158233,32.8332925254,0.0168621088562,24.1713,8.64513041649
 08/18  14:00:00,917.145067548,74.881705892,620.522104682,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/18  15:00:00,934.419234769,75.4705915941,643.174334359,0.0,122.71106,78.0003075165,13.479236014,0.0,4.83426,8.644976014
 08/18  16:00:00,946.12845075,76.1255192728,659.044066131,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/18  17:00:00,918.937659313,75.7188754005,665.860594321,0.0,122.71106,39.942024,13.4614213417,0.0,4.83426,8.62716134172
 08/18  18:00:00,842.217546433,73.5324634955,591.384649695,0.0,122.71106,39.942024,4.9207057337,0.0664457336989,4.83426,0.02
 08/18  19:00:00,837.22238783,73.5324634955,587.03050664,0.0,122.71106,39.942024,13.5000064133,0.0,4.83426,8.66574641325
 08/18  20:00:00,748.629918613,73.5324634955,560.730929503,0.0,43.513341876,39.942024,13.5032069961,0.0104540686722,4.83426,8.65849292743
 08/18  21:00:00,105.007630209,0.0,0.0,0.0,43.513341876,39.243024,13.4925858431,0.0,4.83426,8.65832584311
 08/18  22:00:00,105.0070757,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  23:00:00,105.809015844,0.0,0.0,0.0,43.513341876,39.243024,13.4589419922,0.0,4.83426,8.62468199217
 08/18  24:00:00,104.90578426,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  01:00:00,104.865232923,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  02:00:00,104.845357799,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  03:00:00,104.803708212,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  04:00:00,105.223141066,0.0,0.0,0.0,43.513341876,39.243024,13.4433702432,0.0,4.83426,8.60911024319
 08/19  05:00:00,105.193615398,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  06:00:00,96.2395986019,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  07:00:00,87.1950510704,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,87.3136815458,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  09:00:00,87.4294067005,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  10:00:00,87.4792673064,0.0,0.0,0.0,43.513341876,39.243024,13.4484786081,0.0,4.83426,8.61421860807
 08/19  11:00:00,91.4670870279,1.67397202942,1.47245186204,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  12:00:00,143.991850848,5.38869536375,50.67401055,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  13:00:00,422.430821932,10.246796864,321.325093357,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  14:00:00,429.092754997,8.85962849615,329.182327212,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  15:00:00,516.479387344,12.3931430772,412.173495237,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  16:00:00,445.270892708,10.100737939,344.060904455,0.0,43.513341876,39.243024,13.4434477945,0.0,4.83426,8.60918779454
 08/19  17:00:00,553.097590127,12.62570278,448.340228423,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  18:00:00,362.136585213,6.80916998257,265.078576724,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  19:00:00,331.797336129,6.95075762624,231.412293524,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  20:00:00,345.485422532,2.77762853652,234.278345078,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,202.748834261,1.09153992974,95.1608279886,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  22:00:00,104.869138319,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  23:00:00,105.677463836,0.0,0.0,0.0,43.513341876,39.243024,13.4433093634,0.0,4.83426,8.60904936337
 08/19  24:00:00,104.815729562,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  01:00:00,104.775602191,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  02:00:00,104.745131585,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  03:00:00,104.722423925,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  04:00:00,105.160677361,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  05:00:00,105.103813707,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  06:00:00,96.1446610071,0.0,0.0,0.0,43.513341876,39.243024,13.4433717187,0.0,4.83426,8.6091117187
 08/20  07:00:00,87.0950657469,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,87.1691295713,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  09:00:00,87.2876394471,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  10:00:00,87.3276572241,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  11:00:00,88.16002684,0.0,0.0,0.0,43.513341876,39.243024,13.4484587715,0.0,4.83426,8.61419877147
 08/20  12:00:00,87.3617587891,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  13:00:00,178.573509976,1.05313910967,89.0158561099,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  14:00:00,328.080809089,2.81302205048,235.086041375,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  15:00:00,370.179192834,3.33134356202,276.221994825,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  16:00:00,376.143501046,7.66534950681,278.008195534,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  17:00:00,463.9085701,4.49377864818,367.935099494,0.0,43.513341876,39.243024,13.4416887376,0.0,4.83426,8.60742873756
 08/20  18:00:00,355.985073685,3.31834980144,262.358748604,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  19:00:00,318.945565958,2.80668021282,222.77532449,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,173.32881272,0.942180938763,66.0250288112,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  21:00:00,105.230570688,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,104.849101746,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  23:00:00,105.679643867,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  24:00:00,104.831176087,0.0,0.0,0.0,43.513341876,39.243024,13.4433704152,0.0,4.83426,8.60911041524
 08/21  01:00:00,104.830624622,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  02:00:00,104.828870784,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  03:00:00,104.808408721,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  04:00:00,105.253281813,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  05:00:00,105.22619311,0.0,0.0,0.0,43.513341876,39.243024,13.448566026,0.0,4.83426,8.61430602603
 08/21  06:00:00,448.584353859,73.5324634955,273.46778792,0.0,43.513341876,39.942024,5.04542207696,0.191162076964,4.83426,0.02
 08/21  07:00:00,453.832221569,73.5324634955,287.826173694,0.0,43.513341876,39.942024,135.67559492,130.82133492,4.83426,0.02
 08/21  08:00:00,682.926050448,73.5380242021,392.028325821,0.0,122.71106,84.617158233,33.1203733884,0.2688807735,24.1713,8.68019261494
 08/21  09:00:00,651.41503089,73.6505782073,360.542920967,0.0,122.71106,84.617158233,32.8166371133,0.0,24.1713,8.64533711327
 08/21  10:00:00,649.296890051,73.8828122022,353.978029201,0.0,122.71106,88.818015033,44.9023563174,0.0,36.25695,8.64540631743
 08/21  11:00:00,766.877716704,74.6096828246,469.599734146,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/21  12:00:00,862.876678425,75.7458398123,565.259641941,0.0,122.71106,88.818015033,44.9022157434,0.0,36.25695,8.64526574343
 08/21  13:00:00,914.600670784,77.0783899555,619.444224201,0.0,122.71106,84.617158233,32.8346718704,0.0182457876094,24.1713,8.64512608282
 08/21  14:00:00,920.313893406,78.1272937537,623.874236294,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  15:00:00,922.569672062,79.0175017514,631.809180741,0.0,122.71106,78.0003075165,13.4796497594,0.0,4.83426,8.64538975938
 08/21  16:00:00,923.240557062,79.9219383398,636.440662189,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/21  17:00:00,893.748862854,78.5563572739,641.601526556,0.0,122.71106,39.942024,13.4612363688,0.0,4.83426,8.62697636878
 08/21  18:00:00,811.328834466,73.5324634955,564.332902658,0.0,122.71106,39.942024,8.02615486657,0.0699279257307,4.83426,3.12196694084
 08/21  19:00:00,743.53934616,73.5324634955,493.187878434,0.0,122.71106,39.942024,10.3914245579,0.0,4.83426,5.55716455794
 08/21  20:00:00,634.658959906,73.5324634955,449.076842768,0.0,43.513341876,39.942024,13.5018621381,0.00919203445782,4.83426,8.65841010363
 08/21  21:00:00,105.186741095,0.0,0.0,0.0,43.513341876,39.243024,13.4929965551,0.0,4.83426,8.65873655507
 08/21  22:00:00,104.833277618,0.0,0.0,0.0,43.513341876,39.243024,13.4664514239,0.0,4.83426,8.63219142393
 08/21  23:00:00,105.740329713,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  24:00:00,104.834684864,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  01:00:00,104.815411467,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  02:00:00,104.829126998,0.0,0.0,0.0,43.513341876,39.243024,13.4486341026,0.0,4.83426,8.61437410256
 08/22  03:00:00,104.82021121,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  04:00:00,107.147698103,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  05:00:00,106.683333593,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  06:00:00,319.357596195,73.5324634955,144.565411298,0.0,43.513341876,39.942024,5.1133446836,0.259084683598,4.83426,0.02
 08/22  07:00:00,297.917817531,73.5324634955,133.119783111,0.0,43.513341876,39.942024,279.775720854,266.315835725,4.83426,8.62562512929
 08/22  08:00:00,500.724170276,73.5341943388,211.043873408,0.0,122.71106,84.617158233,85.5307146925,52.6778630636,24.1713,8.68155162882
 08/22  09:00:00,669.374136211,73.6388365287,378.364370241,0.0,122.71106,84.617158233,32.8165090734,0.0,24.1713,8.64520907339
 08/22  10:00:00,849.717245433,73.9199619948,553.221702657,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/22  11:00:00,911.074906455,74.5816063676,612.57223454,0.0,122.71106,88.818015033,44.9020273697,0.0,36.25695,8.64507736972
 08/22  12:00:00,942.72385846,75.7412361375,643.529404881,0.0,122.71106,88.818015033,44.9018946021,0.0,36.25695,8.64494460215
 08/22  13:00:00,963.962880884,77.1901572034,667.135666806,0.0,122.71106,84.617158233,24.2095818376,0.0182818376262,24.1713,0.02
 08/22  14:00:00,969.522451702,78.2919532759,671.452834892,0.0,122.71106,84.617158233,32.8161118463,0.0,24.1713,8.64481184635
 08/22  15:00:00,970.056228036,79.3659718985,677.407272075,0.0,122.71106,78.0003075165,13.4796837634,0.0,4.83426,8.64542376341
 08/22  16:00:00,969.244512965,80.2768714015,680.585396188,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/22  17:00:00,928.167290504,78.8133697696,674.13263872,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  18:00:00,827.244888242,73.5324634955,578.637759461,0.0,122.71106,39.942024,13.5765760178,0.0914142183006,4.83426,8.65090179948
 08/22  19:00:00,824.002614905,73.5324634955,572.622681011,0.0,122.71106,39.942024,13.5004643006,0.0,4.83426,8.66620430056
 08/22  20:00:00,756.755923007,73.5324634955,570.389941401,0.0,43.513341876,39.942024,13.4929568331,0.0,4.83426,8.65869683306
 08/22  21:00:00,104.933751706,0.0,0.0,0.0,43.513341876,39.243024,13.4928094334,0.0,4.83426,8.65854943342
 08/22  22:00:00,104.949759231,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  23:00:00,105.833460364,0.0,0.0,0.0,43.513341876,39.243024,13.458809798,0.0,4.83426,8.62454979797
 08/22  24:00:00,104.9412405,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  01:00:00,104.90330261,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  02:00:00,104.866884142,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  03:00:00,104.866848097,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  04:00:00,105.355514102,0.0,0.0,0.0,43.513341876,39.243024,13.448520722,0.0,4.83426,8.61426072195
 08/23  05:00:00,105.302092584,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  06:00:00,487.875694983,73.5324634955,312.41262674,0.0,43.513341876,39.942024,4.96257079818,0.108310798176,4.83426,0.02
 08/23  07:00:00,495.272348184,73.5324634955,328.970247741,0.0,43.513341876,39.942024,70.5886919827,65.7344319827,4.83426,0.02
 08/23  08:00:00,722.654540534,73.5628706706,431.554884401,0.0,122.71106,84.617158233,41.5148773036,0.0,24.1713,17.3435773036
 08/23  09:00:00,833.652466848,73.8073416937,541.412754816,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/23  10:00:00,896.969784104,74.2799521529,599.249610927,0.0,122.71106,88.818015033,44.9018531128,0.0,36.25695,8.64490311278
 08/23  11:00:00,952.418267625,75.2154148523,652.076619893,0.0,122.71106,88.818015033,44.9024733095,0.0,36.25695,8.64552330949
 08/23  12:00:00,971.043934633,76.3425618955,669.965869873,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  13:00:00,964.325311621,76.5223027819,667.218287492,0.0,122.71106,84.617158233,32.8365152319,0.0198205145366,24.1713,8.64539471733
 08/23  14:00:00,909.170475163,76.2624266511,611.889478879,0.0,122.71106,84.617158233,32.8165672681,0.0,24.1713,8.64526726807
 08/23  15:00:00,872.357679838,75.9269131699,581.673212158,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/23  16:00:00,877.914430736,75.8423679846,592.163535928,0.0,122.71106,73.183824,13.4616224714,0.0,4.83426,8.62736247142
 08/23  17:00:00,853.199862436,75.1349154888,601.425148465,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/23  18:00:00,789.729449677,73.5324634955,539.501109339,0.0,122.71106,39.942024,13.5655297929,0.0810881041817,4.83426,8.65018168869
 08/23  19:00:00,795.515828694,73.5324634955,541.67894906,0.0,122.71106,39.942024,13.500162285,0.0,4.83426,8.66590228501
 08/23  20:00:00,728.544033121,73.5324634955,539.453952369,0.0,43.513341876,39.942024,13.4923982346,0.0,4.83426,8.65813823464
 08/23  21:00:00,105.402553861,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  22:00:00,105.014807351,0.0,0.0,0.0,43.513341876,39.243024,13.4666470418,0.0,4.83426,8.63238704176
 08/23  23:00:00,105.845765047,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  24:00:00,104.965459512,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  01:00:00,104.945770612,0.0,0.0,0.0,43.513341876,39.243024,13.4484628794,0.0,4.83426,8.61420287943
 08/24  02:00:00,104.940952873,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  03:00:00,104.936762794,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  04:00:00,105.432502831,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  05:00:00,105.379028489,0.0,0.0,0.0,43.513341876,39.243024,13.448494192,0.0,4.83426,8.61423419197
 08/24  06:00:00,725.429614836,73.5324634955,544.20975073,0.0,43.513341876,39.942024,4.87687181375,0.0226118137548,4.83426,0.02
 08/24  07:00:00,712.776762521,73.5324634955,544.208101718,0.0,43.513341876,39.942024,5.55622183378,0.701961833784,4.83426,0.02
 08/24  08:00:00,845.840253637,73.5326199205,552.60763798,0.0,122.71106,84.617158233,32.8530965114,0.0,24.1713,8.68179651143
 08/24  09:00:00,884.036864922,73.5913682048,589.932172794,0.0,122.71106,84.617158233,32.8153521485,0.0,24.1713,8.64405214845
 08/24  10:00:00,900.989623909,73.7046132022,602.510269667,0.0,122.71106,88.818015033,44.9024560411,0.0,36.25695,8.64550604113
 08/24  11:00:00,933.29440902,73.9154149582,633.709620379,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/24  12:00:00,951.435568342,74.1552431162,652.278607026,0.0,122.71106,88.818015033,44.9023354163,0.0,36.25695,8.64538541634
 08/24  13:00:00,958.954596319,74.5646026846,663.054873812,0.0,122.71106,84.617158233,32.8348190877,0.0182537109402,24.1713,8.64526537678
 08/24  14:00:00,976.780677122,75.3980149484,679.532933786,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/24  15:00:00,974.349660421,75.5761655306,683.46342819,0.0,122.71106,78.0003075165,13.4794058516,0.0,4.83426,8.64514585158
 08/24  16:00:00,969.334947572,75.6601061518,683.695985146,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/24  17:00:00,932.903615422,74.8418093404,681.79508627,0.0,122.71106,39.942024,13.4615187015,0.0,4.83426,8.62725870146
 08/24  18:00:00,806.917217539,73.5324634955,556.837214942,0.0,122.71106,39.942024,4.93336074971,0.079100749712,4.83426,0.02
 08/24  19:00:00,794.072733858,73.5324634955,539.928099335,0.0,122.71106,39.942024,13.5007838994,0.0,4.83426,8.66652389938
 08/24  20:00:00,735.59476806,73.5324634955,546.77682939,0.0,43.513341876,39.942024,13.4930774099,0.0,4.83426,8.65881740994
 08/24  21:00:00,105.405257269,0.0,0.0,0.0,43.513341876,39.243024,13.4929441694,0.0,4.83426,8.65868416938
 08/24  22:00:00,105.007363575,0.0,0.0,0.0,43.513341876,39.243024,13.4664467899,0.0,4.83426,8.63218678991
 08/24  23:00:00,105.828250472,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  24:00:00,104.932810279,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,104.894651069,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  02:00:00,104.876232832,0.0,0.0,0.0,43.513341876,39.243024,13.4485464911,0.0,4.83426,8.61428649111
 08/25  03:00:00,104.853160719,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  04:00:00,107.27274837,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,106.865866241,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  06:00:00,545.788526355,73.5324634955,365.92052509,0.0,43.513341876,39.942024,4.96321899158,0.108958991581,4.83426,0.02
 08/25  07:00:00,556.757053153,73.5324634955,389.918721077,0.0,43.513341876,39.942024,96.8857807683,83.4244374241,4.83426,8.62708334421
 08/25  08:00:00,830.672708206,73.5324634955,538.592361053,0.0,122.71106,84.617158233,33.1141179171,0.260898027292,24.1713,8.68191988977
 08/25  09:00:00,877.695888421,73.5324634955,584.864637837,0.0,122.71106,84.617158233,32.8168506706,0.0,24.1713,8.64555067062
 08/25  10:00:00,921.079135832,73.5886921012,623.818667791,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/25  11:00:00,958.657925594,73.7344107849,660.015059974,0.0,122.71106,88.818015033,44.9023884623,0.0,36.25695,8.64543846228
 08/25  12:00:00,976.46022896,73.8928273015,678.284345575,0.0,122.71106,88.818015033,44.9022762312,0.0,36.25695,8.64532623117
 08/25  13:00:00,985.305628176,74.1278123201,690.923663949,0.0,122.71106,84.617158233,24.2094075543,0.0181075543465,24.1713,0.02
 08/25  14:00:00,994.483251876,74.4009097451,699.953505988,0.0,122.71106,84.617158233,32.8165141059,0.0,24.1713,8.64521410593
 08/25  15:00:00,985.868022939,74.6991045861,697.871570285,0.0,122.71106,78.0003075165,13.4793622279,0.0,4.83426,8.64510222786
 08/25  16:00:00,979.924427275,74.9553770632,696.712386497,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/25  17:00:00,929.317375461,74.4068410883,680.199814174,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/25  18:00:00,817.282231184,73.5324634955,568.662612048,0.0,122.71106,39.942024,13.5494691742,0.0641618509456,4.83426,8.65104732325
 08/25  19:00:00,809.276553045,73.5324634955,557.658844941,0.0,122.71106,39.942024,13.5002465166,0.0,4.83426,8.66598651656
 08/25  20:00:00,745.902456475,73.5324634955,559.112833415,0.0,43.513341876,39.942024,13.4927291431,0.0,4.83426,8.65846914314
 08/25  21:00:00,104.943770819,0.0,0.0,0.0,43.513341876,39.243024,13.4926057046,0.0,4.83426,8.65834570463
 08/25  22:00:00,104.970588794,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  23:00:00,105.82934619,0.0,0.0,0.0,43.513341876,39.243024,13.4589323793,0.0,4.83426,8.62467237926
 08/25  24:00:00,104.926455325,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  01:00:00,104.90501646,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,104.899488606,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,104.859144325,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  04:00:00,105.346123616,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  05:00:00,105.303928171,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  06:00:00,99.3229270376,0.0,0.0,0.0,43.513341876,39.243024,13.4434904239,0.0,4.83426,8.60923042387
 08/26  07:00:00,87.2679138728,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,87.2979639326,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  09:00:00,87.3770295156,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  10:00:00,87.4558360645,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  11:00:00,88.323109528,0.0,0.0,0.0,43.513341876,39.243024,13.4486275604,0.0,4.83426,8.61436756038
 08/26  12:00:00,273.948891413,4.92198875208,179.291325019,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  13:00:00,477.528062629,8.91471918846,376.563429966,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  14:00:00,506.061587417,10.9223511765,403.341942291,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  15:00:00,573.786896299,10.627008716,470.920312767,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  16:00:00,599.780775014,12.5243877801,494.902759545,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,590.092309944,11.0127472757,486.870347668,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  18:00:00,547.571723412,9.27628936948,446.433699533,0.0,43.513341876,39.243024,13.4432531005,0.0,4.83426,8.60899310055
 08/26  19:00:00,539.06523321,7.92874729483,432.598377699,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  20:00:00,365.732868274,2.79440558305,254.323079168,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  21:00:00,144.335501101,0.465645886005,38.0350676331,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  22:00:00,104.98684945,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  23:00:00,105.776329814,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  24:00:00,104.919223792,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  01:00:00,104.902982146,0.0,0.0,0.0,43.513341876,39.243024,13.4433846248,0.0,4.83426,8.60912462476
 08/27  02:00:00,104.900195007,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  03:00:00,104.897666192,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,105.40847683,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  05:00:00,105.372990502,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  06:00:00,99.4060718527,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,87.3254498224,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  08:00:00,87.3607183116,0.0,0.0,0.0,43.513341876,39.243024,13.4487124466,0.0,4.83426,8.61445244659
 08/27  09:00:00,87.4236312245,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  10:00:00,87.4473990535,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  11:00:00,88.2864845373,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  12:00:00,459.167906956,2.72095414018,365.020526945,0.0,43.513341876,39.243024,13.4486856129,0.0,4.83426,8.61442561293
 08/27  13:00:00,366.623451216,2.33388498196,273.759571347,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  14:00:00,262.208715088,1.4265843786,171.377480761,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  15:00:00,284.94922464,1.76136790741,193.541946255,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,375.137973097,2.61959647232,282.025243916,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  17:00:00,394.849435284,2.99812149062,301.002077966,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  18:00:00,450.11849293,3.62708430685,355.149146322,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  19:00:00,208.014271596,1.26458777359,111.68311424,0.0,43.513341876,39.243024,13.4435034209,0.0,4.83426,8.60924342094
 08/27  20:00:00,105.662634261,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  21:00:00,105.326054982,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,104.915206982,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,105.734561654,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  24:00:00,104.896882933,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  01:00:00,104.896497664,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  02:00:00,104.876431193,0.0,0.0,0.0,43.513341876,39.243024,13.4486964775,0.0,4.83426,8.61443647747
 08/28  03:00:00,104.861960086,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  04:00:00,105.363623785,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,105.329306969,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  06:00:00,717.324737627,73.5324634955,536.36885308,0.0,43.513341876,39.942024,13.573905369,0.125148062255,4.83426,8.61449730671
 08/28  07:00:00,702.361056463,73.5324634955,534.288492585,0.0,43.513341876,39.942024,18.2248522866,13.3705922866,4.83426,0.02
 08/28  08:00:00,799.658530355,73.5397009222,507.870094089,0.0,122.71106,84.617158233,32.853605163,0.0,24.1713,8.68230516301
 08/28  09:00:00,772.657220144,73.6221831758,480.86308767,0.0,122.71106,84.617158233,32.8169404436,0.0,24.1713,8.64564044357
 08/28  10:00:00,826.221295026,73.6652612366,529.755569553,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/28  11:00:00,850.688282397,73.7667452713,552.636358524,0.0,122.71106,88.818015033,44.9025053719,0.0,36.25695,8.64555537193
 08/28  12:00:00,858.855211894,73.9493116822,561.265868508,0.0,122.71106,88.818015033,44.9024193165,0.0,36.25695,8.64546931653
 08/28  13:00:00,880.332735754,74.4570391393,585.831777512,0.0,122.71106,84.617158233,24.2081828072,0.0168828071535,24.1713,0.02
 08/28  14:00:00,896.956831808,74.9564084457,601.559411869,0.0,122.71106,84.617158233,32.8166829759,0.0,24.1713,8.64538297591
 08/28  15:00:00,914.187059277,75.7656765815,624.329344622,0.0,122.71106,78.0003075165,13.4795567544,0.0,4.83426,8.64529675436
 08/28  16:00:00,925.836094174,76.5774075058,640.279193726,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/28  17:00:00,899.12654805,76.0145603715,647.613422055,0.0,122.71106,39.942024,13.4617649654,0.0,4.83426,8.6275049654
 08/28  18:00:00,812.522481924,73.5324634955,563.261136164,0.0,122.71106,39.942024,4.92241312827,0.0681531282722,4.83426,0.02
 08/28  19:00:00,811.046972187,73.5324634955,555.344740229,0.0,122.71106,39.942024,13.5010430972,0.0,4.83426,8.6667830972
 08/28  20:00:00,737.580754938,73.5324634955,549.848967683,0.0,43.513341876,39.942024,13.5091305005,0.0165027132273,4.83426,8.65836778723
 08/28  21:00:00,105.323037234,0.0,0.0,0.0,43.513341876,39.243024,13.4925300894,0.0,4.83426,8.65827008941
 08/28  22:00:00,104.958132493,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  23:00:00,105.792429934,0.0,0.0,0.0,43.513341876,39.243024,13.4590214018,0.0,4.83426,8.6247614018
 08/28  24:00:00,104.929172499,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  01:00:00,104.936953847,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  02:00:00,104.933319824,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  03:00:00,104.930260794,0.0,0.0,0.0,43.513341876,39.243024,13.4487197745,0.0,4.83426,8.61445977454
 08/29  04:00:00,107.508171758,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  05:00:00,107.081807359,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  06:00:00,721.872594009,73.5324634955,539.460833751,0.0,43.513341876,39.942024,4.94828597442,0.0940259744178,4.83426,0.02
 08/29  07:00:00,712.233411894,73.5324634955,543.299539313,0.0,43.513341876,39.942024,13.4617946023,0.0,4.83426,8.62753460231
 08/29  08:00:00,842.335903716,73.5513197914,549.12044784,0.0,122.71106,84.617158233,32.8537002387,0.0,24.1713,8.68240023868
 08/29  09:00:00,849.970151783,73.6838231326,556.390599472,0.0,122.71106,84.617158233,32.8165652675,0.0,24.1713,8.64526526746
 08/29  10:00:00,869.661933669,73.8268748296,571.556360272,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  11:00:00,863.7355685,73.8999812199,564.488017281,0.0,122.71106,88.818015033,44.9021400872,0.0,36.25695,8.64519008721
 08/29  12:00:00,848.294052443,73.9456855279,549.415465706,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  13:00:00,858.17265822,74.2491573943,562.755614921,0.0,122.71106,84.617158233,32.8354972985,0.0183313756542,24.1713,8.6458659228
 08/29  14:00:00,900.175986028,75.0866636028,603.814022076,0.0,122.71106,84.617158233,32.8170878061,0.0,24.1713,8.64578780607
 08/29  15:00:00,923.367281577,75.5811336855,633.041282691,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/29  16:00:00,912.948013122,76.2085811285,627.027861016,0.0,122.71106,73.183824,13.4618828749,0.0,4.83426,8.62762287493
 08/29  17:00:00,901.328087084,75.8691484652,648.592600672,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/29  18:00:00,800.426231142,73.5324634955,549.796297559,0.0,122.71106,39.942024,13.5680168357,0.0825081589326,4.83426,8.6512486768
 08/29  19:00:00,800.18007916,73.5324634955,543.79978137,0.0,122.71106,39.942024,13.5013730088,0.0,4.83426,8.66711300882
 08/29  20:00:00,728.015318031,73.5324634955,539.402418655,0.0,43.513341876,39.942024,13.4927577397,0.0,4.83426,8.65849773967
 08/29  21:00:00,105.01064741,0.0,0.0,0.0,43.513341876,39.243024,13.4926686197,0.0,4.83426,8.65840861969
 08/29  22:00:00,105.012308196,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  23:00:00,105.840803942,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  24:00:00,104.982691553,0.0,0.0,0.0,43.513341876,39.243024,13.4487836506,0.0,4.83426,8.61452365062
 08/30  01:00:00,104.977342444,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  02:00:00,104.973818779,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  03:00:00,104.970632052,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  04:00:00,105.500039207,0.0,0.0,0.0,43.513341876,39.243024,13.4486168759,0.0,4.83426,8.61435687588
 08/30  05:00:00,105.462719545,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  06:00:00,722.733344887,73.5324634955,539.597873741,0.0,43.513341876,39.942024,4.86581399788,0.0115539978764,4.83426,0.02
 08/30  07:00:00,708.440303758,73.5324634955,538.056116968,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/30  08:00:00,838.418458397,73.6062049495,543.806202147,0.0,122.71106,84.617158233,41.5161460439,0.0,24.1713,17.3448460439
 08/30  09:00:00,857.452440627,73.8906528922,562.338466074,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/30  10:00:00,876.416940417,74.4298349372,576.461282986,0.0,122.71106,88.818015033,44.902688164,0.0,36.25695,8.64573816396
 08/30  11:00:00,890.196357823,74.6040184079,589.09850576,0.0,122.71106,88.818015033,44.9026203455,0.0,36.25695,8.64567034547
 08/30  12:00:00,913.809815714,75.1618620864,612.808774649,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  13:00:00,931.958748649,75.6533858437,634.449607382,0.0,122.71106,84.617158233,32.8352279965,0.0183250362917,24.1713,8.64560296016
 08/30  14:00:00,940.323049766,76.1341925077,642.251193359,0.0,122.71106,84.617158233,32.81683579,0.0,24.1713,8.64553578997
 08/30  15:00:00,942.584435212,76.5330281057,650.559269089,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/30  16:00:00,919.498751327,76.1679100458,632.618818585,0.0,122.71106,73.183824,13.4617664464,0.0,4.83426,8.62750644643
 08/30  17:00:00,847.529897813,74.8563143111,595.540554599,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/30  18:00:00,779.255604329,73.5324634955,528.760375047,0.0,122.71106,39.942024,13.4838352617,0.0,4.83426,8.64957526171
 08/30  19:00:00,787.50679699,73.5324634955,530.427217765,0.0,122.71106,39.942024,13.5007644015,0.0,4.83426,8.66650440154
 08/30  20:00:00,723.871409232,73.5324634955,534.675453557,0.0,43.513341876,39.942024,13.492989134,0.0,4.83426,8.65872913399
 08/30  21:00:00,105.401263031,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  22:00:00,105.029585285,0.0,0.0,0.0,43.513341876,39.243024,13.4670683565,0.0,4.83426,8.63280835647
 08/30  23:00:00,105.863808672,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  24:00:00,105.013397323,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  01:00:00,105.008279976,0.0,0.0,0.0,43.513341876,39.243024,13.4487815379,0.0,4.83426,8.61452153786
 08/31  02:00:00,105.005024186,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,105.002011473,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  04:00:00,105.541680918,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  05:00:00,105.504284,0.0,0.0,0.0,43.513341876,39.243024,13.4486201355,0.0,4.83426,8.61436013547
 08/31  06:00:00,720.869210232,73.5324634955,536.944723949,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/31  07:00:00,708.237735574,73.5324634955,536.988397083,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/31  08:00:00,876.107385248,73.6306357646,580.476602217,0.0,122.71106,84.617158233,32.8542341885,0.0,24.1713,8.68293418852
 08/31  09:00:00,893.439198981,73.9194135574,597.377509798,0.0,122.71106,84.617158233,32.8169913767,0.0,24.1713,8.64569137667
 08/31  10:00:00,898.155669035,74.0590272142,597.767332458,0.0,122.71106,88.818015033,44.9025865402,0.0,36.25695,8.64563654021
 08/31  11:00:00,901.702694327,74.3359435928,599.857749115,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/31  12:00:00,905.017634384,74.5239434575,603.581593728,0.0,122.71106,88.818015033,44.9025307302,0.0,36.25695,8.6455807302
 08/31  13:00:00,910.622460291,74.7883635286,612.983004528,0.0,122.71106,84.617158233,32.8353696233,0.0185450661319,24.1713,8.64552455712
 08/31  14:00:00,948.232972899,75.4485565837,649.595688508,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
