Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/31  15:00:00,968.806893105,76.2785825978,675.674582785,0.0,122.71106,78.0003075165,13.4801361486,0.0,4.83426,8.64587614857
 08/31  16:00:00,967.719153779,76.8253743617,679.126084408,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/31  17:00:00,942.75169471,75.7815852186,688.848650624,0.0,122.71106,39.942024,13.4615433072,0.0,4.83426,8.62728330723
 08/31  18:00:00,826.495261056,73.5324634955,574.562280274,0.0,122.71106,39.942024,13.556234529,0.0712601999574,4.83426,8.65071432904
 08/31  19:00:00,801.110555589,73.5324634955,542.632842579,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/31  20:00:00,721.95999788,73.5324634955,531.224680309,0.0,43.513341876,39.942024,13.5090564453,0.0155719248168,4.83426,8.6592245205
 08/31  21:00:00,105.524117038,0.0,0.0,0.0,43.513341876,39.243024,13.4934621077,0.0,4.83426,8.65920210774
 08/31  22:00:00,105.08856567,0.0,0.0,0.0,43.513341876,39.243024,13.4671541024,0.0,4.83426,8.63289410242
 08/31  23:00:00,105.87145313,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  24:00:00,104.988278916,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  01:00:00,104.94017622,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  02:00:00,104.893138437,0.0,0.0,0.0,43.513341876,39.243024,13.4486993687,0.0,4.83426,8.61443936873
 09/01  03:00:00,104.847545622,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  04:00:00,107.174557941,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  05:00:00,106.773646548,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  06:00:00,454.249150372,73.5324634955,275.159515623,0.0,43.513341876,39.942024,13.6584914573,0.209694523678,4.83426,8.61453693362
 09/01  07:00:00,379.725171055,73.5324634955,214.035411429,0.0,43.513341876,39.942024,167.251138373,162.396878373,4.83426,0.02
 09/01  08:00:00,651.253346755,73.6190573352,360.411879082,0.0,122.71106,84.617158233,35.8423603862,2.98845762275,24.1713,8.68260276349
 09/01  09:00:00,862.002529337,73.7975831136,569.659948254,0.0,122.71106,84.617158233,32.817431891,0.0,24.1713,8.646131891
 09/01  10:00:00,957.86240238,74.1717621875,659.8140311,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 09/01  11:00:00,994.67116933,75.0902529867,694.718539844,0.0,122.71106,88.818015033,44.902629096,0.0,36.25695,8.64567909595
 09/01  12:00:00,1013.12318451,76.6631289578,712.798746396,0.0,122.71106,88.818015033,44.9025849753,0.0,36.25695,8.64563497528
 09/01  13:00:00,1024.70191569,78.4549764365,726.656138698,0.0,122.71106,84.617158233,24.20990245,0.0186024499878,24.1713,0.02
 09/01  14:00:00,1027.03252706,79.6518219955,727.408446199,0.0,122.71106,84.617158233,32.8168900997,0.0,24.1713,8.64559009971
 09/01  15:00:00,1014.20472874,80.5569064815,720.125479964,0.0,122.71106,78.0003075165,13.4798051331,0.0,4.83426,8.64554513308
 09/01  16:00:00,1005.09606892,81.4476042311,714.952819968,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 09/01  17:00:00,963.853448337,80.0930774651,708.331179025,0.0,122.71106,39.942024,13.4619279926,0.0,4.83426,8.62766799262
 09/01  18:00:00,884.176015972,73.5324634955,635.389861367,0.0,122.71106,39.942024,4.96796001874,0.113700018738,4.83426,0.02
 09/01  19:00:00,864.24432693,73.5324634955,609.426060941,0.0,122.71106,39.942024,13.501421192,0.0,4.83426,8.667161192
 09/01  20:00:00,761.60200728,73.5324634955,574.588607242,0.0,43.513341876,39.942024,13.5034276609,0.0103693511189,4.83426,8.65879830978
 09/01  21:00:00,104.970821526,0.0,0.0,0.0,43.513341876,39.243024,13.492998566,0.0,4.83426,8.65873856597
 09/01  22:00:00,104.960766292,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  23:00:00,105.818975187,0.0,0.0,0.0,43.513341876,39.243024,13.4593274437,0.0,4.83426,8.62506744369
 09/01  24:00:00,104.90280633,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/02  01:00:00,118.169112333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  02:00:00,118.142303578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,118.113079671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  04:00:00,118.560546161,0.0,0.0,0.0,43.513341876,52.539744,13.4435104385,0.0,4.83426,8.60925043852
 09/02  05:00:00,118.512964963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  06:00:00,112.553008649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  07:00:00,100.509323825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  08:00:00,100.617369922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  09:00:00,100.766533003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  10:00:00,151.247258983,0.368133799933,49.5248232793,0.0,43.513341876,52.539744,22.1902068366,0.0,4.83426,17.3559468366
 09/02  11:00:00,248.252817498,6.09442250222,139.10222004,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  12:00:00,542.675924394,11.6716716566,425.447933829,0.0,43.513341876,52.539744,13.4745211645,0.0,4.83426,8.64026116451
 09/02  13:00:00,573.426291394,10.6172039001,457.216850839,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  14:00:00,644.983784452,13.3146402253,525.583030628,0.0,43.513341876,52.539744,13.4689498296,0.0,4.83426,8.6346898296
 09/02  15:00:00,609.98820396,11.3373853283,492.936043744,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  16:00:00,635.405054137,13.0312962862,516.490302245,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  17:00:00,583.389870048,10.5479559702,467.546747153,0.0,43.513341876,52.539744,13.4423977831,0.0,4.83426,8.60813778311
 09/02  18:00:00,511.424116034,8.06593679458,398.675004015,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  19:00:00,513.248022356,7.43758302867,391.510428066,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,380.567237574,2.88199128116,255.773171227,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,292.7023034,1.78677728219,170.231212717,0.0,43.513341876,52.539744,22.3294669138,0.0,4.83426,17.4952069138
 09/02  22:00:00,118.294069594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  23:00:00,119.092056446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  24:00:00,118.249144268,0.0,0.0,0.0,43.513341876,52.539744,13.4435197796,0.0,4.83426,8.60925977958
 09/03  01:00:00,118.241214349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  02:00:00,118.234073649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  03:00:00,118.223596557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  04:00:00,118.731168007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,118.704274332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,112.745387021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  07:00:00,100.639045359,0.0,0.0,0.0,43.513341876,52.539744,13.443520366,0.0,4.83426,8.60926036604
 09/03  08:00:00,100.678167369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  09:00:00,100.753457833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  10:00:00,100.778146462,0.0,0.0,0.0,43.513341876,52.539744,13.5227074854,0.0,4.83426,8.68844748541
 09/03  11:00:00,101.555972753,0.0,0.0,0.0,43.513341876,52.539744,13.4740771398,0.0,4.83426,8.63981713981
 09/03  12:00:00,163.501622475,0.46088322332,61.6242162751,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  13:00:00,418.055090757,2.72049268608,310.702447044,0.0,43.513341876,52.539744,13.474536932,0.0,4.83426,8.64027693201
 09/03  14:00:00,236.224309947,1.24204630491,132.65463995,0.0,43.513341876,52.539744,13.4692917849,0.0,4.83426,8.63503178493
 09/03  15:00:00,326.436415246,2.11675204983,220.925310671,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  16:00:00,350.22670012,2.38052386688,244.423660848,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  17:00:00,167.935462297,0.690248996861,65.9473796802,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  18:00:00,213.97678346,1.09005246887,111.03421018,0.0,43.513341876,52.539744,13.4435785221,0.0,4.83426,8.60931852208
 09/03  19:00:00,109.912044692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,118.838858834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  21:00:00,118.577418628,0.0,0.0,0.0,43.513341876,52.539744,22.3266201634,0.0,4.83426,17.4923601634
 09/03  22:00:00,118.173056155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  23:00:00,118.995840544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,118.146229847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  01:00:00,118.147255244,0.0,0.0,0.0,43.513341876,52.539744,13.4435573492,0.0,4.83426,8.60929734919
 09/04  02:00:00,118.148529935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,118.14691244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  04:00:00,118.651674132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  05:00:00,118.635989184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,112.683216756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  07:00:00,100.580090965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  08:00:00,100.57930179,0.0,0.0,0.0,43.513341876,52.539744,13.4488562016,0.0,4.83426,8.61459620156
 09/04  09:00:00,100.624373259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  10:00:00,100.615531469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  11:00:00,101.428415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  12:00:00,100.624873953,0.0,0.0,0.0,43.513341876,52.539744,13.4487342865,0.0,4.83426,8.61447428645
 09/04  13:00:00,100.755020799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  14:00:00,100.789471362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  15:00:00,100.731865566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  16:00:00,100.522360483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  17:00:00,100.521390576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,100.520061146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  19:00:00,109.998568581,0.0,0.0,0.0,43.513341876,52.539744,13.4435630323,0.0,4.83426,8.60930303232
 09/04  20:00:00,118.907458053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  21:00:00,118.614449856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  22:00:00,118.221233051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  23:00:00,119.034786595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,118.196863157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,118.201007499,0.0,0.0,0.0,43.513341876,52.539744,13.4488092351,0.0,4.83426,8.61454923513
 09/05  02:00:00,118.204330302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  03:00:00,118.203956968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  04:00:00,120.796192336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  05:00:00,120.439673729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  06:00:00,732.214530299,74.6724819099,530.116357525,0.0,43.513341876,53.238744,13.4560047001,0.00730515772924,4.83426,8.61443954236
 09/05  07:00:00,901.598301799,73.860509149,539.076685033,0.0,220.879908,53.238744,22.2909124329,0.0,4.83426,17.4566524329
 09/05  08:00:00,1013.51281801,81.0385154566,550.517978384,0.0,220.879908,145.652643033,44.9775697716,0.0,36.25695,8.72061977163
 09/05  09:00:00,1034.51551232,83.7216478409,567.984363961,0.0,220.879908,145.652643033,53.6770099317,0.0,36.25695,17.4200599317
 09/05  10:00:00,1051.37982805,85.3688926512,576.863186935,0.0,220.879908,151.653867033,65.7623992286,0.0,48.3426,17.4197992286
 09/05  11:00:00,1083.31621295,88.8960737692,604.488399311,0.0,220.879908,151.653867033,57.0619359963,0.0,48.3426,8.71933599627
 09/05  12:00:00,1107.11799622,91.6765214449,626.24866921,0.0,220.879908,151.653867033,65.7639340479,0.0,48.3426,17.4213340479
 09/05  13:00:00,1132.12181637,96.2300289143,652.216676784,0.0,220.879908,145.652643033,41.6033704942,0.011005689828,24.1713,17.4210648044
 09/05  14:00:00,1147.44899661,98.4214449164,665.303065082,0.0,220.879908,145.652643033,32.8912339551,0.0,24.1713,8.71993395506
 09/05  15:00:00,1148.97446808,99.2187963258,673.852014741,0.0,220.879908,137.835547516,22.2621812748,0.00710412871372,4.83426,17.4208171461
 09/05  16:00:00,1173.25177319,91.8026816811,710.674785852,0.0,220.879908,133.019064,31.2381210204,0.0,4.83426,26.4038610204
 09/05  17:00:00,1074.54533227,84.2659703981,699.805602145,0.0,220.879908,53.238744,31.2365415297,0.0,4.83426,26.4022815297
 09/05  18:00:00,1049.14450344,82.110739099,677.319015929,0.0,220.879908,53.238744,31.3104433251,0.0,4.83426,26.4761833251
 09/05  19:00:00,1029.21333698,80.2167287002,651.046655863,0.0,220.879908,53.238744,13.501274117,0.0,4.83426,8.66701411696
 09/05  20:00:00,1030.55607876,78.9963404459,644.452715819,0.0,220.879908,53.238744,13.4939996652,0.0,4.83426,8.65973966519
 09/05  21:00:00,118.376896323,0.0,0.0,0.0,43.513341876,52.539744,13.4940345286,0.0,4.83426,8.65977452859
 09/05  22:00:00,118.394099587,0.0,0.0,0.0,43.513341876,52.539744,13.4671207628,0.0,4.83426,8.63286076281
 09/05  23:00:00,119.212492708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  24:00:00,118.34201655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  01:00:00,118.330894011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  02:00:00,118.322322302,0.0,0.0,0.0,43.513341876,52.539744,13.4487605339,0.0,4.83426,8.61450053394
 09/06  03:00:00,118.310611231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  04:00:00,118.836592543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  05:00:00,118.807422375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  06:00:00,725.511506807,75.4177417391,523.046884198,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/06  07:00:00,894.359332469,74.6474154808,530.698083264,0.0,220.879908,53.238744,22.2936750863,0.0,4.83426,17.4594150863
 09/06  08:00:00,1011.52183492,82.7516790485,546.741775491,0.0,220.879908,145.652643033,53.677490322,0.0,36.25695,17.420540322
 09/06  09:00:00,1035.13994637,84.5895812472,567.767359685,0.0,220.879908,145.652643033,53.6787691932,0.0,36.25695,17.4218191932
 09/06  10:00:00,1052.5716333,85.8788169628,577.5727929,0.0,220.879908,151.653867033,57.0629300053,0.0,48.3426,8.72033000534
 09/06  11:00:00,1053.50728897,86.6139497163,577.316020975,0.0,220.879908,151.653867033,65.7641104769,0.0,48.3426,17.4215104769
 09/06  12:00:00,1031.59659878,87.1021759719,556.529699726,0.0,220.879908,151.653867033,65.7639007195,0.0,48.3426,17.4213007195
 09/06  13:00:00,1048.60882225,88.3779699193,577.483404382,0.0,220.879908,145.652643033,41.6033114845,0.0109120580578,24.1713,17.4210994264
 09/06  14:00:00,1034.41252394,88.5348588448,563.391618196,0.0,220.879908,145.652643033,32.8922545271,0.0,24.1713,8.72095452708
 09/06  15:00:00,1019.49694086,88.0826061051,557.553839094,0.0,220.879908,137.835547516,22.2741408873,0.019103203956,4.83426,17.4207776833
 09/06  16:00:00,1068.52050996,81.6131334713,618.278929543,0.0,220.879908,133.019064,31.2438614279,0.0,4.83426,26.4096014279
 09/06  17:00:00,983.033431469,77.9149472382,616.714120421,0.0,220.879908,53.238744,31.242909376,0.0,4.83426,26.408649376
 09/06  18:00:00,1007.59159023,77.478000669,641.775466697,0.0,220.879908,53.238744,31.3127971491,0.0,4.83426,26.4785371491
 09/06  19:00:00,1012.33474518,77.0452998719,637.625450396,0.0,220.879908,53.238744,13.5014469727,0.0,4.83426,8.66718697274
 09/06  20:00:00,1009.03685389,76.6720436851,625.890231696,0.0,220.879908,53.238744,13.4940548353,0.0,4.83426,8.65979483532
 09/06  21:00:00,118.724198573,0.0,0.0,0.0,43.513341876,52.539744,13.4940577753,0.0,4.83426,8.65979777526
 09/06  22:00:00,118.348877918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  23:00:00,119.177291541,0.0,0.0,0.0,43.513341876,52.539744,13.4595814981,0.0,4.83426,8.62532149808
 09/06  24:00:00,118.304109855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  01:00:00,118.291997138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  02:00:00,118.28264694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  03:00:00,118.270185609,0.0,0.0,0.0,43.513341876,52.539744,13.4487953911,0.0,4.83426,8.61453539105
 09/07  04:00:00,118.785545304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  05:00:00,118.756043929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  06:00:00,744.926705281,74.4917607784,546.060716309,0.0,43.513341876,53.238744,4.86475828316,0.0104982831551,4.83426,0.02
 09/07  07:00:00,922.220419448,73.7781705138,561.743257261,0.0,220.879908,53.238744,22.2935591381,0.0,4.83426,17.4592991381
 09/07  08:00:00,1050.41345117,80.3166807163,589.970359901,0.0,220.879908,145.652643033,53.6794893733,0.0,36.25695,17.4225393733
 09/07  09:00:00,1085.52267541,83.1697617095,621.154439864,0.0,220.879908,145.652643033,53.6775211819,0.0,36.25695,17.4205711819
 09/07  10:00:00,1131.26569627,86.6739757581,656.82649581,0.0,220.879908,151.653867033,57.0625368693,0.0,48.3426,8.71993686932
 09/07  11:00:00,1167.32205031,91.0274849963,687.274047222,0.0,220.879908,151.653867033,65.764888648,0.0,48.3426,17.422288648
 09/07  12:00:00,1184.47331265,94.7818055863,701.515631327,0.0,220.879908,151.653867033,65.7647353917,0.0,48.3426,17.4221353917
 09/07  13:00:00,1191.19700629,98.1490783047,710.723782284,0.0,220.879908,145.652643033,32.9033317275,0.0115168049833,24.1713,8.72051492255
 09/07  14:00:00,1199.55077321,100.671824403,716.679397946,0.0,220.879908,145.652643033,41.5932166418,0.0,24.1713,17.4219166418
 09/07  15:00:00,1205.13677389,103.113429925,727.773030978,0.0,220.879908,137.835547516,22.2742768984,0.018251226213,4.83426,17.4217656722
 09/07  16:00:00,1238.77423688,100.334566974,768.886177982,0.0,220.879908,133.019064,31.2430302759,0.0,4.83426,26.4087702759
 09/07  17:00:00,1144.52265631,94.3140312888,760.642556615,0.0,220.879908,53.238744,31.242482674,0.0,4.83426,26.408222674
 09/07  18:00:00,1127.59914646,90.7289021262,747.468029997,0.0,220.879908,53.238744,31.3166824998,0.0,4.83426,26.4824224998
 09/07  19:00:00,1097.43957563,85.8082558314,713.177512986,0.0,220.879908,53.238744,13.5020832878,0.0,4.83426,8.66782328776
 09/07  20:00:00,1061.19001043,82.1974276246,672.058316268,0.0,220.879908,53.238744,13.4935884804,0.0,4.83426,8.65932848044
 09/07  21:00:00,311.103640293,1.09107083867,190.025076575,0.0,43.513341876,52.539744,13.493606569,0.0,4.83426,8.65934656903
 09/07  22:00:00,319.644835844,1.59623801871,197.896602208,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  23:00:00,208.132605884,0.80035424777,87.1896424888,0.0,43.513341876,52.539744,13.4596140473,0.0,4.83426,8.62535404734
 09/07  24:00:00,118.336030596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  01:00:00,118.302712658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  02:00:00,118.271341479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  03:00:00,118.237216954,0.0,0.0,0.0,43.513341876,52.539744,13.4487792078,0.0,4.83426,8.61451920777
 09/08  04:00:00,120.710266658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  05:00:00,120.306550366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  06:00:00,740.634263974,74.4837898917,541.654922918,0.0,43.513341876,53.238744,4.96933950111,0.115079501106,4.83426,0.02
 09/08  07:00:00,907.674188651,73.891413735,547.600308328,0.0,220.879908,53.238744,22.2931526661,0.0,4.83426,17.4588926661
 09/08  08:00:00,1032.75428893,81.5431683943,570.788724968,0.0,220.879908,145.652643033,53.6853390033,0.00594747812229,36.25695,17.4224415252
 09/08  09:00:00,1101.71585273,85.2771104459,634.108196744,0.0,220.879908,145.652643033,53.679108558,0.0,36.25695,17.422158558
 09/08  10:00:00,1161.98786455,89.3819804838,683.173480947,0.0,220.879908,151.653867033,57.0641417856,0.0,48.3426,8.72154178562
 09/08  11:00:00,1199.88179122,93.4989158573,715.748527141,0.0,220.879908,151.653867033,65.7657692012,0.0,48.3426,17.4231692012
 09/08  12:00:00,1213.21249739,97.8668944508,725.505225724,0.0,220.879908,151.653867033,65.764538815,0.0,48.3426,17.421938815
 09/08  13:00:00,1212.96669175,101.236737449,727.878222537,0.0,220.879908,145.652643033,32.8917588942,0.0,24.1713,8.72045889418
 09/08  14:00:00,1210.93523773,103.259638191,723.832874915,0.0,220.879908,145.652643033,41.5931157908,0.0,24.1713,17.4218157908
 09/08  15:00:00,1192.46839877,103.925361567,712.555340488,0.0,220.879908,137.835547516,22.2559967174,0.0,4.83426,17.4217367174
 09/08  16:00:00,1199.04861109,100.803405092,727.27459012,0.0,220.879908,133.019064,31.2437378486,0.0,4.83426,26.4094778486
 09/08  17:00:00,1098.45253833,92.2884958169,715.673385985,0.0,220.879908,53.238744,31.2434005306,0.0,4.83426,26.4091405306
 09/08  18:00:00,1067.7158433,87.7655933355,690.318991125,0.0,220.879908,53.238744,31.3179358915,0.0,4.83426,26.4836758915
 09/08  19:00:00,1036.03356951,83.8377843816,654.241255206,0.0,220.879908,53.238744,13.5020846663,0.0,4.83426,8.66782466633
 09/08  20:00:00,1026.22523577,81.3934079661,638.144858429,0.0,220.879908,53.238744,13.4935889085,0.0,4.83426,8.65932890848
 09/08  21:00:00,303.288044767,1.09078272777,182.643594086,0.0,43.513341876,52.539744,13.4936196124,0.0,4.83426,8.65935961244
 09/08  22:00:00,257.978651876,1.09086346972,137.274810315,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  23:00:00,203.573048565,0.727957696675,82.7740844709,0.0,43.513341876,52.539744,13.4594477371,0.0,4.83426,8.62518773708
 09/08  24:00:00,156.425232612,0.362385558978,37.3471740424,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  01:00:00,118.275407259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  02:00:00,118.26410941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  03:00:00,118.250441136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  04:00:00,118.754987051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  05:00:00,118.725116723,0.0,0.0,0.0,43.513341876,52.539744,13.4436424026,0.0,4.83426,8.60938240261
 09/09  06:00:00,115.728937476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,100.652725117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,100.744572273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  09:00:00,253.324641105,1.09192043191,149.80751197,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  10:00:00,379.813013736,8.23222357318,267.934505836,0.0,43.513341876,52.539744,22.1934459716,0.0,4.83426,17.3591859716
 09/09  11:00:00,633.754733265,9.97550690374,517.003998557,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  12:00:00,734.191827688,13.1328856485,614.25301329,0.0,43.513341876,52.539744,13.4751036814,0.0,4.83426,8.64084368136
 09/09  13:00:00,740.744065121,11.5408172801,622.712740851,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  14:00:00,781.940710405,16.8213629703,658.558168579,0.0,43.513341876,52.539744,13.4697300217,0.0,4.83426,8.63547002169
 09/09  15:00:00,775.454666824,30.6596126177,638.499181504,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  16:00:00,821.34152703,38.6773225094,676.179152376,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,787.624856911,34.2646115063,647.124996334,0.0,43.513341876,52.539744,13.4434653931,0.0,4.83426,8.60920539307
 09/09  18:00:00,775.222372836,34.2655613675,634.752052699,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  19:00:00,683.509168422,16.7078079865,548.388553038,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  20:00:00,660.111124287,9.9192208111,525.775363402,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  21:00:00,545.251840073,4.03297474296,418.064880779,0.0,43.513341876,52.539744,22.3335788976,0.0,4.83426,17.4993188976
 09/09  22:00:00,533.124112694,3.79473484267,406.616309048,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  23:00:00,482.576939163,3.39355808606,356.117861555,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  24:00:00,372.887579143,2.36549323999,249.382568924,0.0,43.513341876,52.539744,13.4436770525,0.0,4.83426,8.60941705248
 09/10  01:00:00,239.348432352,1.14649809538,118.522433603,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,268.142026534,1.36561330942,146.799628607,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,118.311224795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  04:00:00,118.838330179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  05:00:00,118.804727862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  06:00:00,115.803396332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  07:00:00,100.711840135,0.0,0.0,0.0,43.513341876,52.539744,13.4436720847,0.0,4.83426,8.60941208471
 09/10  08:00:00,100.827209067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  09:00:00,462.251865367,2.87556647917,354.326420347,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  10:00:00,371.877681112,2.61995220894,264.832431801,0.0,43.513341876,52.539744,13.5242333367,0.0,4.83426,8.68997333674
 09/10  11:00:00,471.331675347,8.31716935771,356.843114487,0.0,43.513341876,52.539744,13.475193881,0.0,4.83426,8.64093388098
 09/10  12:00:00,651.508944575,12.5232259869,531.89011891,0.0,43.513341876,52.539744,13.4751234479,0.0,4.83426,8.64086344788
 09/10  13:00:00,554.308897865,11.1546476782,437.334049615,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  14:00:00,679.776962183,13.8987232375,558.965875198,0.0,43.513341876,52.539744,13.4692408857,0.0,4.83426,8.63498088572
 09/10  15:00:00,582.777557083,23.6745161844,453.305098391,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  16:00:00,705.380209628,36.1027921145,562.463012861,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  17:00:00,550.962926283,18.8527303504,426.644021992,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  18:00:00,622.422346981,11.2786678547,504.84344911,0.0,43.513341876,52.539744,13.4437121114,0.0,4.83426,8.60945211142
 09/10  19:00:00,508.429395878,7.62477255574,383.307472839,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  20:00:00,559.301722042,4.86087075081,430.473562261,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  21:00:00,395.914166041,3.02268953526,270.984804174,0.0,43.513341876,52.539744,22.335786847,0.0,4.83426,17.501526847
 09/10  22:00:00,366.005352948,2.66323434378,242.185811577,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,377.682240561,2.64884806661,252.935483255,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  24:00:00,218.49912345,1.05709329176,98.0052518225,0.0,43.513341876,52.539744,13.4436712961,0.0,4.83426,8.60941129612
 09/11  01:00:00,118.25487084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  02:00:00,118.250149443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  03:00:00,118.241925748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  04:00:00,118.756393865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  05:00:00,118.731209403,0.0,0.0,0.0,43.513341876,52.539744,13.4489135999,0.0,4.83426,8.61465359991
 09/11  06:00:00,731.177688357,75.6328032587,529.685790463,0.0,43.513341876,53.238744,4.86653532561,0.012275325606,4.83426,0.02
 09/11  07:00:00,890.479436683,75.1643477592,527.070508686,0.0,220.879908,53.238744,22.2944236784,0.0,4.83426,17.4601636784
 09/11  08:00:00,977.589230945,83.5968599577,512.982091829,0.0,220.879908,145.652643033,53.6804950088,0.0,36.25695,17.4235450088
 09/11  09:00:00,989.051745815,84.8627981309,522.879528199,0.0,220.879908,145.652643033,44.9791669042,0.0,36.25695,8.72221690425
 09/11  10:00:00,1025.13993093,86.0587289633,551.25308106,0.0,220.879908,151.653867033,65.7673042885,0.0,48.3426,17.4247042885
 09/11  11:00:00,1061.11109253,87.5297298927,584.321466611,0.0,220.879908,151.653867033,65.7662672842,0.0,48.3426,17.4236672842
 09/11  12:00:00,1055.41227138,88.588478815,578.650794335,0.0,220.879908,151.653867033,57.0639845231,0.0,48.3426,8.72138452315
 09/11  13:00:00,1033.42139065,89.6510300489,561.924501975,0.0,220.879908,145.652643033,41.6071266931,0.0118418288222,24.1713,17.4239848642
 09/11  14:00:00,1034.06054361,90.4376281791,561.748885714,0.0,220.879908,145.652643033,41.595233416,0.0,24.1713,17.423933416
 09/11  15:00:00,1044.68821923,91.0030629229,579.600803813,0.0,220.879908,137.835547516,22.2655639296,0.00725324019344,4.83426,17.4240506894
 09/11  16:00:00,1088.11208724,84.7227350457,634.531481982,0.0,220.879908,133.019064,31.2439610317,0.0,4.83426,26.4097010317
 09/11  17:00:00,989.953121143,79.7408996441,621.805015627,0.0,220.879908,53.238744,31.2439056325,0.0,4.83426,26.4096456325
 09/11  18:00:00,993.479249783,78.7853233252,626.622597012,0.0,220.879908,53.238744,31.3230791103,0.0,4.83426,26.4888191103
 09/11  19:00:00,992.471738391,77.9054361578,614.033909608,0.0,220.879908,53.238744,13.5025081217,0.0,4.83426,8.66824812175
 09/11  20:00:00,973.231833504,77.2336912272,589.851343231,0.0,220.879908,53.238744,13.4948316212,0.0,4.83426,8.66057162115
 09/11  21:00:00,118.660746138,0.0,0.0,0.0,43.513341876,52.539744,13.4948985637,0.0,4.83426,8.66063856371
 09/11  22:00:00,118.289144038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  23:00:00,119.109980918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  24:00:00,118.214489036,0.0,0.0,0.0,43.513341876,52.539744,13.4490910259,0.0,4.83426,8.6148310259
 09/12  01:00:00,118.187897886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  02:00:00,118.164362024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  03:00:00,118.149756195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  04:00:00,120.535670108,0.0,0.0,0.0,43.513341876,52.539744,13.4490763337,0.0,4.83426,8.61481633374
 09/12  05:00:00,120.183474127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  06:00:00,620.383904198,74.2334935898,423.162774244,0.0,43.513341876,53.238744,71.8711075849,67.0168475849,4.83426,0.02
 09/12  07:00:00,787.189994351,73.595299089,428.628037576,0.0,220.879908,53.238744,50.2071542437,27.9098963166,4.83426,17.4629979271
 09/12  08:00:00,982.034663476,78.7261549755,524.676514809,0.0,220.879908,145.652643033,53.6828087929,0.0,36.25695,17.4258587929
 09/12  09:00:00,975.918376289,80.492815562,515.977039659,0.0,220.879908,145.652643033,44.9789714995,0.0,36.25695,8.72202149948
 09/12  10:00:00,999.355580424,83.1383165425,530.069883234,0.0,220.879908,151.653867033,65.7679384657,0.0,48.3426,17.4253384657
 09/12  11:00:00,1080.72027211,86.7403703921,606.376296497,0.0,220.879908,151.653867033,65.7679705262,0.0,48.3426,17.4253705262
 09/12  12:00:00,1104.21746886,90.4410404517,626.956400583,0.0,220.879908,151.653867033,65.7655411716,0.0,48.3426,17.4229411716
 09/12  13:00:00,1105.13891111,92.258561171,631.8140413,0.0,220.879908,145.652643033,32.9039719058,0.0112900474619,24.1713,8.72138185831
 09/12  14:00:00,1125.31267662,94.6088846944,649.472640406,0.0,220.879908,145.652643033,41.5951343232,0.0,24.1713,17.4238343232
 09/12  15:00:00,1131.6581567,95.9581654218,662.524853282,0.0,220.879908,137.835547516,22.2768316895,0.0185614888298,4.83426,17.4240102007
 09/12  16:00:00,1161.49697904,88.8864557034,705.030548553,0.0,220.879908,133.019064,31.2507475823,0.0,4.83426,26.4164875823
 09/12  17:00:00,1059.29193919,82.9685518342,689.084160212,0.0,220.879908,53.238744,31.2509415705,0.0,4.83426,26.4166815705
 09/12  18:00:00,1029.6978123,80.8863804357,661.299424349,0.0,220.879908,53.238744,31.322840835,0.0,4.83426,26.488580835
 09/12  19:00:00,1013.20747871,79.1761441015,634.318223492,0.0,220.879908,53.238744,13.5022196667,0.0,4.83426,8.66795966666
 09/12  20:00:00,996.187456626,78.0926896254,612.46274818,0.0,220.879908,53.238744,13.494817377,0.0,4.83426,8.66055737702
 09/12  21:00:00,179.699528378,0.36532765032,60.6083283782,0.0,43.513341876,52.539744,13.4949082974,0.0,4.83426,8.66064829743
 09/12  22:00:00,216.606523859,0.724771117956,96.7521037964,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  23:00:00,119.15388551,0.0,0.0,0.0,43.513341876,52.539744,13.4596350616,0.0,4.83426,8.62537506157
 09/12  24:00:00,118.253757989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,118.234170971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  02:00:00,118.2166694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  03:00:00,118.196431841,0.0,0.0,0.0,43.513341876,52.539744,13.448965131,0.0,4.83426,8.61470513105
 09/13  04:00:00,118.680002477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  05:00:00,118.641613532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  06:00:00,674.170462477,74.3932556745,476.905520883,0.0,43.513341876,53.238744,25.313366311,20.459106311,4.83426,0.02
 09/13  07:00:00,787.864007245,73.6198980704,429.286512555,0.0,220.879908,53.238744,51.0700329827,28.7718395739,4.83426,17.4639334089
 09/13  08:00:00,989.882090501,79.5624760473,532.25716482,0.0,220.879908,145.652643033,53.6887204275,0.00466818556898,36.25695,17.427102242
 09/13  09:00:00,1006.35665429,82.1003747626,545.669802511,0.0,220.879908,145.652643033,53.6826752343,0.0,36.25695,17.4257252343
 09/13  10:00:00,1040.17654369,85.2867728023,570.461180824,0.0,220.879908,151.653867033,58.9126785387,0.0,48.3426,10.5700785387
 09/13  11:00:00,1058.91003701,87.6097229233,584.866661873,0.0,220.879908,151.653867033,63.9194179418,0.0,48.3426,15.5768179418
 09/13  12:00:00,1077.43865629,92.3826227302,599.328155208,0.0,220.879908,151.653867033,65.7669543691,0.0,48.3426,17.4243543691
 09/13  13:00:00,1105.3849685,94.7379306049,631.601684208,0.0,220.879908,145.652643033,41.6072624404,0.0113532715291,24.1713,17.4246091689
 09/13  14:00:00,1115.01507156,97.2931357748,638.985297554,0.0,220.879908,145.652643033,32.8932069872,0.0,24.1713,8.72190698723
 09/13  15:00:00,1075.13892075,97.4350112967,607.844799982,0.0,220.879908,137.835547516,22.2680772961,0.00869011610849,4.83426,17.42512718
 09/13  16:00:00,1106.29635574,91.4755411324,650.492922767,0.0,220.879908,133.019064,31.2513258257,0.0,4.83426,26.4170658257
 09/13  17:00:00,1030.45984073,85.3481437816,660.501242236,0.0,220.879908,53.238744,31.2488581237,0.0,4.83426,26.4145981237
 09/13  18:00:00,999.483054433,82.5086399566,632.622160029,0.0,220.879908,53.238744,40.1501414877,0.0,4.83426,35.3158814877
 09/13  19:00:00,879.747587003,79.413005878,504.145233246,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/13  20:00:00,697.683072077,77.4713392236,318.838158436,0.0,220.879908,53.238744,13.4952405372,0.0,4.83426,8.66098053724
 09/13  21:00:00,118.357727389,0.0,0.0,0.0,43.513341876,52.539744,13.4951774459,0.0,4.83426,8.6609174459
 09/13  22:00:00,118.058154417,0.0,0.0,0.0,43.513341876,52.539744,13.4679548309,0.0,4.83426,8.6336948309
 09/13  23:00:00,118.972481575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  24:00:00,118.057664085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  01:00:00,118.04657651,0.0,0.0,0.0,43.513341876,52.539744,13.4489777253,0.0,4.83426,8.61471772527
 09/14  02:00:00,118.030355966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  03:00:00,118.011415384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  04:00:00,118.44881698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  05:00:00,118.4172819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  06:00:00,276.545326785,73.5350547111,83.7801677107,0.0,43.513341876,53.238744,300.078575908,286.629459531,4.83426,8.61485637726
 09/14  07:00:00,396.35782832,73.5370709024,40.744300893,0.0,220.879908,53.238744,240.364154839,218.066077261,4.83426,17.4638175784
 09/14  08:00:00,578.422669284,76.3170997659,126.787052223,0.0,220.879908,145.652643033,73.1626806373,28.1825148092,36.25695,8.72321582812
 09/14  09:00:00,741.821628884,78.1892944907,287.842000131,0.0,220.879908,145.652643033,53.6822515121,0.0,36.25695,17.4253015121
 09/14  10:00:00,908.980479985,80.8686954909,445.999802802,0.0,220.879908,151.653867033,65.7682054639,0.0,48.3426,17.4256054639
 09/14  11:00:00,1043.88171598,84.2790649041,576.138832173,0.0,220.879908,151.653867033,65.7685163175,0.0,48.3426,17.4259163175
 09/14  12:00:00,1073.105057,88.4580540252,601.490434728,0.0,220.879908,151.653867033,57.0661860906,0.0,48.3426,8.7235860906
 09/14  13:00:00,1085.67716515,92.0817450687,615.847318769,0.0,220.879908,145.652643033,41.6103928624,0.0115345141182,24.1713,17.4275583483
 09/14  14:00:00,1085.84207506,94.4140143756,613.594368301,0.0,220.879908,145.652643033,41.5951667038,0.0,24.1713,17.4238667038
 09/14  15:00:00,1093.99737662,96.6153275722,627.567290825,0.0,220.879908,137.835547516,22.2772386155,0.0179375695876,4.83426,17.4250410459
 09/14  16:00:00,1115.71084459,91.0265493686,659.416773155,0.0,220.879908,133.019064,31.2483042231,0.0,4.83426,26.4140442231
 09/14  17:00:00,1006.92325897,84.882138691,636.340609369,0.0,220.879908,53.238744,31.2486569233,0.0,4.83426,26.4143969233
 09/14  18:00:00,959.718876385,81.977431148,593.200449326,0.0,220.879908,53.238744,31.3289434869,0.0,4.83426,26.4946834869
 09/14  19:00:00,788.619764548,78.8061565288,413.977974987,0.0,220.879908,53.238744,13.5030811259,0.0,4.83426,8.66882112587
 09/14  20:00:00,654.420695049,76.94236928,276.377840713,0.0,220.879908,53.238744,13.4941975876,0.0,4.83426,8.65993758756
 09/14  21:00:00,118.351058415,0.0,0.0,0.0,43.513341876,52.539744,13.4945158298,0.0,4.83426,8.66025582984
 09/14  22:00:00,118.044355454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  23:00:00,118.951889833,0.0,0.0,0.0,43.513341876,52.539744,13.4598147811,0.0,4.83426,8.62555478113
 09/14  24:00:00,118.020142422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  01:00:00,117.996986785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  02:00:00,117.970199035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  03:00:00,117.94036965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  04:00:00,120.036980105,0.0,0.0,0.0,43.513341876,52.539744,13.4491905448,0.0,4.83426,8.61493054475
 09/15  05:00:00,119.694840191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,190.125674826,73.5324634955,0.0056227171474,0.0,43.513341876,53.238744,522.718461066,517.864201066,4.83426,0.02
 09/15  07:00:00,352.165809503,73.5324634955,0.0,0.0,220.879908,53.238744,451.267931616,428.967656308,4.83426,17.4660153079
 09/15  08:00:00,522.095510387,75.4395489916,73.3045490936,0.0,220.879908,145.652643033,225.465776523,171.782084772,36.25695,17.4267417509
 09/15  09:00:00,593.307804545,77.0369653813,141.420887667,0.0,220.879908,145.652643033,79.7536465774,26.0693155691,36.25695,17.4273810083
 09/15  10:00:00,838.451486663,79.72065037,376.954409525,0.0,220.879908,151.653867033,57.066531338,0.0,48.3426,8.72393133798
 09/15  11:00:00,1070.32793601,83.0959166161,603.488766317,0.0,220.879908,151.653867033,65.7694371761,0.0,48.3426,17.4268371761
 09/15  12:00:00,1096.75215144,87.0468183983,626.183883595,0.0,220.879908,151.653867033,65.769826544,0.0,48.3426,17.427226544
 09/15  13:00:00,1093.28396926,90.3783053219,624.985831722,0.0,220.879908,145.652643033,41.608822524,0.011903244618,24.1713,17.4256192793
 09/15  14:00:00,1102.3825234,91.1901621359,633.096881121,0.0,220.879908,145.652643033,32.894737138,0.0,24.1713,8.72343713804
 09/15  15:00:00,1114.43883709,92.6467082431,651.689368865,0.0,220.879908,137.835547516,22.2788641387,0.0183942192259,4.83426,17.4262099194
 09/15  16:00:00,1136.98849817,86.4389425242,685.771800761,0.0,220.879908,133.019064,31.2509609557,0.0,4.83426,26.4167009557
 09/15  17:00:00,1048.66406884,80.8383651159,682.942703422,0.0,220.879908,53.238744,31.2499452799,0.0,4.83426,26.4156852799
 09/15  18:00:00,1021.84078117,78.9537658593,658.766568671,0.0,220.879908,53.238744,31.3293495439,0.0,4.83426,26.4950895439
 09/15  19:00:00,939.565115047,77.5368092554,563.273027459,0.0,220.879908,53.238744,13.5032880569,0.0,4.83426,8.66902805692
 09/15  20:00:00,799.729918769,76.4791586939,421.732050583,0.0,220.879908,53.238744,13.5012014296,0.0071136904224,4.83426,8.65982773922
 09/15  21:00:00,118.038938676,0.0,0.0,0.0,43.513341876,52.539744,13.4951899223,0.0,4.83426,8.66092992232
 09/15  22:00:00,118.079493456,0.0,0.0,0.0,43.513341876,52.539744,13.4665491215,0.0,4.83426,8.63228912154
 09/15  23:00:00,118.995001436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  24:00:00,118.077642359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  01:00:00,118.06622344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  02:00:00,118.058095007,0.0,0.0,0.0,43.513341876,52.539744,13.4437099579,0.0,4.83426,8.60944995791
 09/16  03:00:00,118.047613568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,118.507381572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  05:00:00,118.486551207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  06:00:00,115.524964507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  07:00:00,100.446316313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  08:00:00,100.461075605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  09:00:00,100.514049461,0.0,0.0,0.0,43.513341876,52.539744,13.4490425796,0.0,4.83426,8.61478257957
 09/16  10:00:00,100.52052823,0.0,0.0,0.0,43.513341876,52.539744,13.5242996332,0.0,4.83426,8.69003963319
 09/16  11:00:00,101.319742601,0.0,0.0,0.0,43.513341876,52.539744,13.4755203735,0.0,4.83426,8.64126037351
 09/16  12:00:00,100.447305681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  13:00:00,100.5035987,0.0,0.0,0.0,43.513341876,52.539744,13.4703931767,0.0,4.83426,8.63613317665
 09/16  14:00:00,100.545113109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  15:00:00,100.533426584,0.0,0.0,0.0,43.513341876,52.539744,13.4701040295,0.0,4.83426,8.63584402946
 09/16  16:00:00,100.332196441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  17:00:00,100.309912105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  18:00:00,100.292415542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  19:00:00,115.71242263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  20:00:00,118.666073547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  21:00:00,118.422897136,0.0,0.0,0.0,43.513341876,52.539744,31.080547732,0.0,4.83426,26.246287732
 09/16  22:00:00,118.053207411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  23:00:00,118.911874531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  24:00:00,118.072949148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  01:00:00,118.097512503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  02:00:00,118.123078803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  03:00:00,118.145484006,0.0,0.0,0.0,43.513341876,52.539744,13.443836033,0.0,4.83426,8.60957603301
 09/17  04:00:00,118.691718531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  05:00:00,118.706670539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  06:00:00,118.605320508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  07:00:00,100.44288956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  08:00:00,100.467951632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  09:00:00,100.578611199,0.0,0.0,0.0,43.513341876,52.539744,13.4492414579,0.0,4.83426,8.61498145793
 09/17  10:00:00,100.674397099,0.0,0.0,0.0,43.513341876,52.539744,13.5257191054,0.0,4.83426,8.69145910542
 09/17  11:00:00,101.545488687,0.0,0.0,0.0,43.513341876,52.539744,11.1465240343,0.0,4.83426,6.31226403433
 09/17  12:00:00,450.406531905,3.24170767191,341.98814447,0.0,43.513341876,52.539744,7.18183613443,0.0,4.83426,2.34757613443
 09/17  13:00:00,611.548374376,9.45752110441,496.070276725,0.0,43.513341876,52.539744,13.475828856,0.0,4.83426,8.64156885603
 09/17  14:00:00,584.353348979,9.54959498343,469.022429562,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  15:00:00,578.071243183,11.4193687717,460.994518837,0.0,43.513341876,52.539744,13.4704832696,0.0,4.83426,8.63622326955
 09/17  16:00:00,538.694805309,9.46531377999,424.127027958,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  17:00:00,506.385423409,7.92940549889,393.478583584,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  18:00:00,390.492969701,3.57594658261,283.05682181,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  19:00:00,316.726556076,2.5768985838,195.824941157,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  20:00:00,167.453973366,0.690359681734,47.3187033932,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  21:00:00,118.586624172,0.0,0.0,0.0,43.513341876,52.539744,31.0827998362,0.0,4.83426,26.2485398362
 09/17  22:00:00,118.187424264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  23:00:00,118.997609259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  24:00:00,118.145393123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  01:00:00,118.140436302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  02:00:00,118.135107767,0.0,0.0,0.0,43.513341876,52.539744,13.4491643934,0.0,4.83426,8.61490439344
 09/18  03:00:00,118.125542783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  04:00:00,118.61439398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  05:00:00,118.589210501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  06:00:00,414.580137066,73.9425987164,217.821304387,0.0,43.513341876,53.238744,45.1253970882,31.6761637335,4.83426,8.61497335467
 09/18  07:00:00,520.620194219,73.5705257332,164.629523915,0.0,220.879908,53.238744,61.5664076621,39.2666403256,4.83426,17.4655073364
 09/18  08:00:00,722.364789706,78.0926227148,268.899817579,0.0,220.879908,145.652643033,53.825501567,0.00453378297655,36.25695,17.564017784
 09/18  09:00:00,894.373654046,80.3501314777,437.878077333,0.0,220.879908,145.652643033,71.656545438,0.0,36.25695,35.399595438
 09/18  10:00:00,1030.65119328,83.6848521619,564.082701087,0.0,220.879908,151.653867033,83.7764024334,0.0,48.3426,35.4338024334
