Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/18  11:00:00,1066.33166013,87.2622246471,595.132747828,0.0,220.879908,151.653867033,83.8768726552,0.0,48.3426,35.5342726552
 09/18  12:00:00,1073.9061506,90.2680939628,600.751721923,0.0,220.879908,151.653867033,83.9631819594,0.0,48.3426,35.6205819594
 09/18  13:00:00,1072.93791472,92.6283739643,603.323778344,0.0,220.879908,145.652643033,59.8486510495,0.0115775272563,24.1713,35.6657735223
 09/18  14:00:00,1078.89180411,95.1903556223,606.429176793,0.0,220.879908,145.652643033,59.5824713269,0.0,24.1713,35.4111713269
 09/18  15:00:00,1070.8978491,96.6108943781,604.654971512,0.0,220.879908,137.835547516,40.2979721396,0.00747850558555,4.83426,35.456233634
 09/18  16:00:00,1084.75268309,88.6800625192,631.490603851,0.0,220.879908,133.019064,31.2733684305,0.0111297268951,4.83426,26.4279787036
 09/18  17:00:00,994.214594984,82.4372608414,626.992113752,0.0,220.879908,53.238744,31.2631222272,0.0,4.83426,26.4288622272
 09/18  18:00:00,969.073821248,79.9650371899,604.708586918,0.0,220.879908,53.238744,31.3369576487,0.0,4.83426,26.5026976487
 09/18  19:00:00,837.901660965,77.9943928626,460.690032702,0.0,220.879908,53.238744,13.5040463432,0.0,4.83426,8.66978634324
 09/18  20:00:00,723.068172031,76.8760206931,344.497408009,0.0,220.879908,53.238744,13.4956161711,0.0,4.83426,8.66135617112
 09/18  21:00:00,118.41408916,0.0,0.0,0.0,43.513341876,52.539744,13.4958061516,0.0,4.83426,8.6615461516
 09/18  22:00:00,118.104632294,0.0,0.0,0.0,43.513341876,52.539744,13.468316406,0.0,4.83426,8.63405640601
 09/18  23:00:00,119.01897798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  24:00:00,118.110337034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  01:00:00,118.103314637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  02:00:00,118.087945242,0.0,0.0,0.0,43.513341876,52.539744,13.4493301745,0.0,4.83426,8.61507017454
 09/19  03:00:00,118.069879005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  04:00:00,120.384981192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  05:00:00,120.038935758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  06:00:00,332.272702414,73.5856011106,135.434922928,0.0,43.513341876,53.238744,177.845183901,164.39602695,4.83426,8.61489695125
 09/19  07:00:00,462.432134671,73.5404612047,106.68265666,0.0,220.879908,53.238744,134.560949683,112.260484476,4.83426,17.4662052068
 09/19  08:00:00,643.822626434,76.5798008105,192.157411455,0.0,220.879908,145.652643033,54.3602230787,0.53819516096,36.25695,17.5650779178
 09/19  09:00:00,822.79908836,78.7574562602,367.847220331,0.0,220.879908,145.652643033,71.6597150386,0.0,36.25695,35.4027650386
 09/19  10:00:00,989.362565928,81.7786365259,524.881917176,0.0,220.879908,151.653867033,83.7799120964,0.0,48.3426,35.4373120964
 09/19  11:00:00,1079.42841848,85.6587402101,609.885690537,0.0,220.879908,151.653867033,83.8809848211,0.0,48.3426,35.5383848211
 09/19  12:00:00,1092.19099355,89.7975329584,619.2571178,0.0,220.879908,151.653867033,83.9642920308,0.0,48.3426,35.6216920308
 09/19  13:00:00,1099.96995073,93.0163126334,629.539520636,0.0,220.879908,145.652643033,59.8532144501,0.0112031004154,24.1713,35.6707113496
 09/19  14:00:00,1114.14788787,95.5572194453,640.812807436,0.0,220.879908,145.652643033,59.5873233388,0.0,24.1713,35.4160233388
 09/19  15:00:00,1114.42057492,98.1711959936,646.243412887,0.0,220.879908,137.835547516,40.3025018314,0.00706182000693,4.83426,35.4611800114
 09/19  16:00:00,1138.06295618,92.5979030209,680.516407665,0.0,220.879908,133.019064,31.2769523682,0.0109339630676,4.83426,26.4317584052
 09/19  17:00:00,1035.48565497,85.3783790481,665.29341608,0.0,220.879908,53.238744,31.2671703095,0.0,4.83426,26.4329103095
 09/19  18:00:00,1009.76406996,81.6942439532,643.518393488,0.0,220.879908,53.238744,31.3369765344,0.0,4.83426,26.5027165344
 09/19  19:00:00,902.272880759,78.9469376159,524.564702212,0.0,220.879908,53.238744,13.503789901,0.0,4.83426,8.66952990102
 09/19  20:00:00,728.777658232,77.3615008303,350.207344786,0.0,220.879908,53.238744,13.4960436253,0.0,4.83426,8.66178362526
 09/19  21:00:00,118.009239651,0.0,0.0,0.0,43.513341876,52.539744,13.4957451792,0.0,4.83426,8.66148517924
 09/19  22:00:00,118.039805978,0.0,0.0,0.0,43.513341876,52.539744,13.4666053232,0.0,4.83426,8.63234532318
 09/19  23:00:00,118.956101357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  24:00:00,118.031897503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  01:00:00,118.015943069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  02:00:00,117.992151751,0.0,0.0,0.0,43.513341876,52.539744,13.4493677933,0.0,4.83426,8.61510779329
 09/20  03:00:00,117.965149895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  04:00:00,118.377766337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  05:00:00,118.33736876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  06:00:00,192.43315834,73.5324634955,0.00605354892111,0.0,43.513341876,53.238744,448.31418091,434.864969724,4.83426,8.61495118573
 09/20  07:00:00,352.178017683,73.5329354819,0.0,0.0,220.879908,53.238744,474.863134965,452.560176535,4.83426,17.4686984303
 09/20  08:00:00,528.429299261,75.4222807067,79.7019446888,0.0,220.879908,145.652643033,228.209145223,174.384780767,36.25695,17.567414456
 09/20  09:00:00,645.834592101,77.3140004685,193.307458263,0.0,220.879908,145.652643033,77.824768068,6.15642003741,36.25695,35.4113980306
 09/20  10:00:00,926.369372431,80.3308973041,463.273363898,0.0,220.879908,151.653867033,83.7886109337,0.0,48.3426,35.4460109337
 09/20  11:00:00,1081.91646896,84.3524564272,612.822795778,0.0,220.879908,151.653867033,83.8887161831,0.0,48.3426,35.5461161831
 09/20  12:00:00,1113.30103668,88.9583691145,640.067588956,0.0,220.879908,151.653867033,83.9678456168,0.0,48.3426,35.6252456168
 09/20  13:00:00,1119.48619178,92.5973112144,648.365877014,0.0,220.879908,145.652643033,68.7679352246,0.0114276798155,24.1713,44.5852075447
 09/20  14:00:00,1125.95447885,95.6609249544,651.572798283,0.0,220.879908,145.652643033,50.7392243835,0.0,24.1713,26.5679243835
 09/20  15:00:00,1142.44101738,98.7396511275,672.991992637,0.0,220.879908,137.835547516,40.3144342754,0.0173600934696,4.83426,35.4628141819
 09/20  16:00:00,1167.67216121,93.3340054508,709.083804706,0.0,220.879908,133.019064,31.2750804317,0.011159898303,4.83426,26.4296605334
 09/20  17:00:00,1068.16492835,86.7781619088,696.250153565,0.0,220.879908,53.238744,31.2646675718,0.0,4.83426,26.4304075718
 09/20  18:00:00,1043.92371042,83.0177626829,675.812820281,0.0,220.879908,53.238744,40.1722797287,0.0,4.83426,35.3380197287
 09/20  19:00:00,1008.8911501,79.8267564726,628.699810568,0.0,220.879908,53.238744,13.5042766721,0.0,4.83426,8.67001667205
 09/20  20:00:00,962.795744671,77.8632955607,582.258116515,0.0,220.879908,53.238744,7.8460122651,0.0,4.83426,3.0117522651
 09/20  21:00:00,118.449560756,0.0,0.0,0.0,43.513341876,52.539744,10.5026389427,0.0,4.83426,5.66837894273
 09/20  22:00:00,118.101896923,0.0,0.0,0.0,43.513341876,52.539744,13.468461351,0.0,4.83426,8.63420135102
 09/20  23:00:00,118.999055621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  24:00:00,118.074952273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  01:00:00,118.050141579,0.0,0.0,0.0,43.513341876,52.539744,13.4493588538,0.0,4.83426,8.61509885383
 09/21  02:00:00,118.026488034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,117.999669338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  04:00:00,118.42147247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  05:00:00,118.380694396,0.0,0.0,0.0,43.513341876,52.539744,13.4492194226,0.0,4.83426,8.61495942257
 09/21  06:00:00,192.455279389,73.5349970825,0.00654428815766,0.0,43.513341876,53.238744,356.059312982,351.205052982,4.83426,0.02
 09/21  07:00:00,352.199681488,73.5360921389,0.0,0.0,220.879908,53.238744,391.06123062,368.758890395,4.83426,17.4680802251
 09/21  08:00:00,550.521714531,75.5128154702,101.80523244,0.0,220.879908,145.652643033,244.035804973,181.439778075,36.25695,26.3390768975
 09/21  09:00:00,629.832119887,77.0303259506,177.292433972,0.0,220.879908,145.652643033,110.923585587,48.1053568967,36.25695,26.5612786907
 09/21  10:00:00,901.11102601,78.6391282199,439.231565937,0.0,220.879908,151.653867033,83.7922877596,0.0,48.3426,35.4496877596
 09/21  11:00:00,1066.41662308,81.0112334867,599.851154264,0.0,220.879908,151.653867033,83.8904132745,0.0,48.3426,35.5478132745
 09/21  12:00:00,1101.76931813,85.4614299794,631.331145213,0.0,220.879908,151.653867033,83.9701850071,0.0,48.3426,35.6275850071
 09/21  13:00:00,1100.19568447,89.6744219708,631.74093307,0.0,220.879908,145.652643033,68.7748943798,0.0114789679782,24.1713,44.5921154118
 09/21  14:00:00,1105.585746,92.3237019679,634.564952324,0.0,220.879908,145.652643033,59.5923616215,0.0,24.1713,35.4210616215
 09/21  15:00:00,1108.25205276,94.4452128312,642.888370388,0.0,220.879908,137.835547516,31.4476676909,0.00708319617291,4.83426,26.6063244947
 09/21  16:00:00,1134.36846269,87.5429139177,681.331482947,0.0,220.879908,133.019064,31.2816577149,0.0110753791825,4.83426,26.4363223357
 09/21  17:00:00,1034.55223643,81.9471450049,667.42376845,0.0,220.879908,53.238744,40.0688321506,0.0,4.83426,35.2345721506
 09/21  18:00:00,1007.20281969,79.777820779,642.521891776,0.0,220.879908,53.238744,31.3445778185,0.0,4.83426,26.5103178185
 09/21  19:00:00,984.593413225,77.7574985551,606.88502357,0.0,220.879908,53.238744,13.5046427901,0.0,4.83426,8.67038279006
 09/21  20:00:00,972.244662382,76.7422840202,592.604446256,0.0,220.879908,53.238744,13.4959212465,0.0,4.83426,8.66166124654
 09/21  21:00:00,118.514839097,0.0,0.0,0.0,43.513341876,52.539744,13.4961645884,0.0,4.83426,8.66190458842
 09/21  22:00:00,118.168929637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  23:00:00,119.059437878,0.0,0.0,0.0,43.513341876,52.539744,13.4600609656,0.0,4.83426,8.62580096562
 09/21  24:00:00,118.153397303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,118.136855157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  02:00:00,118.121969585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  03:00:00,118.104595738,0.0,0.0,0.0,43.513341876,52.539744,13.4494496198,0.0,4.83426,8.6151896198
 09/22  04:00:00,120.467166516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,120.115476482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  06:00:00,568.350956324,73.7731383811,369.395851188,0.0,43.513341876,53.238744,104.514643649,99.6603836488,4.83426,0.02
 09/22  07:00:00,680.819654625,73.5434138997,323.380235086,0.0,220.879908,53.238744,109.155002608,86.8500682689,4.83426,17.4706743388
 09/22  08:00:00,933.423426975,77.0173934118,479.184109423,0.0,220.879908,145.652643033,63.0247662659,0.423174410187,36.25695,26.3446418557
 09/22  09:00:00,989.47019127,79.4137639055,531.537404518,0.0,220.879908,145.652643033,71.6747441112,0.0,36.25695,35.4177941112
 09/22  10:00:00,1030.81873862,82.8372372688,562.811357481,0.0,220.879908,151.653867033,74.9347748472,0.0,48.3426,26.5921748472
 09/22  11:00:00,1053.11486675,85.7842704376,582.183237862,0.0,220.879908,151.653867033,83.895632689,0.0,48.3426,35.553032689
 09/22  12:00:00,1079.42362978,89.4314752963,605.894122017,0.0,220.879908,151.653867033,92.8810054819,0.0,48.3426,44.5384054819
 09/22  13:00:00,1098.1009704,93.5012353141,625.967078709,0.0,220.879908,145.652643033,59.8626044389,0.011386211943,24.1713,35.6799182269
 09/22  14:00:00,1116.39828681,95.3484241481,642.312976599,0.0,220.879908,145.652643033,59.5944200124,0.0,24.1713,35.4231200124
 09/22  15:00:00,1130.44340539,97.3557571329,662.360086722,0.0,220.879908,137.835547516,40.3197748181,0.0181048524648,4.83426,35.4674099657
 09/22  16:00:00,1146.78612402,91.3685762925,690.421456594,0.0,220.879908,133.019064,31.2834539774,0.011415356639,4.83426,26.4377786208
 09/22  17:00:00,1035.00671395,84.4667011824,665.83345949,0.0,220.879908,53.238744,31.2697718261,0.0,4.83426,26.4355118261
 09/22  18:00:00,1007.65975339,81.2147812471,641.75980356,0.0,220.879908,53.238744,31.3447910972,0.0,4.83426,26.5105310972
 09/22  19:00:00,971.886450357,78.7903731214,590.596664121,0.0,220.879908,53.238744,13.5047339118,0.0,4.83426,8.67047391179
 09/22  20:00:00,826.879226965,77.3860694576,447.245091225,0.0,220.879908,53.238744,13.4964184017,0.0,4.83426,8.66215840174
 09/22  21:00:00,118.088369817,0.0,0.0,0.0,43.513341876,52.539744,13.4961015321,0.0,4.83426,8.66184153213
 09/22  22:00:00,118.166500079,0.0,0.0,0.0,43.513341876,52.539744,13.4688354179,0.0,4.83426,8.6345754179
 09/22  23:00:00,119.083093385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  24:00:00,118.195510829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  01:00:00,118.200731315,0.0,0.0,0.0,43.513341876,52.539744,13.4438358808,0.0,4.83426,8.60957588078
 09/23  02:00:00,118.194320544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  03:00:00,118.184258969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  04:00:00,118.682843733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  05:00:00,118.660115737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  06:00:00,118.656388911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  07:00:00,100.56448643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  08:00:00,100.605025348,0.0,0.0,0.0,43.513341876,52.539744,13.443928676,0.0,4.83426,8.60966867596
 09/23  09:00:00,100.669854752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  10:00:00,100.690565948,0.0,0.0,0.0,43.513341876,52.539744,13.5271292707,0.0,4.83426,8.69286927073
 09/23  11:00:00,191.980147567,1.16669186378,88.0534904059,0.0,43.513341876,52.539744,13.4767477725,0.0,4.83426,8.64248777253
 09/23  12:00:00,402.732597368,3.95167745998,294.004253396,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  13:00:00,422.136958711,4.051449921,313.183146796,0.0,43.513341876,52.539744,13.47112781,0.0,4.83426,8.63686780997
 09/23  14:00:00,471.734274354,9.2042820593,357.21939026,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  15:00:00,480.489546218,8.96036180714,366.208054591,0.0,43.513341876,52.539744,13.4695673009,0.0,4.83426,8.63530730092
 09/23  16:00:00,480.919546414,8.93210416532,366.865066744,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  17:00:00,441.650643371,4.19733183843,332.701412563,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  18:00:00,396.483558257,3.82583053085,288.364194565,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,243.622911843,1.69806024897,121.350266878,0.0,43.513341876,52.539744,13.4439262117,0.0,4.83426,8.60966621175
 09/23  20:00:00,202.331942652,1.13524709518,81.2035119029,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  21:00:00,134.37958896,0.229824705988,15.3731775008,0.0,43.513341876,52.539744,22.3459605292,0.0,4.83426,17.5117005292
 09/23  22:00:00,118.132700187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  23:00:00,118.942745594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  24:00:00,118.065610181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  01:00:00,118.044596821,0.0,0.0,0.0,43.513341876,52.539744,13.4439263074,0.0,4.83426,8.60966630745
 09/24  02:00:00,118.024229818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  03:00:00,118.000362089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,118.434169839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  05:00:00,118.395369816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  06:00:00,118.420408554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  07:00:00,100.380612848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  08:00:00,100.392013281,0.0,0.0,0.0,43.513341876,52.539744,13.4494992936,0.0,4.83426,8.61523929363
 09/24  09:00:00,100.417211985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  10:00:00,100.499126106,0.0,0.0,0.0,43.513341876,52.539744,13.5268863829,0.0,4.83426,8.69262638289
 09/24  11:00:00,101.444905746,0.0,0.0,0.0,43.513341876,52.539744,13.4764375789,0.0,4.83426,8.64217757893
 09/24  12:00:00,100.664730647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  13:00:00,100.753282252,0.0,0.0,0.0,43.513341876,52.539744,13.476591527,0.0,4.83426,8.64233152697
 09/24  14:00:00,100.778970431,0.0,0.0,0.0,43.513341876,52.539744,13.4708016129,0.0,4.83426,8.6365416129
 09/24  15:00:00,149.529436972,0.690654300641,47.4977601198,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  16:00:00,100.527538766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  17:00:00,100.51593102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  18:00:00,100.514097952,0.0,0.0,0.0,43.513341876,52.539744,13.4439377541,0.0,4.83426,8.60967775413
 09/24  19:00:00,118.930030016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  20:00:00,118.857035339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  21:00:00,118.592822578,0.0,0.0,0.0,43.513341876,52.539744,22.3474593161,0.0,4.83426,17.5131993161
 09/24  22:00:00,118.170608256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  23:00:00,118.971725283,0.0,0.0,0.0,43.513341876,52.539744,13.4439122743,0.0,4.83426,8.6096522743
 09/24  24:00:00,118.106727063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  01:00:00,118.0890653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  02:00:00,118.070826136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  03:00:00,118.048342906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  04:00:00,118.502146024,0.0,0.0,0.0,43.513341876,52.539744,13.4495571161,0.0,4.83426,8.61529711609
 09/25  05:00:00,118.463303632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  06:00:00,406.121181744,73.6181792829,209.292033986,0.0,43.513341876,53.238744,180.136890029,175.282630029,4.83426,0.02
 09/25  07:00:00,442.931478435,73.5329281317,87.4842666908,0.0,220.879908,53.238744,237.321502337,215.012762321,4.83426,17.4744800165
 09/25  08:00:00,583.085661331,76.3657799899,131.443183339,0.0,220.879908,145.652643033,134.066542342,71.4600168753,36.25695,26.3495754668
 09/25  09:00:00,867.451155395,78.5360620191,412.083251433,0.0,220.879908,145.652643033,62.832603399,0.0,36.25695,26.575653399
 09/25  10:00:00,1000.16101235,81.6753827047,535.640022696,0.0,220.879908,151.653867033,83.8022178412,0.0,48.3426,35.4596178412
 09/25  11:00:00,1064.69419152,85.0861662257,596.199778519,0.0,220.879908,151.653867033,83.9055545353,0.0,48.3426,35.5629545353
 09/25  12:00:00,1078.7494292,89.420831793,606.127620091,0.0,220.879908,151.653867033,92.8957684248,0.0,48.3426,44.5531684248
 09/25  13:00:00,1084.76549966,92.2502678715,614.505594613,0.0,220.879908,145.652643033,59.875755839,0.0113155006859,24.1713,35.6931403383
 09/25  14:00:00,1102.71948361,95.2838737004,629.130603334,0.0,220.879908,145.652643033,59.6064980176,0.0,24.1713,35.4351980176
 09/25  15:00:00,1101.10772862,98.3060247634,632.137633491,0.0,220.879908,137.835547516,40.3247504563,0.0072350464663,4.83426,35.4832554099
 09/25  16:00:00,1114.4401042,92.6373612771,656.037805421,0.0,220.879908,133.019064,31.2855603663,0.0110769836677,4.83426,26.4402233826
 09/25  17:00:00,1023.73166031,86.0965878287,651.480169825,0.0,220.879908,53.238744,31.2746068069,0.0,4.83426,26.4403468069
 09/25  18:00:00,1007.56084424,82.3581664832,639.567499526,0.0,220.879908,53.238744,40.1856327967,0.0,4.83426,35.3513727967
 09/25  19:00:00,934.346858194,79.2455180622,552.202590278,0.0,220.879908,53.238744,13.5055613152,0.0,4.83426,8.67130131524
 09/25  20:00:00,691.115782641,77.3191074853,312.555304402,0.0,220.879908,53.238744,13.5373701641,0.0402658281873,4.83426,8.66284433595
 09/25  21:00:00,118.304391306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  22:00:00,118.005998026,0.0,0.0,0.0,43.513341876,52.539744,13.4688319459,0.0,4.83426,8.63457194591
 09/25  23:00:00,118.943247381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  24:00:00,118.025651101,0.0,0.0,0.0,43.513341876,52.539744,13.4495864938,0.0,4.83426,8.61532649383
 09/26  01:00:00,118.0260667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  02:00:00,118.026397504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  03:00:00,118.024324183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  04:00:00,120.323092463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  05:00:00,120.016553723,0.0,0.0,0.0,43.513341876,52.539744,13.449545848,0.0,4.83426,8.61528584803
 09/26  06:00:00,295.268590871,73.5906153678,99.0504994501,0.0,43.513341876,53.238744,238.878737896,234.024477896,4.83426,0.02
 09/26  07:00:00,390.008265902,73.538392035,34.9548226689,0.0,220.879908,53.238744,281.634892026,259.326246176,4.83426,17.4743858502
 09/26  08:00:00,480.275664577,75.863181655,30.2976047726,0.0,220.879908,145.652643033,222.088616986,159.481153306,36.25695,26.3505136794
 09/26  09:00:00,499.3373548,76.8536522265,48.1649725063,0.0,220.879908,145.652643033,190.836993378,128.006172629,36.25695,26.5738707494
 09/26  10:00:00,554.146230213,77.571496742,95.9895592735,0.0,220.879908,151.653867033,157.137247123,73.332769801,48.3426,35.4618773221
 09/26  11:00:00,613.194294463,78.4660481138,153.033303088,0.0,220.879908,151.653867033,98.8487607484,14.9390470349,48.3426,35.5671137135
 09/26  12:00:00,714.922286333,79.5642490567,253.884549997,0.0,220.879908,151.653867033,92.9002670629,0.0,48.3426,44.5576670629
 09/26  13:00:00,920.357342903,80.8069799638,462.693177981,0.0,220.879908,145.652643033,59.8764278191,0.00558596504013,24.1713,35.699541854
 09/26  14:00:00,1011.03001284,81.9375207826,551.438638781,0.0,220.879908,145.652643033,59.6101581215,0.0,24.1713,35.4388581215
 09/26  15:00:00,1010.60117963,82.6356726906,557.879511576,0.0,220.879908,137.835547516,40.3329469527,0.0112886393543,4.83426,35.4873983133
 09/26  16:00:00,1040.31221001,78.0599161087,597.486105866,0.0,220.879908,133.019064,31.2887518439,0.0116341886249,4.83426,26.4428576552
 09/26  17:00:00,950.462260672,75.7119607509,590.021282758,0.0,220.879908,53.238744,31.2777267538,0.0,4.83426,26.4434667538
 09/26  18:00:00,941.13679561,75.3091364574,581.024816743,0.0,220.879908,53.238744,40.1894897657,0.0,4.83426,35.3552297657
 09/26  19:00:00,909.640291404,74.9391118687,532.103569386,0.0,220.879908,53.238744,13.5050029715,0.0,4.83426,8.67074297154
 09/26  20:00:00,862.419194981,74.6895980712,485.26403171,0.0,220.879908,53.238744,13.4971384588,0.0,4.83426,8.6628784588
 09/26  21:00:00,118.065712865,0.0,0.0,0.0,43.513341876,52.539744,13.496450473,0.0,4.83426,8.66219047301
 09/26  22:00:00,118.095527438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  23:00:00,118.990518553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  24:00:00,118.086406916,0.0,0.0,0.0,43.513341876,52.539744,13.4495341705,0.0,4.83426,8.61527417048
 09/27  01:00:00,118.07804482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  02:00:00,118.072166257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  03:00:00,118.063208383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  04:00:00,118.533815089,0.0,0.0,0.0,43.513341876,52.539744,13.4495100883,0.0,4.83426,8.61525008833
 09/27  05:00:00,118.513664992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,480.814884243,73.5463192571,283.398357837,0.0,43.513341876,53.238744,130.988749555,126.134489555,4.83426,0.02
 09/27  07:00:00,608.874177141,73.5324634955,251.994416305,0.0,220.879908,53.238744,125.259803167,102.949188323,4.83426,17.4763548437
 09/27  08:00:00,809.087964117,76.0294432248,356.574230326,0.0,220.879908,145.652643033,63.6872848523,1.07672136168,36.25695,26.3536134906
 09/27  09:00:00,912.711546335,77.1100600517,458.429821443,0.0,220.879908,145.652643033,71.6858736118,0.0,36.25695,35.4289236118
 09/27  10:00:00,994.48554791,77.8748259799,532.978376337,0.0,220.879908,151.653867033,74.9468188012,0.0,48.3426,26.6042188012
 09/27  11:00:00,1004.18457921,78.7947293888,540.479602396,0.0,220.879908,151.653867033,87.7870991067,0.0,48.3426,39.4444991067
 09/27  12:00:00,1005.32123321,79.8219871771,540.89708433,0.0,220.879908,151.653867033,89.0273539388,0.0,48.3426,40.6847539388
 09/27  13:00:00,1005.62770245,81.2063191225,544.971123476,0.0,220.879908,145.652643033,59.8896327372,0.0131433300657,24.1713,35.7051894072
 09/27  14:00:00,1027.73293883,82.6969655214,564.923070567,0.0,220.879908,145.652643033,59.6136651724,0.0,24.1713,35.4423651724
 09/27  15:00:00,1042.22204819,83.7111606764,585.868948441,0.0,220.879908,137.835547516,40.3303338394,0.00691369181617,4.83426,35.4891601476
 09/27  16:00:00,1087.00867539,78.8079887731,640.648471237,0.0,220.879908,133.019064,31.2929220732,0.0112934269527,4.83426,26.4473686463
 09/27  17:00:00,982.385301314,76.3099302847,618.840215759,0.0,220.879908,53.238744,31.2820286495,0.0,4.83426,26.4477686495
 09/27  18:00:00,975.978573134,75.9176773906,612.960202556,0.0,220.879908,53.238744,40.1943285238,0.0,4.83426,35.3600685238
 09/27  19:00:00,995.297507885,75.5981365325,614.433755141,0.0,220.879908,53.238744,13.5054593861,0.0,4.83426,8.67119938614
 09/27  20:00:00,995.1640794,75.370379644,614.783458857,0.0,220.879908,53.238744,13.4966956465,0.0,4.83426,8.66243564651
 09/27  21:00:00,118.652379711,0.0,0.0,0.0,43.513341876,52.539744,13.4970531193,0.0,4.83426,8.66279311926
 09/27  22:00:00,118.282699604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  23:00:00,119.128786502,0.0,0.0,0.0,43.513341876,52.539744,13.4608612031,0.0,4.83426,8.62660120308
 09/27  24:00:00,118.241722756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  01:00:00,118.225871895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  02:00:00,118.213899474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  03:00:00,118.198820061,0.0,0.0,0.0,43.513341876,52.539744,13.4490315305,0.0,4.83426,8.6147715305
 09/28  04:00:00,118.696897396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  05:00:00,118.664605671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  06:00:00,728.582146942,74.1266343918,528.367692474,0.0,43.513341876,53.238744,4.87559218539,0.0213321853905,4.83426,0.02
 09/28  07:00:00,868.788334711,73.5353571062,506.954988954,0.0,220.879908,53.238744,22.311204584,0.0,4.83426,17.476944584
 09/28  08:00:00,985.33008588,77.5167443065,529.468846567,0.0,220.879908,145.652643033,62.6114191117,0.0,36.25695,26.3544691117
 09/28  09:00:00,980.430937395,78.5978874599,522.905169794,0.0,220.879908,145.652643033,71.6870631669,0.0,36.25695,35.4301131669
 09/28  10:00:00,981.433553278,79.3616131267,516.725619025,0.0,220.879908,151.653867033,83.8112467613,0.0,48.3426,35.4686467613
 09/28  11:00:00,988.354093393,80.2934985735,521.218131539,0.0,220.879908,151.653867033,83.9185908958,0.0,48.3426,35.5759908958
 09/28  12:00:00,1012.86653806,81.6085332088,544.673414973,0.0,220.879908,151.653867033,84.0014059474,0.0,48.3426,35.6588059474
 09/28  13:00:00,1022.15283173,83.3808773452,557.776836421,0.0,220.879908,145.652643033,68.8114273784,0.011284163722,24.1713,44.6288432147
 09/28  14:00:00,1041.31161079,85.3124357502,574.568187919,0.0,220.879908,145.652643033,59.6154732145,0.0,24.1713,35.4441732145
 09/28  15:00:00,1059.71328178,86.4621737296,599.24302803,0.0,220.879908,137.835547516,31.4669421715,0.0069709633621,4.83426,26.6257112081
 09/28  16:00:00,1107.4401559,80.5979475125,657.966697145,0.0,220.879908,133.019064,40.1026632498,0.0111802765756,4.83426,35.2572229732
 09/28  17:00:00,1015.06974999,77.3288098149,648.898377064,0.0,220.879908,53.238744,31.2812061273,0.0,4.83426,26.4469461273
 09/28  18:00:00,961.572703082,76.5274808398,595.280638028,0.0,220.879908,53.238744,31.3804488931,0.0182138319535,4.83426,26.5279750611
 09/28  19:00:00,918.093703227,75.7067615169,539.164154616,0.0,220.879908,53.238744,13.5057897994,0.0,4.83426,8.67152979944
 09/28  20:00:00,774.189887847,75.1788819419,396.682510736,0.0,220.879908,53.238744,19.3893393366,5.89203646441,4.83426,8.66304287217
 09/28  21:00:00,118.370903612,0.0,0.0,0.0,43.513341876,52.539744,13.4977400552,0.0,4.83426,8.66348005524
 09/28  22:00:00,118.074110181,0.0,0.0,0.0,43.513341876,52.539744,13.4689946923,0.0,4.83426,8.63473469234
 09/28  23:00:00,118.955004189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  24:00:00,118.049082469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  01:00:00,118.032275244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  02:00:00,118.017335088,0.0,0.0,0.0,43.513341876,52.539744,13.449686933,0.0,4.83426,8.61542693301
 09/29  03:00:00,117.999621886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  04:00:00,120.223198011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  05:00:00,119.890449141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,251.040046009,73.5393411469,56.4748340811,0.0,43.513341876,53.238744,332.603776197,319.154087205,4.83426,8.61542899232
 09/29  07:00:00,355.185075496,73.5324634955,0.0,0.0,220.879908,53.238744,394.759787124,372.447802008,4.83426,17.4777251155
 09/29  08:00:00,488.602064057,75.0531394699,40.2377444068,0.0,220.879908,145.652643033,236.630287111,182.796877103,36.25695,17.5764600084
 09/29  09:00:00,606.888334907,76.8063321696,154.518206997,0.0,220.879908,145.652643033,101.590542967,29.8968642677,36.25695,35.436728699
 09/29  10:00:00,749.882251847,78.4794262674,289.107620802,0.0,220.879908,151.653867033,83.8181528248,0.0,48.3426,35.4755528248
 09/29  11:00:00,854.599326597,80.838818495,390.414689864,0.0,220.879908,151.653867033,83.9246326562,0.0,48.3426,35.5820326562
 09/29  12:00:00,909.418706791,82.3376095713,444.863936243,0.0,220.879908,151.653867033,92.9158908152,0.0,48.3426,44.5732908152
 09/29  13:00:00,974.935237996,83.8974994133,514.775398617,0.0,220.879908,145.652643033,59.9036344825,0.0168107901514,24.1713,35.7155236923
 09/29  14:00:00,1035.57917334,86.4658849048,572.745835843,0.0,220.879908,145.652643033,59.6201018928,0.0,24.1713,35.4488018928
 09/29  15:00:00,1027.96317338,88.127581272,571.36987939,0.0,220.879908,137.835547516,40.3431450329,0.0112170038274,4.83426,35.4976680291
 09/29  16:00:00,1006.56216099,81.0678853355,562.090072176,0.0,220.879908,133.019064,31.2927079488,0.00888845176832,4.83426,26.449559497
 09/29  17:00:00,841.101913991,77.2169109854,480.525025682,0.0,220.879908,53.238744,31.2831138534,0.0,4.83426,26.4488538534
 09/29  18:00:00,748.829732028,76.3420740392,386.276969439,0.0,220.879908,53.238744,40.2016069093,0.0,4.83426,35.3673469093
 09/29  19:00:00,643.812354097,75.5042429091,267.442282571,0.0,220.879908,53.238744,13.9470751759,0.440831528441,4.83426,8.67198364745
 09/29  20:00:00,552.680481279,74.8480799111,177.279848014,0.0,220.879908,53.238744,41.501591208,28.004333049,4.83426,8.66299815899
 09/29  21:00:00,117.934297598,0.0,0.0,0.0,43.513341876,52.539744,13.4976628164,0.0,4.83426,8.66340281637
 09/29  22:00:00,117.975191435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  23:00:00,118.885222263,0.0,0.0,0.0,43.513341876,52.539744,13.4606856418,0.0,4.83426,8.62642564183
 09/29  24:00:00,117.950773547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  01:00:00,117.924710217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  02:00:00,117.900791459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  03:00:00,117.877367385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  04:00:00,118.286016684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  05:00:00,118.248963559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  06:00:00,118.26116828,0.0,0.0,0.0,43.513341876,52.539744,13.4440976562,0.0,4.83426,8.60983765617
 09/30  07:00:00,103.21463866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  08:00:00,100.314931228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,100.484656245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  10:00:00,100.606032429,0.0,0.0,0.0,43.513341876,52.539744,22.2033698989,0.0,4.83426,17.3691098989
 09/30  11:00:00,101.476667939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  12:00:00,152.063092116,0.980655992696,49.5448379782,0.0,43.513341876,52.539744,13.4774073418,0.0,4.83426,8.64314734182
 09/30  13:00:00,354.221732627,3.72278107726,246.629711675,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  14:00:00,365.582899394,3.50659356425,258.30791941,0.0,43.513341876,52.539744,13.472020066,0.0,4.83426,8.63776006601
 09/30  15:00:00,435.973307635,4.23275748824,327.317800833,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  16:00:00,385.654939658,3.53510521195,278.427861605,0.0,43.513341876,52.539744,13.4441744281,0.0,4.83426,8.6099144281
 09/30  17:00:00,363.846474438,3.35244078159,257.004984973,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  18:00:00,251.309932511,1.94617154842,144.168714412,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  19:00:00,118.892861741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  20:00:00,118.718117693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  21:00:00,118.405445326,0.0,0.0,0.0,43.513341876,52.539744,31.1017924826,0.0,4.83426,26.2675324826
 09/30  22:00:00,118.024229806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,118.858320585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  24:00:00,117.973766426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  01:00:00,117.946217657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,117.915338446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  03:00:00,117.88534157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  04:00:00,118.287437102,0.0,0.0,0.0,43.513341876,52.539744,13.4441731369,0.0,4.83426,8.60991313694
 10/01  05:00:00,118.216113059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  06:00:00,118.232649619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  07:00:00,103.178144931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.235703513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  09:00:00,100.362482257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  10:00:00,100.442494486,0.0,0.0,0.0,43.513341876,52.539744,22.205226337,0.0,4.83426,17.370966337
 10/01  11:00:00,101.318635842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  12:00:00,146.748605956,0.691992317047,44.9833935225,0.0,43.513341876,52.539744,13.4776097533,0.0,4.83426,8.64334975334
 10/01  13:00:00,295.196672155,2.91963891452,189.290607797,0.0,43.513341876,52.539744,13.477818581,0.0,4.83426,8.64355858096
 10/01  14:00:00,310.393832633,3.06646838039,204.129080849,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  15:00:00,351.724838418,3.5614268323,244.533103117,0.0,43.513341876,52.539744,13.4708505696,0.0,4.83426,8.63659056965
 10/01  16:00:00,344.030097462,3.42418168363,237.272895542,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  17:00:00,298.503132293,2.82094973592,192.894722599,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  18:00:00,242.221587301,2.08641177598,135.06504544,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  19:00:00,118.663794327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  20:00:00,118.530918327,0.0,0.0,0.0,43.513341876,52.539744,13.4441391455,0.0,4.83426,8.60987914552
 10/01  21:00:00,118.284591314,0.0,0.0,0.0,43.513341876,52.539744,22.354471335,0.0,4.83426,17.520211335
 10/01  22:00:00,117.911116068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  23:00:00,118.766897414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,117.871638816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  01:00:00,117.838823951,0.0,0.0,0.0,43.513341876,52.539744,13.4497568062,0.0,4.83426,8.61549680621
 10/02  02:00:00,117.822582026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  03:00:00,117.818033551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  04:00:00,118.242257663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  05:00:00,118.197316473,0.0,0.0,0.0,43.513341876,52.539744,13.449819636,0.0,4.83426,8.61555963604
 10/02  06:00:00,192.452562795,73.5324634955,0.00346101584385,0.0,43.513341876,53.238744,708.210628976,703.356368976,4.83426,0.02
 10/02  07:00:00,355.177625153,73.5324634955,0.0,0.0,220.879908,53.238744,656.024049586,633.711625247,4.83426,17.4781643392
 10/02  08:00:00,472.779365623,73.9130843915,27.3070841081,0.0,220.879908,145.652643033,377.405648473,314.787525557,36.25695,26.3611729157
 10/02  09:00:00,571.967917199,75.0522461732,122.267852758,0.0,220.879908,145.652643033,162.332900277,99.4829603387,36.25695,26.5929899386
 10/02  10:00:00,704.587632056,77.2895522601,245.363108542,0.0,220.879908,151.653867033,86.4556500993,2.62685733706,48.3426,35.4861927622
 10/02  11:00:00,925.28169828,80.7463111424,460.980698342,0.0,220.879908,151.653867033,92.8482743576,0.0118086922549,48.3426,44.4938656653
 10/02  12:00:00,1059.86469256,84.2788249992,592.590227523,0.0,220.879908,151.653867033,84.0189941859,0.0,48.3426,35.6763941859
 10/02  13:00:00,1064.41477471,86.8779791426,599.97836929,0.0,220.879908,145.652643033,68.8349175061,0.0109389182356,24.1713,44.6526785879
 10/02  14:00:00,1081.67768534,89.3425541513,614.441180295,0.0,220.879908,145.652643033,51.822242993,0.0,24.1713,27.650942993
 10/02  15:00:00,1090.60518652,92.4946921166,627.856440256,0.0,220.879908,137.835547516,39.2926291753,0.0,4.83426,34.4583691753
 10/02  16:00:00,1104.94357868,87.9116187941,652.158640555,0.0,220.879908,133.019064,40.1178505633,0.0120098229742,4.83426,35.2715807403
 10/02  17:00:00,1004.05571042,81.4892686826,637.55291775,0.0,220.879908,53.238744,31.2929986264,0.0,4.83426,26.4587386264
 10/02  18:00:00,975.878966559,78.6978778847,609.508688087,0.0,220.879908,53.238744,31.3889281974,0.0157221758725,4.83426,26.5389460216
 10/02  19:00:00,848.728643551,76.5551695806,469.944837481,0.0,220.879908,53.238744,13.5071755134,0.0,4.83426,8.67291551339
 10/02  20:00:00,728.927308487,75.5732735224,351.417996244,0.0,220.879908,53.238744,13.4982033839,0.0,4.83426,8.66394338393
 10/02  21:00:00,118.361367273,0.0,0.0,0.0,43.513341876,52.539744,13.4985034051,0.0,4.83426,8.66424340509
 10/02  22:00:00,118.024296565,0.0,0.0,0.0,43.513341876,52.539744,13.4695254257,0.0,4.83426,8.63526542573
 10/02  23:00:00,118.939712596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  24:00:00,118.020894216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  01:00:00,117.99931981,0.0,0.0,0.0,43.513341876,52.539744,13.4498951913,0.0,4.83426,8.61563519132
 10/03  02:00:00,118.010490463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,118.053405044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  04:00:00,120.332716757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  05:00:00,119.857375498,0.0,0.0,0.0,43.513341876,52.539744,13.449707763,0.0,4.83426,8.61544776303
 10/03  06:00:00,332.360514404,73.5324634955,135.768416702,0.0,43.513341876,53.238744,269.257811343,264.403551343,4.83426,0.02
 10/03  07:00:00,502.040187699,73.5324634955,143.165204377,0.0,220.879908,53.238744,204.467041562,182.152426541,4.83426,17.4803550206
 10/03  08:00:00,751.431377251,75.0343553498,300.174047756,0.0,220.879908,145.652643033,79.4386985934,16.815513771,36.25695,26.3662348224
 10/03  09:00:00,1012.15703443,77.3968527167,556.421556711,0.0,220.879908,145.652643033,67.0313464213,0.0,36.25695,30.7743964213
 10/03  10:00:00,1066.27769583,81.1055291484,599.629440657,0.0,220.879908,151.653867033,79.6493527409,0.0,48.3426,31.3067527409
 10/03  11:00:00,1099.6174212,85.3654324104,627.176502507,0.0,220.879908,151.653867033,92.8313131846,0.0,48.3426,44.4887131846
 10/03  12:00:00,1124.48971288,89.0886673348,648.777784561,0.0,220.879908,151.653867033,84.0262122458,0.0,48.3426,35.6836122458
 10/03  13:00:00,1119.68056432,91.8957810982,647.004406595,0.0,220.879908,145.652643033,68.841673904,0.0112182729547,24.1713,44.6591556311
 10/03  14:00:00,1129.69771239,94.5250347453,653.847903257,0.0,220.879908,145.652643033,59.6359063787,0.0,24.1713,35.4646063787
 10/03  15:00:00,1141.00790777,97.9566464497,669.060023676,0.0,220.879908,137.835547516,40.3445166987,0.0,4.83426,35.5102566987
 10/03  16:00:00,1161.64660729,92.91855102,700.112325215,0.0,220.879908,133.019064,31.3081329734,0.0117603671624,4.83426,26.4621126062
 10/03  17:00:00,1048.25270005,86.2619497106,674.028266781,0.0,220.879908,53.238744,31.2989778285,0.0,4.83426,26.4647178285
 10/03  18:00:00,1013.00017274,81.9954901625,640.764514817,0.0,220.879908,53.238744,40.2140717299,0.0,4.83426,35.3798117299
 10/03  19:00:00,983.793623058,78.867197972,600.42435675,0.0,220.879908,53.238744,13.5068008073,0.0,4.83426,8.67254080729
 10/03  20:00:00,951.360958437,77.1486339593,570.219712523,0.0,220.879908,53.238744,9.86568617403,0.0,4.83426,5.03142617403
 10/03  21:00:00,118.192015403,0.0,0.0,0.0,43.513341876,52.539744,8.4850299451,0.0,4.83426,3.6507699451
 10/03  22:00:00,118.2046996,0.0,0.0,0.0,43.513341876,52.539744,13.4694709716,0.0,4.83426,8.63521097162
 10/03  23:00:00,119.032280077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  24:00:00,118.130370369,0.0,0.0,0.0,43.513341876,52.539744,13.4498956107,0.0,4.83426,8.61563561075
 10/04  01:00:00,118.121865661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  02:00:00,118.097034549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  03:00:00,118.05894462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  04:00:00,118.537242612,0.0,0.0,0.0,43.513341876,52.539744,13.4497411772,0.0,4.83426,8.61548117719
 10/04  05:00:00,118.493547659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  06:00:00,499.851100392,73.6229026631,302.371984309,0.0,43.513341876,53.238744,191.734329529,186.880069529,4.83426,0.02
 10/04  07:00:00,617.703030355,73.5324634955,257.697398612,0.0,220.879908,53.238744,154.870326123,132.552444263,4.83426,17.4836218603
 10/04  08:00:00,917.233864899,76.3655275663,463.577978659,0.0,220.879908,145.652643033,64.4264138199,1.80003667909,36.25695,26.3694271408
 10/04  09:00:00,995.564237339,79.0294055935,537.769136851,0.0,220.879908,145.652643033,71.719748764,0.0,36.25695,35.462798764
 10/04  10:00:00,1045.00541679,83.317907582,576.065187275,0.0,220.879908,151.653867033,83.8338772724,0.0,48.3426,35.4912772724
 10/04  11:00:00,1108.39782625,88.0801513505,632.761578431,0.0,220.879908,151.653867033,83.9454032262,0.0,48.3426,35.6028032262
 10/04  12:00:00,1130.46781308,91.7585845696,651.703149255,0.0,220.879908,151.653867033,84.0266755416,0.0,48.3426,35.6840755416
 10/04  13:00:00,1130.83897585,94.6395509655,655.164257513,0.0,220.879908,145.652643033,68.8505400382,0.0110989368359,24.1713,44.6681411013
 10/04  14:00:00,1146.42933404,97.4778365479,667.625095072,0.0,220.879908,145.652643033,59.6376059128,0.0,24.1713,35.4663059128
 10/04  15:00:00,1159.22023931,101.120114493,684.357603598,0.0,220.879908,137.835547516,40.3489122357,0.0,4.83426,35.5146522357
 10/04  16:00:00,1180.27218332,95.6479349409,715.884370687,0.0,220.879908,133.019064,31.3111583155,0.0116433864645,4.83426,26.465254929
 10/04  17:00:00,1066.16428238,89.6538020393,688.080616734,0.0,220.879908,53.238744,31.2980003266,0.0,4.83426,26.4637403266
 10/04  18:00:00,1044.53029511,84.5698629987,666.228224214,0.0,220.879908,53.238744,40.2221190946,0.0,4.83426,35.3878590946
 10/04  19:00:00,1033.19288155,80.8362745051,646.625342506,0.0,220.879908,53.238744,13.5068138138,0.0,4.83426,8.67255381383
 10/04  20:00:00,990.143492658,78.635379194,606.371079298,0.0,220.879908,53.238744,13.4979962345,0.0,4.83426,8.66373623445
 10/04  21:00:00,118.574658494,0.0,0.0,0.0,43.513341876,52.539744,13.4985098659,0.0,4.83426,8.66424986588
 10/04  22:00:00,118.245535589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  23:00:00,119.105864494,0.0,0.0,0.0,43.513341876,52.539744,13.4611842477,0.0,4.83426,8.62692424771
 10/04  24:00:00,118.186366185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  01:00:00,118.145666991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  02:00:00,118.10672145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  03:00:00,118.104182851,0.0,0.0,0.0,43.513341876,52.539744,13.4498489315,0.0,4.83426,8.61558893153
 10/05  04:00:00,118.604446915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  05:00:00,118.543053741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  06:00:00,564.992896019,73.745412038,366.85467103,0.0,43.513341876,53.238744,130.578686319,125.724426319,4.83426,0.02
 10/05  07:00:00,627.884592523,73.5341917301,267.802739144,0.0,220.879908,53.238744,127.801431213,105.481526741,4.83426,17.4856444711
 10/05  08:00:00,892.839756705,76.8974197445,438.965728343,0.0,220.879908,145.652643033,63.8620471835,1.23626114121,36.25695,26.3688360423
 10/05  09:00:00,991.621770286,79.1485003004,534.294191647,0.0,220.879908,145.652643033,71.7204696567,0.0,36.25695,35.4635196567
 10/05  10:00:00,999.699432802,82.7584081345,531.965476864,0.0,220.879908,151.653867033,83.8410177643,0.0,48.3426,35.4984177643
 10/05  11:00:00,1028.51963856,86.973798784,555.278623499,0.0,220.879908,151.653867033,83.9467611267,0.0,48.3426,35.6041611267
 10/05  12:00:00,1046.70398895,90.42106781,570.316274605,0.0,220.879908,151.653867033,92.9528503025,0.0,48.3426,44.6102503025
 10/05  13:00:00,1051.65782675,93.1735736574,577.961811432,0.0,220.879908,145.652643033,59.9229649253,0.0113696831772,24.1713,35.7402952421
 10/05  14:00:00,1071.09944356,95.828527901,594.135806878,0.0,220.879908,145.652643033,59.6441004718,0.0,24.1713,35.4728004718
 10/05  15:00:00,1085.33682275,98.9158048171,612.682804792,0.0,220.879908,137.835547516,40.3533721334,0.0,4.83426,35.5191121334
 10/05  16:00:00,1108.69263205,93.8890905192,646.362016678,0.0,220.879908,133.019064,37.5004561028,0.0118357122015,4.83426,32.6543603906
 10/05  17:00:00,989.980147955,87.0563862832,615.068303327,0.0,220.879908,53.238744,33.9279855984,0.0,4.83426,29.0937255984
 10/05  18:00:00,966.678339293,82.4133479091,591.308658096,0.0,220.879908,53.238744,31.3802757748,0.0,4.83426,26.5460157748
 10/05  19:00:00,948.304697239,79.1686472647,564.526074528,0.0,220.879908,53.238744,13.5067345018,0.0,4.83426,8.6724745018
