Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/05  20:00:00,932.190323041,77.4222572578,550.930421308,0.0,220.879908,53.238744,13.4989244382,0.0,4.83426,8.66466443823
 10/05  21:00:00,118.470898685,0.0,0.0,0.0,43.513341876,52.539744,13.4989433421,0.0,4.83426,8.66468334207
 10/05  22:00:00,118.138172236,0.0,0.0,0.0,43.513341876,52.539744,13.470158429,0.0,4.83426,8.63589842902
 10/05  23:00:00,119.019220176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  24:00:00,118.131049848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  01:00:00,118.104772275,0.0,0.0,0.0,43.513341876,52.539744,13.4500677544,0.0,4.83426,8.61580775444
 10/06  02:00:00,118.084990118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  03:00:00,118.078721391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  04:00:00,120.463989532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  05:00:00,120.100175798,0.0,0.0,0.0,43.513341876,52.539744,13.4499390427,0.0,4.83426,8.61567904267
 10/06  06:00:00,628.098762123,73.7681847599,428.571362679,0.0,43.513341876,53.238744,94.6917465354,89.8374865354,4.83426,0.02
 10/06  07:00:00,788.417093173,73.5352529655,427.203415324,0.0,220.879908,53.238744,78.5826993509,56.2653272608,4.83426,17.4831120902
 10/06  08:00:00,977.947071915,77.5392459338,522.162970931,0.0,220.879908,145.652643033,62.6327917254,0.00471778697178,36.25695,26.3711239384
 10/06  09:00:00,1008.1095535,80.8915351968,547.544379996,0.0,220.879908,145.652643033,71.7236016631,0.0,36.25695,35.4666516631
 10/06  10:00:00,1059.46077758,85.4585844491,587.950542904,0.0,220.879908,151.653867033,79.7970080226,0.0,48.3426,31.4544080226
 10/06  11:00:00,1099.6245099,89.8068319936,622.574696637,0.0,220.879908,151.653867033,88.0080167044,0.0,48.3426,39.6654167044
 10/06  12:00:00,1114.66891134,91.0062145989,637.33191828,0.0,220.879908,151.653867033,84.0353404286,0.0,48.3426,35.6927404286
 10/06  13:00:00,1093.35476128,90.681776478,622.750038248,0.0,220.879908,145.652643033,68.8636546179,0.0121276573463,24.1713,44.6802269605
 10/06  14:00:00,1097.72759513,92.3326602819,625.384557964,0.0,220.879908,145.652643033,59.6462326214,0.0,24.1713,35.4749326214
 10/06  15:00:00,1085.72609226,91.4273609359,622.029054779,0.0,220.879908,137.835547516,40.3663347232,0.00749352221751,4.83426,35.524581201
 10/06  16:00:00,1095.18716313,83.5755523466,645.236512058,0.0,220.879908,133.019064,31.3143737294,0.0118976644451,4.83426,26.468216065
 10/06  17:00:00,969.903484243,78.5807872474,606.804490843,0.0,220.879908,53.238744,31.3031365646,0.0,4.83426,26.4688765646
 10/06  18:00:00,806.462582575,77.1312383703,440.036041476,0.0,220.879908,53.238744,40.2292605071,0.0,4.83426,35.3950005071
 10/06  19:00:00,731.734377504,76.1898898797,354.150387009,0.0,220.879908,53.238744,13.507011735,0.0,4.83426,8.67275173497
 10/06  20:00:00,643.019479939,75.4569554845,266.168499764,0.0,220.879908,53.238744,13.7424604045,0.243611218548,4.83426,8.66458918598
 10/06  21:00:00,117.943843056,0.0,0.0,0.0,43.513341876,52.539744,13.4988874501,0.0,4.83426,8.66462745009
 10/06  22:00:00,118.01613203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  23:00:00,118.924346739,0.0,0.0,0.0,43.513341876,52.539744,13.461510757,0.0,4.83426,8.62725075703
 10/06  24:00:00,118.001465494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  01:00:00,117.969575164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,117.929129931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  03:00:00,117.875023272,0.0,0.0,0.0,43.513341876,52.539744,13.4442100059,0.0,4.83426,8.60995000588
 10/07  04:00:00,118.27456387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  05:00:00,118.225736908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,118.224673409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  07:00:00,103.154871194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  08:00:00,100.237846998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  09:00:00,100.370668449,0.0,0.0,0.0,43.513341876,52.539744,13.4499293816,0.0,4.83426,8.61566938158
 10/07  10:00:00,100.395995843,0.0,0.0,0.0,43.513341876,52.539744,13.5318576204,0.0,4.83426,8.69759762041
 10/07  11:00:00,101.24418235,0.0,0.0,0.0,43.513341876,52.539744,13.4782728393,0.0,4.83426,8.64401283933
 10/07  12:00:00,100.42421732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  13:00:00,115.411712624,0.231989124864,14.3491884589,0.0,43.513341876,52.539744,13.4726363982,0.0,4.83426,8.63837639817
 10/07  14:00:00,245.230913087,2.23090990714,139.612207072,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  15:00:00,215.649785383,1.71938218843,111.21798788,0.0,43.513341876,52.539744,13.4729589067,0.0,4.83426,8.6386989067
 10/07  16:00:00,115.397257113,0.229824705988,14.6414288509,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  17:00:00,100.153871774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  18:00:00,106.08887188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  19:00:00,118.432589146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  20:00:00,118.368780421,0.0,0.0,0.0,43.513341876,52.539744,13.4442851658,0.0,4.83426,8.61002516583
 10/07  21:00:00,118.132315066,0.0,0.0,0.0,43.513341876,52.539744,22.3633589599,0.0,4.83426,17.5290989599
 10/07  22:00:00,117.772134955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  23:00:00,118.654589443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  24:00:00,117.718324647,0.0,0.0,0.0,43.513341876,52.539744,13.4442864578,0.0,4.83426,8.61002645779
 10/08  01:00:00,117.682849291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  02:00:00,117.647920663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  03:00:00,117.654310579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  04:00:00,118.060643018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  05:00:00,118.008261607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  06:00:00,118.044161489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  07:00:00,102.988767825,0.0,0.0,0.0,43.513341876,52.539744,13.4443074573,0.0,4.83426,8.61004745729
 10/08  08:00:00,100.046370976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  09:00:00,100.138680785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  10:00:00,100.162191397,0.0,0.0,0.0,43.513341876,52.539744,13.5312770194,0.0,4.83426,8.69701701936
 10/08  11:00:00,101.026117548,0.0,0.0,0.0,43.513341876,52.539744,13.4786209147,0.0,4.83426,8.64436091468
 10/08  12:00:00,100.156803896,0.0,0.0,0.0,43.513341876,52.539744,13.4783736803,0.0,4.83426,8.64411368025
 10/08  13:00:00,100.26294765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  14:00:00,100.299002264,0.0,0.0,0.0,43.513341876,52.539744,13.4729283587,0.0,4.83426,8.63866835874
 10/08  15:00:00,123.232223202,0.691171032712,21.8638037039,0.0,43.513341876,52.539744,10.8449614252,0.0,4.83426,6.01070142524
 10/08  16:00:00,100.059526642,0.0,0.0,0.0,43.513341876,52.539744,7.47179416916,0.0,4.83426,2.63753416916
 10/08  17:00:00,100.030974488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  18:00:00,105.947905606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,118.290679215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  20:00:00,118.223510145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  21:00:00,117.981102583,0.0,0.0,0.0,43.513341876,52.539744,31.1220334323,0.0,4.83426,26.2877734323
 10/08  22:00:00,117.621429312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  23:00:00,118.566339091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  24:00:00,117.58879884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  01:00:00,117.573956466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  02:00:00,117.581240149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  03:00:00,117.585610083,0.0,0.0,0.0,43.513341876,52.539744,13.4443821766,0.0,4.83426,8.61012217664
 10/09  04:00:00,117.996529208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  05:00:00,117.967313133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  06:00:00,118.001217885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  07:00:00,105.938657395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  08:00:00,100.021455426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  09:00:00,100.115454358,0.0,0.0,0.0,43.513341876,52.539744,13.4500976032,0.0,4.83426,8.61583760318
 10/09  10:00:00,100.135881933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  11:00:00,100.99253236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  12:00:00,100.097589099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  13:00:00,100.191978517,0.0,0.0,0.0,43.513341876,52.539744,13.4500253253,0.0,4.83426,8.61576532528
 10/09  14:00:00,100.189413357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  15:00:00,100.143323806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,99.9467747223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,99.94242765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  18:00:00,105.887186189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  19:00:00,118.243176209,0.0,0.0,0.0,43.513341876,52.539744,13.4443484831,0.0,4.83426,8.61008848315
 10/09  20:00:00,118.198445962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  21:00:00,117.94299543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  22:00:00,117.621832042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  23:00:00,118.546652853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  24:00:00,117.565923162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  01:00:00,117.544447969,0.0,0.0,0.0,43.513341876,52.539744,13.4501552317,0.0,4.83426,8.61589523166
 10/10  02:00:00,117.553351033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  03:00:00,117.57155424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  04:00:00,119.727108413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  05:00:00,119.423525077,0.0,0.0,0.0,43.513341876,52.539744,13.450108754,0.0,4.83426,8.61584875397
 10/10  06:00:00,193.528169639,73.5324634955,0.0,0.0,43.513341876,53.238744,1211.6126986,1206.7584386,4.83426,0.02
 10/10  07:00:00,358.313567012,73.5324634955,0.0,0.0,220.879908,53.238744,987.508199844,965.185471994,4.83426,17.4884678492
 10/10  08:00:00,444.658750026,73.5324634955,0.00184643625537,0.0,220.879908,145.652643033,765.012786329,702.374763429,36.25695,26.3810729009
 10/10  09:00:00,444.62696939,73.5347534603,0.0029985683028,0.0,220.879908,145.652643033,585.167296769,513.427391158,36.25695,35.4829556111
 10/10  10:00:00,450.842258191,73.7700096168,0.00191888317402,0.0,220.879908,151.653867033,411.648405552,327.7873387,48.3426,35.5184668519
 10/10  11:00:00,523.488691781,74.653873926,68.970879693,0.0,220.879908,151.653867033,245.690106797,161.717447391,48.3426,35.6300594061
 10/10  12:00:00,554.40455688,76.0300939693,98.5668382696,0.0,220.879908,151.653867033,156.553302525,63.5737638741,48.3426,44.636938651
 10/10  13:00:00,631.72724032,77.627665657,179.89219104,0.0,220.879908,145.652643033,67.3928188273,7.45425158014,24.1713,35.7672672472
 10/10  14:00:00,712.154163688,78.8870432903,258.828578627,0.0,220.879908,145.652643033,59.6648694645,0.0,24.1713,35.4935694645
 10/10  15:00:00,762.966521716,80.1292142624,316.140147573,0.0,220.879908,137.835547516,40.3811836065,0.0,4.83426,35.5469236065
 10/10  16:00:00,734.892773856,76.9840865879,296.342336983,0.0,220.879908,133.019064,40.1477253357,0.0122567060426,4.83426,35.3012086297
 10/10  17:00:00,580.67072364,74.6981019612,224.374901979,0.0,220.879908,53.238744,34.525595611,3.20843631652,4.83426,26.4828992945
 10/10  18:00:00,509.152433579,74.0631811577,147.86620851,0.0,220.879908,53.238744,67.2350912252,26.9922170538,4.83426,35.4086141714
 10/10  19:00:00,433.70243292,73.7042266177,61.7725735848,0.0,220.879908,53.238744,98.8582911815,85.3491973508,4.83426,8.67483383066
 10/10  20:00:00,369.853964973,73.5957655659,0.0,0.0,220.879908,53.238744,154.785288417,141.285346274,4.83426,8.6656821427
 10/10  21:00:00,117.627429177,0.0,0.0,0.0,43.513341876,52.539744,13.4995316628,0.0,4.83426,8.66527166277
 10/10  22:00:00,117.721904611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  23:00:00,118.718434869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  24:00:00,117.77111944,0.0,0.0,0.0,43.513341876,52.539744,13.4501612853,0.0,4.83426,8.6159012853
 10/11  01:00:00,117.777400726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  02:00:00,117.764304264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  03:00:00,117.736222376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  04:00:00,118.162271513,0.0,0.0,0.0,43.513341876,52.539744,13.4501451234,0.0,4.83426,8.61588512342
 10/11  05:00:00,118.112996755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  06:00:00,192.743455945,73.5324634955,0.0018844293433,0.0,43.513341876,53.238744,1079.48739084,1074.63313084,4.83426,0.02
 10/11  07:00:00,358.386314085,73.5324634955,0.0,0.0,220.879908,53.238744,955.992847057,933.667880855,4.83426,17.4907062029
 10/11  08:00:00,444.707502766,73.5654449774,0.00197482668185,0.0,220.879908,145.652643033,663.321869469,600.682784601,36.25695,26.3821348681
 10/11  09:00:00,452.096119699,73.9521759102,6.70094812038,0.0,220.879908,145.652643033,375.349571732,303.603841317,36.25695,35.4887804151
 10/11  10:00:00,523.46886785,75.1251807244,68.618748355,0.0,220.879908,151.653867033,185.034326807,101.164847445,48.3426,35.5268793612
 10/11  11:00:00,631.005225894,77.411814927,172.443728583,0.0,220.879908,151.653867033,90.7724556081,6.7976652125,48.3426,35.6321903956
 10/11  12:00:00,732.586544144,79.9294026572,272.111804183,0.0,220.879908,151.653867033,92.9899895832,0.0,48.3426,44.6473895832
 10/11  13:00:00,869.501197282,82.749077034,411.814148599,0.0,220.879908,145.652643033,68.8906767105,0.00618525498714,24.1713,44.7131914555
 10/11  14:00:00,1015.741948,84.7908341459,555.688294488,0.0,220.879908,145.652643033,59.6721472168,0.0,24.1713,35.5008472168
 10/11  15:00:00,1046.47649691,86.9883050018,591.819891708,0.0,220.879908,137.835547516,40.3852290188,0.0,4.83426,35.5509690188
 10/11  16:00:00,1060.82048924,82.5661617666,615.752399634,0.0,220.879908,133.019064,31.3325807652,0.0129896919068,4.83426,26.4853310733
 10/11  17:00:00,790.095022953,77.4785782399,430.45067994,0.0,220.879908,53.238744,31.3207274917,0.0,4.83426,26.4864674917
 10/11  18:00:00,599.065705148,75.6753666456,232.79395296,0.0,220.879908,53.238744,44.0689774804,3.81929445565,4.83426,35.4154230247
 10/11  19:00:00,486.600111974,74.6404146242,112.539340142,0.0,220.879908,53.238744,64.4920716283,50.9829532988,4.83426,8.67485832947
 10/11  20:00:00,370.750105666,74.0108291096,0.0,0.0,220.879908,53.238744,221.453302509,207.952882753,4.83426,8.6661597557
 10/11  21:00:00,117.942445164,0.0,0.0,0.0,43.513341876,52.539744,13.5000333636,0.0,4.83426,8.66577336363
 10/11  22:00:00,117.719960479,0.0,0.0,0.0,43.513341876,52.539744,13.4695185999,0.0,4.83426,8.63525859986
 10/11  23:00:00,118.718691368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  24:00:00,117.727491195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  01:00:00,117.725171374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  02:00:00,117.73061599,0.0,0.0,0.0,43.513341876,52.539744,13.4501952725,0.0,4.83426,8.6159352725
 10/12  03:00:00,117.732292509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,118.166490156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  05:00:00,118.090415726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  06:00:00,194.307612976,73.5324634955,0.00288749589407,0.0,43.513341876,53.238744,1443.39701626,1429.94668532,4.83426,8.61607093797
 10/12  07:00:00,359.546802093,73.5324634955,0.0,0.0,220.879908,53.238744,1121.80713476,1099.48096038,4.83426,17.4919143808
 10/12  08:00:00,444.976468483,73.6026698993,0.00323282505907,0.0,220.879908,145.652643033,730.765050112,668.125575026,36.25695,26.3825250862
 10/12  09:00:00,445.210113162,74.0830584405,0.00330898188624,0.0,220.879908,145.652643033,432.43355181,360.686773168,36.25695,35.4898286419
 10/12  10:00:00,539.030311517,75.6404548887,83.5336006671,0.0,220.879908,151.653867033,178.876369202,95.001096256,48.3426,35.5326729461
 10/12  11:00:00,714.25811522,78.2445596542,254.455180642,0.0,220.879908,151.653867033,83.9927118655,0.00996585459144,48.3426,35.6401460109
 10/12  12:00:00,880.530388487,81.2900334203,418.218125041,0.0,220.879908,151.653867033,92.9932360691,0.0,48.3426,44.6506360691
 10/12  13:00:00,1005.29612091,84.0718974609,545.910259489,0.0,220.879908,145.652643033,59.9670414447,0.0163781978328,24.1713,35.7793632469
 10/12  14:00:00,1044.35089193,86.1645381307,582.624716007,0.0,220.879908,145.652643033,59.6759559415,0.0,24.1713,35.5046559415
 10/12  15:00:00,1061.00308076,88.7203332301,604.328639568,0.0,220.879908,137.835547516,44.3294481272,0.0,4.83426,39.4951881272
 10/12  16:00:00,1085.55465283,84.4338474433,638.2464999,0.0,220.879908,133.019064,36.2396980223,0.0114962632406,4.83426,31.393941759
 10/12  17:00:00,958.814490433,78.7375198573,597.307919599,0.0,220.879908,53.238744,31.3219723025,0.0,4.83426,26.4877123025
 10/12  18:00:00,712.012913722,76.43238994,344.619093854,0.0,220.879908,53.238744,41.3570655782,1.09974372469,4.83426,35.4230618535
 10/12  19:00:00,501.854865809,75.0250546858,127.309877589,0.0,220.879908,53.238744,58.5386044989,45.0300185394,4.83426,8.67432595944
 10/12  20:00:00,396.184084873,74.3265898227,23.9237328041,0.0,220.879908,53.238744,112.870255864,99.3705379339,4.83426,8.66545792994
 10/12  21:00:00,118.020157096,0.0,0.0,0.0,43.513341876,52.539744,13.5004371521,0.0,4.83426,8.66617715206
 10/12  22:00:00,117.740633586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  23:00:00,118.739836587,0.0,0.0,0.0,43.513341876,52.539744,13.4617855766,0.0,4.83426,8.62752557661
 10/12  24:00:00,117.766521042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  01:00:00,117.76070693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  02:00:00,117.752510461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  03:00:00,117.718841982,0.0,0.0,0.0,43.513341876,52.539744,13.4502205648,0.0,4.83426,8.61596056484
 10/13  04:00:00,119.798006098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,119.457221728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  06:00:00,194.730131795,73.5324634955,0.00320174235086,0.0,43.513341876,53.238744,1300.85794891,1296.00368891,4.83426,0.02
 10/13  07:00:00,359.705315672,73.5324634955,0.0,0.0,220.879908,53.238744,1158.45070584,1127.38477353,4.83426,26.231672306
 10/13  08:00:00,445.250220271,73.6165841334,0.00339529343892,0.0,220.879908,145.652643033,799.092751403,745.239560783,36.25695,17.5962406206
 10/13  09:00:00,463.630130863,74.2027705804,16.9088892758,0.0,220.879908,145.652643033,389.689132139,317.93325527,36.25695,35.4989268685
 10/13  10:00:00,558.701233805,75.7316150304,101.309341892,0.0,220.879908,151.653867033,162.703082473,78.8274463309,48.3426,35.5330361416
 10/13  11:00:00,772.281375744,78.5182128385,309.672539328,0.0,220.879908,151.653867033,93.5298513573,0.629158827136,48.3426,44.5580925302
 10/13  12:00:00,1006.17098235,81.9280446209,542.691026635,0.0,220.879908,151.653867033,84.0753249227,0.0,48.3426,35.7327249227
 10/13  13:00:00,1065.79561749,84.8830309723,605.104209437,0.0,220.879908,145.652643033,68.9098892418,0.0108937168071,24.1713,44.727695525
 10/13  14:00:00,1075.53580532,87.1229027881,612.458866,0.0,220.879908,145.652643033,59.6746765651,0.0,24.1713,35.5033765651
 10/13  15:00:00,1082.49250159,89.7853601282,624.458223193,0.0,220.879908,137.835547516,40.3901984171,0.0,4.83426,35.5559384171
 10/13  16:00:00,1090.44315084,85.1943548098,642.256051697,0.0,220.879908,133.019064,40.1572514038,0.0119116936198,4.83426,35.3110797102
 10/13  17:00:00,962.683617379,79.1732766854,600.707936413,0.0,220.879908,53.238744,31.3252977757,0.0,4.83426,26.4910377757
 10/13  18:00:00,799.591088329,76.8038504061,431.468910617,0.0,220.879908,53.238744,40.2568674248,0.0,4.83426,35.4226074248
 10/13  19:00:00,579.578318706,75.3003139169,204.769896379,0.0,220.879908,53.238744,38.2690456426,24.7592158292,4.83426,8.67556981345
 10/13  20:00:00,437.260359072,74.4641205869,62.1370675119,0.0,220.879908,53.238744,97.5736466377,84.0735314187,4.83426,8.66585521906
 10/13  21:00:00,117.812661401,0.0,0.0,0.0,43.513341876,52.539744,13.5008600715,0.0,4.83426,8.66660007149
 10/13  22:00:00,117.862337295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  23:00:00,118.772057832,0.0,0.0,0.0,43.513341876,52.539744,13.4619302358,0.0,4.83426,8.62767023583
 10/13  24:00:00,117.802262905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  01:00:00,117.802384742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  02:00:00,117.789812696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,117.759438272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,118.144905275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  05:00:00,118.090305892,0.0,0.0,0.0,43.513341876,52.539744,13.4445653414,0.0,4.83426,8.61030534142
 10/14  06:00:00,118.124384908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  07:00:00,106.044217766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  08:00:00,100.143532322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  09:00:00,100.357152675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  10:00:00,100.48790091,0.0,0.0,0.0,43.513341876,52.539744,22.2144908171,0.0,4.83426,17.3802308171
 10/14  11:00:00,101.377042471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  12:00:00,103.406039738,0.235535905338,2.41784835203,0.0,43.513341876,52.539744,13.4798990927,0.0,4.83426,8.64563909266
 10/14  13:00:00,269.148000896,3.57236472162,162.578056782,0.0,43.513341876,52.539744,13.4739081908,0.0,4.83426,8.63964819083
 10/14  14:00:00,384.440803311,4.03821407728,277.07434311,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  15:00:00,454.751238807,4.61377319558,346.373541943,0.0,43.513341876,52.539744,13.4739503379,0.0,4.83426,8.63969033791
 10/14  16:00:00,393.037426897,3.82998912369,286.157154333,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,411.956781152,4.52383256239,304.056094745,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  18:00:00,183.281648555,1.15512000397,72.0762655871,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  19:00:00,118.685274721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  20:00:00,118.52730044,0.0,0.0,0.0,43.513341876,52.539744,13.4445065503,0.0,4.83426,8.61024655025
 10/14  21:00:00,118.243031179,0.0,0.0,0.0,43.513341876,52.539744,22.372621489,0.0,4.83426,17.538361489
 10/14  22:00:00,117.826535228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  23:00:00,118.709174167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  24:00:00,117.791121844,0.0,0.0,0.0,43.513341876,52.539744,13.4445038689,0.0,4.83426,8.61024386885
 10/15  01:00:00,117.770185348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  02:00:00,117.761779127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  03:00:00,117.760226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  04:00:00,118.19344808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  05:00:00,118.135732059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  06:00:00,118.154099217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  07:00:00,106.100873872,0.0,0.0,0.0,43.513341876,52.539744,13.4444826832,0.0,4.83426,8.61022268318
 10/15  08:00:00,100.200069001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  09:00:00,100.405972429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  10:00:00,100.555132214,0.0,0.0,0.0,43.513341876,52.539744,22.2139013609,0.0,4.83426,17.3796413609
 10/15  11:00:00,101.41898592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  12:00:00,205.523149365,1.39165775983,102.581559798,0.0,43.513341876,52.539744,13.4797992395,0.0,4.83426,8.64553923946
 10/15  13:00:00,367.079199265,3.5498666822,260.5283913,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  14:00:00,493.967430794,5.08534294157,384.869153185,0.0,43.513341876,52.539744,13.474119638,0.0,4.83426,8.63985963804
 10/15  15:00:00,435.0120418,4.20637810009,327.332976564,0.0,43.513341876,52.539744,13.4740927945,0.0,4.83426,8.63983279451
 10/15  16:00:00,496.852200895,4.95368672918,388.116562992,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  17:00:00,403.865332897,4.06762977964,296.664422296,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  18:00:00,283.834248716,2.44916146262,170.380717971,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  19:00:00,226.117375197,1.62773619178,104.645208408,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  20:00:00,118.645630722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  21:00:00,118.369156396,0.0,0.0,0.0,43.513341876,52.539744,31.1326418729,0.0,4.83426,26.2983818729
 10/15  22:00:00,117.940403218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  23:00:00,118.765925002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  24:00:00,117.859395692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  01:00:00,117.831774999,0.0,0.0,0.0,43.513341876,52.539744,13.4503982915,0.0,4.83426,8.61613829147
 10/16  02:00:00,117.846348231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  03:00:00,117.804912712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  04:00:00,118.210074446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  05:00:00,118.175312563,0.0,0.0,0.0,43.513341876,52.539744,13.4504822335,0.0,4.83426,8.61622223355
 10/16  06:00:00,192.420752073,73.5324634955,0.00259998675969,0.0,43.513341876,53.238744,615.864843914,611.010583914,4.83426,0.02
 10/16  07:00:00,358.130389509,73.5324634955,0.0,0.0,220.879908,53.238744,548.144412254,525.813225432,4.83426,17.4969268222
 10/16  08:00:00,444.973572684,73.8856606093,0.00275814466719,0.0,220.879908,145.652643033,396.170910479,333.522219613,36.25695,26.3917408665
 10/16  09:00:00,592.982870377,74.6683958886,143.784103724,0.0,220.879908,145.652643033,201.942378048,130.179098265,36.25695,35.5063297823
 10/16  10:00:00,651.168738579,76.5837796163,193.514445462,0.0,220.879908,151.653867033,88.72423759,4.83455393776,48.3426,35.5470836522
 10/16  11:00:00,899.945454137,80.2261519703,436.692084966,0.0,220.879908,151.653867033,84.0217591841,0.0129096183898,48.3426,35.6662495657
 10/16  12:00:00,1097.12063966,83.9057054248,630.41330391,0.0,220.879908,151.653867033,93.0251663585,0.0,48.3426,44.6825663585
 10/16  13:00:00,1111.27644344,86.454843651,647.119239338,0.0,220.879908,145.652643033,68.9256148995,0.0101016887592,24.1713,44.7442132108
 10/16  14:00:00,1115.53354167,89.1511147718,647.591214537,0.0,220.879908,145.652643033,59.691479714,0.0,24.1713,35.520179714
 10/16  15:00:00,1119.87501378,91.6363913713,656.894170564,0.0,220.879908,137.835547516,40.4111233657,0.0,4.83426,35.5768633657
 10/16  16:00:00,1123.74237554,85.4288010821,672.667458835,0.0,220.879908,133.019064,40.1721752984,0.0124890300568,4.83426,35.3254262683
 10/16  17:00:00,1002.96692409,79.4763075424,639.001580366,0.0,220.879908,53.238744,31.331941141,0.0,4.83426,26.497681141
 10/16  18:00:00,878.004658735,77.2324727236,508.382641493,0.0,220.879908,53.238744,40.2685508149,0.0,4.83426,35.4342908149
 10/16  19:00:00,724.081120507,75.9678846159,346.670929706,0.0,220.879908,53.238744,13.5097315277,0.0,4.83426,8.67547152765
 10/16  20:00:00,609.193501694,75.2123689298,232.943002362,0.0,220.879908,53.238744,14.1199677521,0.619294275422,4.83426,8.66641347669
 10/16  21:00:00,118.338686706,0.0,0.0,0.0,43.513341876,52.539744,13.5014942287,0.0,4.83426,8.66723422871
 10/16  22:00:00,118.034819216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  23:00:00,118.937653761,0.0,0.0,0.0,43.513341876,52.539744,13.4622146991,0.0,4.83426,8.62795469911
 10/16  24:00:00,118.013049184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  01:00:00,117.975480476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  02:00:00,117.955847295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  03:00:00,117.967484838,0.0,0.0,0.0,43.513341876,52.539744,13.4504644394,0.0,4.83426,8.6162044394
 10/17  04:00:00,120.229429078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  05:00:00,119.890720995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  06:00:00,326.522479724,73.5324634955,130.028294127,0.0,43.513341876,53.238744,274.859563597,270.005303597,4.83426,0.02
 10/17  07:00:00,498.613321043,73.5324634955,136.968782579,0.0,220.879908,53.238744,267.761843109,237.525028512,4.83426,25.4025545969
 10/17  08:00:00,628.127796953,74.735601267,178.097405807,0.0,220.879908,145.652643033,159.578649544,104.874321628,36.25695,18.447377916
 10/17  09:00:00,694.666201575,75.6744418816,242.89841015,0.0,220.879908,145.652643033,123.253862764,51.4829113038,36.25695,35.5140014605
 10/17  10:00:00,755.462127801,76.1728843907,296.801001951,0.0,220.879908,151.653867033,92.0906109267,6.77048581274,48.3426,36.977525114
 10/17  11:00:00,792.64771513,76.772215233,332.346757823,0.0,220.879908,151.653867033,91.492259141,0.0,48.3426,43.149659141
 10/17  12:00:00,845.553570198,77.8055670987,384.883446071,0.0,220.879908,151.653867033,93.0253118659,0.0,48.3426,44.6827118659
 10/17  13:00:00,938.546933763,78.9711266692,482.39705761,0.0,220.879908,145.652643033,68.9303207677,0.00650132826469,24.1713,44.7525194395
 10/17  14:00:00,1010.91287716,80.1655004481,553.322048146,0.0,220.879908,145.652643033,59.6920795862,0.0,24.1713,35.5207795862
 10/17  15:00:00,1023.26156736,81.7815709516,571.653971107,0.0,220.879908,137.835547516,40.4086887755,0.0,4.83426,35.5744287755
 10/17  16:00:00,1050.58983356,77.8866365055,608.355747822,0.0,220.879908,133.019064,31.3483357016,0.0124847586973,4.83426,26.5015909429
 10/17  17:00:00,793.065201615,75.2291453042,433.993376982,0.0,220.879908,53.238744,31.3374224555,0.0,4.83426,26.5031624555
 10/17  18:00:00,706.844707177,74.638346597,339.619694583,0.0,220.879908,53.238744,40.2762366544,0.0,4.83426,35.4419766544
 10/17  19:00:00,705.803751513,74.2677239902,329.910991417,0.0,220.879908,53.238744,13.6969808088,0.186611320322,4.83426,8.67610948851
 10/17  20:00:00,704.851188548,74.0177904457,329.149364866,0.0,220.879908,53.238744,24.69485067,11.193083827,4.83426,8.66750684291
 10/17  21:00:00,118.012031121,0.0,0.0,0.0,43.513341876,52.539744,13.5015661588,0.0,4.83426,8.6673061588
 10/17  22:00:00,118.052884861,0.0,0.0,0.0,43.513341876,52.539744,13.4712013811,0.0,4.83426,8.63694138109
 10/17  23:00:00,118.954079104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  24:00:00,118.077397505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  01:00:00,118.065601792,0.0,0.0,0.0,43.513341876,52.539744,13.4505801905,0.0,4.83426,8.61632019052
 10/18  02:00:00,118.047330435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  03:00:00,118.042492927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  04:00:00,118.522046758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  05:00:00,118.486676935,0.0,0.0,0.0,43.513341876,52.539744,13.450706845,0.0,4.83426,8.61644684501
 10/18  06:00:00,471.486549969,73.5324634955,274.157020355,0.0,43.513341876,53.238744,150.608240289,145.753980289,4.83426,0.02
 10/18  07:00:00,628.587455393,73.5324634955,265.788188738,0.0,220.879908,53.238744,139.902178415,117.567470178,4.83426,17.5004482371
 10/18  08:00:00,763.952590765,75.0868960581,312.667832262,0.0,220.879908,145.652643033,91.7529978957,29.0988987654,36.25695,26.3971491302
 10/18  09:00:00,842.77036776,76.3394311155,389.516051911,0.0,220.879908,145.652643033,95.457807542,23.6825704164,36.25695,35.5182871256
 10/18  10:00:00,955.46140289,77.6109456759,494.435293736,0.0,220.879908,151.653867033,87.0582664907,3.15518237687,48.3426,35.5604841138
 10/18  11:00:00,1000.22591461,78.4560553566,537.163768598,0.0,220.879908,151.653867033,92.9386295501,0.00973382693365,48.3426,44.5862957232
 10/18  12:00:00,1017.72258742,80.3317472085,553.475945001,0.0,220.879908,151.653867033,84.1086305034,0.0,48.3426,35.7660305034
 10/18  13:00:00,1052.0915579,82.342415499,591.985379036,0.0,220.879908,145.652643033,68.943617274,0.0103966574846,24.1713,44.7619206165
 10/18  14:00:00,1073.54364213,87.2395063974,608.935312199,0.0,220.879908,145.652643033,59.698429648,0.0,24.1713,35.527129648
 10/18  15:00:00,1074.20209161,88.5531601236,616.530001582,0.0,220.879908,137.835547516,40.4155602514,0.0,4.83426,35.5813002514
 10/18  16:00:00,1084.41024478,81.9088446166,638.454909273,0.0,220.879908,133.019064,40.1819272341,0.0119971590997,4.83426,35.335670075
 10/18  17:00:00,890.854888291,77.4262635219,529.034409553,0.0,220.879908,53.238744,31.3378733322,0.0,4.83426,26.5036133322
 10/18  18:00:00,682.830471634,75.8505900261,311.084290789,0.0,220.879908,53.238744,40.2932875054,0.0078074167196,4.83426,35.4512200887
 10/18  19:00:00,538.377688745,74.8825938713,161.892041493,0.0,220.879908,53.238744,29.2562865301,15.7457025641,4.83426,8.67632396597
 10/18  20:00:00,517.767966922,74.4102069678,141.55938994,0.0,220.879908,53.238744,37.4720729121,23.9702607808,4.83426,8.66755213137
 10/18  21:00:00,118.273940922,0.0,0.0,0.0,43.513341876,52.539744,13.5015811322,0.0,4.83426,8.66732113216
 10/18  22:00:00,117.958692334,0.0,0.0,0.0,43.513341876,52.539744,13.4713114823,0.0,4.83426,8.63705148226
 10/18  23:00:00,118.864889147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  24:00:00,117.958046074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  01:00:00,117.925099541,0.0,0.0,0.0,43.513341876,52.539744,13.4505141841,0.0,4.83426,8.61625418406
 10/19  02:00:00,117.909398824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  03:00:00,117.933010348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  04:00:00,118.372251139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  05:00:00,118.297609903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  06:00:00,192.385911,73.5324634955,0.00355091607083,0.0,43.513341876,53.238744,549.556850084,536.107527567,4.83426,8.61506251614
 10/19  07:00:00,358.126548767,73.5324634955,0.0,0.0,220.879908,53.238744,588.022917359,565.6866561,4.83426,17.5020012596
 10/19  08:00:00,445.19297143,74.1150616849,0.00245371146596,0.0,220.879908,145.652643033,406.949065003,344.287659963,36.25695,26.4044550398
 10/19  09:00:00,529.261195105,75.4014567559,78.0631678869,0.0,220.879908,145.652643033,217.031220058,145.255687419,36.25695,35.5185826394
 10/19  10:00:00,639.985949621,77.9301656571,179.35433246,0.0,220.879908,151.653867033,106.190879592,22.2866815492,48.3426,35.5615980427
 10/19  11:00:00,811.000871245,81.22844645,345.18685977,0.0,220.879908,151.653867033,92.9416092177,0.0104267056352,48.3426,44.5885825121
 10/19  12:00:00,987.682940636,84.4634489422,518.549036767,0.0,220.879908,151.653867033,84.1072765915,0.0,48.3426,35.7646765915
 10/19  13:00:00,1024.53312638,87.0000456357,560.204931616,0.0,220.879908,145.652643033,68.9523535149,0.015611649236,24.1713,44.7654418657
 10/19  14:00:00,1058.72523831,89.3879614571,592.761050651,0.0,220.879908,145.652643033,59.7015255933,0.0,24.1713,35.5302255933
 10/19  15:00:00,1057.66662141,92.0948769233,597.527449679,0.0,220.879908,137.835547516,40.4205260102,0.0,4.83426,35.5862660102
 10/19  16:00:00,1068.30022426,87.228574558,618.276752282,0.0,220.879908,133.019064,40.1845953225,0.0115468553713,4.83426,35.3387884672
 10/19  17:00:00,961.145850252,80.5093071096,597.87127786,0.0,220.879908,53.238744,31.3405260816,0.0,4.83426,26.5062660816
 10/19  18:00:00,764.098094091,77.4552549484,392.551698352,0.0,220.879908,53.238744,40.3296771121,0.0398701834605,4.83426,35.4555469287
 10/19  19:00:00,534.369152444,75.6447347247,159.079058277,0.0,220.879908,53.238744,48.3590751011,34.8475043545,4.83426,8.67731074659
 10/19  20:00:00,406.312461985,74.6831901509,33.2794033103,0.0,220.879908,53.238744,111.112953116,97.6108614021,4.83426,8.66783171417
 10/19  21:00:00,118.064189185,0.0,0.0,0.0,43.513341876,52.539744,13.5018840009,0.0,4.83426,8.6676240009
 10/19  22:00:00,117.808271958,0.0,0.0,0.0,43.513341876,52.539744,13.4715281747,0.0,4.83426,8.63726817472
 10/19  23:00:00,118.762436155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  24:00:00,117.811515484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  01:00:00,117.803890247,0.0,0.0,0.0,43.513341876,52.539744,13.4506787097,0.0,4.83426,8.61641870969
 10/20  02:00:00,117.786415133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  03:00:00,117.778422667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  04:00:00,119.888990097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  05:00:00,119.547046691,0.0,0.0,0.0,43.513341876,52.539744,13.4505660445,0.0,4.83426,8.61630604448
 10/20  06:00:00,193.426837041,73.5324634955,0.00335659251318,0.0,43.513341876,53.238744,1003.28819774,998.433937743,4.83426,0.02
 10/20  07:00:00,361.737695438,73.5324634955,0.0,0.0,220.879908,53.238744,1048.77864019,1026.4440719,4.83426,17.5003082883
 10/20  08:00:00,445.109543665,73.7647371748,0.00363289811182,0.0,220.879908,145.652643033,707.143808466,644.481166757,36.25695,26.4056917097
 10/20  09:00:00,453.593410941,74.6306165543,7.19429677281,0.0,220.879908,145.652643033,368.324192368,296.542789857,36.25695,35.524452511
 10/20  10:00:00,563.610084421,76.5622874466,105.590469166,0.0,220.879908,151.653867033,154.103004583,70.1885477663,48.3426,35.5718568164
 10/20  11:00:00,762.103441924,79.4046984125,299.413995506,0.0,220.879908,151.653867033,92.9511263206,0.0100387322311,48.3426,44.5984875883
 10/20  12:00:00,962.738768448,82.5072788456,497.127442379,0.0,220.879908,151.653867033,84.1128688778,0.0,48.3426,35.7702688778
 10/20  13:00:00,1044.71061421,85.2856947186,581.517474697,0.0,220.879908,145.652643033,68.9553607002,0.0109677618412,24.1713,44.7730929384
 10/20  14:00:00,1052.87138551,87.264068438,587.479359789,0.0,220.879908,145.652643033,59.7092629024,0.0,24.1713,35.5379629024
 10/20  15:00:00,1053.98270566,89.3857024419,594.300002552,0.0,220.879908,137.835547516,49.3186587351,0.0,4.83426,44.4843987351
 10/20  16:00:00,1074.36083122,84.5306549052,624.175820617,0.0,220.879908,133.019064,31.3600790373,0.0115808810335,4.83426,26.5142381562
 10/20  17:00:00,940.499302777,78.4566697701,575.905326205,0.0,220.879908,53.238744,31.3427706863,0.0,4.83426,26.5085106863
 10/20  18:00:00,737.601376968,76.3136491204,364.313629916,0.0,220.879908,53.238744,40.3016495487,0.00705835695812,4.83426,35.4603311917
 10/20  19:00:00,617.929768739,75.2293743676,240.107570629,0.0,220.879908,53.238744,13.5111792296,0.0,4.83426,8.67691922956
 10/20  20:00:00,510.120888001,74.5364090822,133.954169581,0.0,220.879908,53.238744,54.9027143384,41.4001740134,4.83426,8.66828032496
 10/20  21:00:00,117.82311452,0.0,0.0,0.0,43.513341876,52.539744,13.5024032744,0.0,4.83426,8.66814327437
 10/20  22:00:00,117.859160499,0.0,0.0,0.0,43.513341876,52.539744,13.4717758826,0.0,4.83426,8.63751588262
 10/20  23:00:00,118.771543449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  24:00:00,117.832403495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  01:00:00,117.822077994,0.0,0.0,0.0,43.513341876,52.539744,13.4446503815,0.0,4.83426,8.61039038146
 10/21  02:00:00,117.829695134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  03:00:00,117.802351789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  04:00:00,118.19521395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  05:00:00,118.160366668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  06:00:00,118.182345919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  07:00:00,109.09264063,0.0,0.0,0.0,43.513341876,52.539744,13.4447415129,0.0,4.83426,8.61048151286
 10/21  08:00:00,100.19560931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  09:00:00,100.386452813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  10:00:00,100.499344492,0.0,0.0,0.0,43.513341876,52.539744,13.5377939284,0.0,4.83426,8.70353392842
 10/21  11:00:00,101.408393663,0.0,0.0,0.0,43.513341876,52.539744,13.4809282743,0.0,4.83426,8.64666827426
 10/21  12:00:00,132.593360216,1.07729816466,30.1768936453,0.0,43.513341876,52.539744,13.4810042429,0.0,4.83426,8.64674424286
 10/21  13:00:00,290.378989248,3.26032231951,184.285274959,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  14:00:00,425.188114742,4.39555930849,317.183725865,0.0,43.513341876,52.539744,13.4747940884,0.0,4.83426,8.64053408841
 10/21  15:00:00,471.142260722,4.28693189829,362.264351146,0.0,43.513341876,52.539744,13.4750673665,0.0,4.83426,8.64080736653
 10/21  16:00:00,490.022533989,4.98627939343,380.325186148,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  17:00:00,392.295774463,3.87388284833,284.814207619,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  18:00:00,241.255779014,1.98515027363,125.354710415,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  19:00:00,192.810888951,0.692361834752,72.3525879249,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  20:00:00,118.665964153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  21:00:00,118.388329758,0.0,0.0,0.0,43.513341876,52.539744,31.1455340932,0.0,4.83426,26.3112740932
 10/21  22:00:00,117.976636596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  23:00:00,118.809124272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  24:00:00,117.92533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  01:00:00,117.908285713,0.0,0.0,0.0,43.513341876,52.539744,13.4447386755,0.0,4.83426,8.61047867548
 10/22  02:00:00,117.886463024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  03:00:00,117.869366666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  04:00:00,118.288874029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  05:00:00,118.200306342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  06:00:00,118.2034628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  07:00:00,109.114232474,0.0,0.0,0.0,43.513341876,52.539744,13.4446658755,0.0,4.83426,8.61040587549
 10/22  08:00:00,100.241103166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  09:00:00,100.417557943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  10:00:00,100.490573353,0.0,0.0,0.0,43.513341876,52.539744,13.5366362603,0.0,4.83426,8.70237626028
 10/22  11:00:00,101.319426111,0.0,0.0,0.0,43.513341876,52.539744,13.4812787516,0.0,4.83426,8.64701875159
 10/22  12:00:00,306.537420564,3.04279644923,199.955710947,0.0,43.513341876,52.539744,13.4811567308,0.0,4.83426,8.64689673081
 10/22  13:00:00,409.387267031,4.60801234474,299.600790929,0.0,43.513341876,52.539744,13.4813677994,0.0,4.83426,8.64710779942
 10/22  14:00:00,385.91517477,4.14541448736,276.975401682,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  15:00:00,452.129863823,4.99287875795,341.438508113,0.0,43.513341876,52.539744,13.4739049799,0.0,4.83426,8.63964497994
 10/22  16:00:00,384.604795519,3.98663325864,276.016132121,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  17:00:00,393.379169301,4.34374838268,284.094379694,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  18:00:00,242.028344085,1.94909507985,125.64086876,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  19:00:00,118.654328043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  20:00:00,118.540230287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  21:00:00,118.270575938,0.0,0.0,0.0,43.513341876,52.539744,31.1508901394,0.0,4.83426,26.3166301394
 10/22  22:00:00,117.881472293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  23:00:00,118.699260203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  24:00:00,117.799278898,0.0,0.0,0.0,43.513341876,52.539744,13.4447791231,0.0,4.83426,8.61051912308
 10/23  01:00:00,117.784342181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  02:00:00,117.758705023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  03:00:00,117.719339941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  04:00:00,118.124161569,0.0,0.0,0.0,43.513341876,52.539744,13.4509396575,0.0,4.83426,8.61667965748
 10/23  05:00:00,118.091697183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  06:00:00,192.753570766,73.5324634955,0.00243269780949,0.0,43.513341876,53.238744,969.897374378,965.043114378,4.83426,0.02
 10/23  07:00:00,361.411490574,73.5324634955,0.0,0.0,220.879908,53.238744,907.679161435,885.338549993,4.83426,17.5063514419
 10/23  08:00:00,445.030355491,73.7798396836,0.00230436320227,0.0,220.879908,145.652643033,705.707562587,643.038744297,36.25695,26.4118682896
 10/23  09:00:00,445.662701022,74.4870616464,0.00370432303936,0.0,220.879908,145.652643033,487.517360384,415.721123644,36.25695,35.5392867405
 10/23  10:00:00,533.27984511,76.0700217139,77.0673298035,0.0,220.879908,151.653867033,298.239505409,205.427843263,48.3426,44.4690621464
 10/23  11:00:00,567.384564939,78.32889625,107.940838386,0.0,220.879908,151.653867033,143.743576628,59.7052200347,48.3426,35.6957565931
 10/23  12:00:00,687.323887558,80.9302985176,225.994149771,0.0,220.879908,151.653867033,96.5835684087,3.51330970565,48.3426,44.727658703
 10/23  13:00:00,794.379825742,83.4389129864,336.249527575,0.0,220.879908,145.652643033,68.9764701899,0.00636446768372,24.1713,44.7988057222
 10/23  14:00:00,872.602897105,84.960824257,412.845385252,0.0,220.879908,145.652643033,59.7224055215,0.0,24.1713,35.5511055215
