Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/23  15:00:00,935.717039768,86.5717690264,482.058515749,0.0,220.879908,137.835547516,40.4412800224,0.0,4.83426,35.6070200224
 10/23  16:00:00,891.021763408,82.2643344414,446.840423075,0.0,220.879908,133.019064,40.2012816769,0.0131311480513,4.83426,35.3538905289
 10/23  17:00:00,655.261089713,77.4277020381,296.01033013,0.0,220.879908,53.238744,31.9789333242,0.623727131973,4.83426,26.5209461922
 10/23  18:00:00,517.548823527,75.5101168499,148.87392501,0.0,220.879908,53.238744,83.5137351759,43.2056442721,4.83426,35.4738309037
 10/23  19:00:00,399.473337127,74.5619002915,26.9557385646,0.0,220.879908,53.238744,111.27190058,97.7600317896,4.83426,8.67760879045
 10/23  20:00:00,370.803417079,74.0415574203,0.0,0.0,220.879908,53.238744,262.23835988,248.735306742,4.83426,8.66879313822
 10/23  21:00:00,117.944003398,0.0,0.0,0.0,43.513341876,52.539744,13.5029388748,0.0,4.83426,8.66867887484
 10/23  22:00:00,117.729119066,0.0,0.0,0.0,43.513341876,52.539744,13.4722299989,0.0,4.83426,8.63796999888
 10/23  23:00:00,118.716071251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  24:00:00,117.742371378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  01:00:00,117.724693976,0.0,0.0,0.0,43.513341876,52.539744,13.450879278,0.0,4.83426,8.616619278
 10/24  02:00:00,117.720644594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  03:00:00,117.710195444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  04:00:00,119.801000008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  05:00:00,119.447160699,0.0,0.0,0.0,43.513341876,52.539744,13.4508545841,0.0,4.83426,8.61659458407
 10/24  06:00:00,194.31307763,73.5324634955,0.00277159959467,0.0,43.513341876,53.238744,1303.17021854,1298.31595854,4.83426,0.02
 10/24  07:00:00,361.816183359,73.5324634955,0.0,0.0,220.879908,53.238744,1022.50865527,1000.16713709,4.83426,17.5072581774
 10/24  08:00:00,445.044206885,73.6570400614,0.00219017697773,0.0,220.879908,145.652643033,779.215472572,716.547870388,36.25695,26.4106521834
 10/24  09:00:00,445.335323315,74.0863792775,0.0034516878394,0.0,220.879908,145.652643033,605.951891508,534.149321614,36.25695,35.5456198941
 10/24  10:00:00,452.522248054,75.3569762714,0.00231007436456,0.0,220.879908,151.653867033,414.948604194,331.025050237,48.3426,35.5809539574
 10/24  11:00:00,525.704858135,77.3495995451,66.0815769168,0.0,220.879908,151.653867033,217.193272345,124.227136014,48.3426,44.6235363303
 10/24  12:00:00,650.129951954,78.9396564127,188.801627623,0.0,220.879908,151.653867033,112.001444181,18.9251823739,48.3426,44.7336618068
 10/24  13:00:00,772.563428632,81.6674865632,313.758864245,0.0,220.879908,145.652643033,68.9861035439,0.00598696362403,24.1713,44.8088165803
 10/24  14:00:00,880.009008808,83.3915944781,419.337897298,0.0,220.879908,145.652643033,59.7286999974,0.0,24.1713,35.5573999974
 10/24  15:00:00,846.790493651,81.6700818295,396.081843974,0.0,220.879908,137.835547516,40.4529015719,0.00377543568079,4.83426,35.6148661362
 10/24  16:00:00,747.119125938,77.067493183,306.661103156,0.0,220.879908,133.019064,40.2076285327,0.0125954382481,4.83426,35.3607730944
 10/24  17:00:00,576.810240864,74.7506192233,219.13310392,0.0,220.879908,53.238744,32.1380855641,0.781864935346,4.83426,26.5219606288
 10/24  18:00:00,529.866116264,74.2800064684,161.320488407,0.0,220.879908,53.238744,54.7317361111,14.4237609945,4.83426,35.4737151166
 10/24  19:00:00,480.644602123,73.9898794791,106.949869369,0.0,220.879908,53.238744,63.2549627905,49.7431258006,4.83426,8.67757698988
 10/24  20:00:00,437.563397117,73.8093693716,64.3816096681,0.0,220.879908,53.238744,90.5182693869,77.0152705994,4.83426,8.66873878751
 10/24  21:00:00,117.863257921,0.0,0.0,0.0,43.513341876,52.539744,13.5029091065,0.0,4.83426,8.6686491065
 10/24  22:00:00,117.932756316,0.0,0.0,0.0,43.513341876,52.539744,13.4721091368,0.0,4.83426,8.63784913679
 10/24  23:00:00,118.876004312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  24:00:00,117.97157205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  01:00:00,117.965899065,0.0,0.0,0.0,43.513341876,52.539744,13.4509899795,0.0,4.83426,8.61672997951
 10/25  02:00:00,117.96103787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  03:00:00,117.956572363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  04:00:00,118.41755783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  05:00:00,118.360582494,0.0,0.0,0.0,43.513341876,52.539744,13.4509872038,0.0,4.83426,8.61672720379
 10/25  06:00:00,229.720330525,73.5324634955,34.8888815961,0.0,43.513341876,53.238744,350.082980664,345.228720664,4.83426,0.02
 10/25  07:00:00,389.347672568,73.5324634955,25.7813342953,0.0,220.879908,53.238744,327.371348755,305.028838893,4.83426,17.5082498618
 10/25  08:00:00,500.371384311,74.2462890851,51.8491800524,0.0,220.879908,145.652643033,197.536563028,134.864619062,36.25695,26.4149939653
 10/25  09:00:00,589.055676272,75.6463748578,138.214779614,0.0,220.879908,145.652643033,101.034495447,29.2280868077,36.25695,35.5494586397
 10/25  10:00:00,728.157817777,77.8086100283,268.679796924,0.0,220.879908,151.653867033,83.9287985411,0.0,48.3426,35.5861985411
 10/25  11:00:00,831.388584058,78.8056442842,369.627218506,0.0,220.879908,151.653867033,92.9746577442,0.0,48.3426,44.6320577442
 10/25  12:00:00,877.511951644,79.3070518841,415.688389815,0.0,220.879908,151.653867033,93.0850302233,0.0,48.3426,44.7424302233
 10/25  13:00:00,917.311281599,80.1226948894,460.452268106,0.0,220.879908,145.652643033,69.000259799,0.0177361347388,24.1713,44.8112236642
 10/25  14:00:00,999.542832988,80.9303259314,541.522487393,0.0,220.879908,145.652643033,59.731203234,0.0,24.1713,35.559903234
 10/25  15:00:00,1038.49602057,81.2684371726,587.736293465,0.0,220.879908,137.835547516,40.456321502,0.00500143022776,4.83426,35.6170600718
 10/25  16:00:00,967.533942946,77.2951172753,526.431425353,0.0,220.879908,133.019064,40.2113621519,0.0139228722149,4.83426,35.3631792797
 10/25  17:00:00,705.289866302,74.974926529,346.952204219,0.0,220.879908,53.238744,31.3579784441,0.0,4.83426,26.5237184441
 10/25  18:00:00,677.87840619,74.5355991041,308.017992599,0.0,220.879908,53.238744,40.3125270485,0.0,4.83426,35.4782670485
 10/25  19:00:00,673.976032847,74.2552583858,297.924318773,0.0,220.879908,53.238744,13.5131427394,0.0,4.83426,8.67888273943
 10/25  20:00:00,596.352196524,73.9671984826,221.052119102,0.0,220.879908,53.238744,26.5654082139,13.0622285577,4.83426,8.66891965622
 10/25  21:00:00,118.307209178,0.0,0.0,0.0,43.513341876,52.539744,13.5037453283,0.0,4.83426,8.66948532833
 10/25  22:00:00,117.988660655,0.0,0.0,0.0,43.513341876,52.539744,13.4727436875,0.0,4.83426,8.63848368752
 10/25  23:00:00,118.87577733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  24:00:00,117.963686442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  01:00:00,117.956202189,0.0,0.0,0.0,43.513341876,52.539744,13.4510586104,0.0,4.83426,8.61679861035
 10/26  02:00:00,117.967979471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  03:00:00,117.97552113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  04:00:00,118.412311579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  05:00:00,118.360954913,0.0,0.0,0.0,43.513341876,52.539744,13.4510793239,0.0,4.83426,8.61681932386
 10/26  06:00:00,229.239051387,73.5324634955,35.553115937,0.0,43.513341876,53.238744,379.832032322,374.977772322,4.83426,0.02
 10/26  07:00:00,361.157445335,73.5324634955,0.0,0.0,220.879908,53.238744,424.999214324,402.652855322,4.83426,17.5120990016
 10/26  08:00:00,479.7652562,74.2681265883,32.2805497497,0.0,220.879908,145.652643033,270.726824325,208.049964546,36.25695,26.4199097791
 10/26  09:00:00,592.509145107,75.7565097247,141.256862074,0.0,220.879908,145.652643033,143.141972252,71.3314572682,36.25695,35.5535649833
 10/26  10:00:00,710.320261371,77.7384463346,250.497189969,0.0,220.879908,151.653867033,94.5923558724,1.76360935001,48.3426,44.4861465224
 10/26  11:00:00,858.333999002,81.2693928856,393.812920404,0.0,220.879908,151.653867033,84.0694432401,0.0116329211429,48.3426,35.7152103189
 10/26  12:00:00,1024.00876103,84.5755942632,556.906629805,0.0,220.879908,151.653867033,93.0951860715,0.0,48.3426,44.7525860715
 10/26  13:00:00,1037.43644569,86.8013085734,573.916334716,0.0,220.879908,145.652643033,69.0004398415,0.011365887879,24.1713,44.8177739536
 10/26  14:00:00,1038.27260969,88.0686297474,573.651165368,0.0,220.879908,145.652643033,59.7342955611,0.0,24.1713,35.5629955611
 10/26  15:00:00,1050.84775963,87.9920445603,594.123160455,0.0,220.879908,137.835547516,49.3575921251,0.0050353169507,4.83426,44.5182968082
 10/26  16:00:00,1069.76842512,81.2514363686,625.011122832,0.0,220.879908,133.019064,31.3782159183,0.0116087351336,4.83426,26.5323471832
 10/26  17:00:00,803.129925745,76.7449430612,443.225242516,0.0,220.879908,53.238744,40.2010350771,0.0,4.83426,35.3667750771
 10/26  18:00:00,673.806458561,75.6125402154,300.504466398,0.0,220.879908,53.238744,31.4488367586,0.0,4.83426,26.6145767586
 10/26  19:00:00,599.334916303,74.9094356202,223.568100021,0.0,220.879908,53.238744,22.1718814087,0.0,4.83426,17.3376214087
 10/26  20:00:00,511.707943917,74.335066001,137.125468407,0.0,220.879908,53.238744,55.6118643526,42.1082964597,4.83426,8.66930789283
 10/26  21:00:00,118.191968283,0.0,0.0,0.0,43.513341876,52.539744,13.5035282322,0.0,4.83426,8.66926823215
 10/26  22:00:00,117.940437429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  23:00:00,118.876788788,0.0,0.0,0.0,43.513341876,52.539744,13.4635169552,0.0,4.83426,8.6292569552
 10/26  24:00:00,117.948323655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  01:00:00,117.911809068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  02:00:00,117.90925784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  03:00:00,117.879930373,0.0,0.0,0.0,43.513341876,52.539744,13.4510653264,0.0,4.83426,8.6168053264
 10/27  04:00:00,120.009018675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  05:00:00,119.643792362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  06:00:00,193.147503834,73.5324634955,0.00416352095795,0.0,43.513341876,53.238744,651.79756456,646.94330456,4.83426,0.02
 10/27  07:00:00,361.201863744,73.5324634955,0.0,0.0,220.879908,53.238744,679.533431443,648.441532613,4.83426,26.25763883
 10/27  08:00:00,445.202050522,73.9787921651,0.00246603020522,0.0,220.879908,145.652643033,638.980156197,576.302273239,36.25695,26.420932958
 10/27  09:00:00,445.794509014,74.6041608102,0.00363053661246,0.0,220.879908,145.652643033,450.240563313,378.423068739,36.25695,35.5605445745
 10/27  10:00:00,507.887022259,76.0537475998,51.7188246803,0.0,220.879908,151.653867033,256.531653009,172.590505436,48.3426,35.5985475726
 10/27  11:00:00,607.835316847,79.1010521358,146.632112767,0.0,220.879908,151.653867033,125.72184516,32.7343496698,48.3426,44.6448954903
 10/27  12:00:00,803.969286469,82.3450020057,339.853624311,0.0,220.879908,151.653867033,93.1008099961,0.0,48.3426,44.7582099961
 10/27  13:00:00,1012.99468282,85.5071807254,550.897837416,0.0,220.879908,145.652643033,69.0081327455,0.0104839594214,24.1713,44.8263487861
 10/27  14:00:00,1063.79066709,87.884216785,598.749480229,0.0,220.879908,145.652643033,59.7433925796,0.0,24.1713,35.5720925796
 10/27  15:00:00,1073.45262696,90.3619502363,613.791675391,0.0,220.879908,137.835547516,40.4619657448,0.0,4.83426,35.6277057448
 10/27  16:00:00,1083.09603436,85.3978935686,633.756615375,0.0,220.879908,133.019064,40.2188018132,0.0120658450559,4.83426,35.3724759681
 10/27  17:00:00,944.068491071,78.8174210605,581.420434549,0.0,220.879908,53.238744,31.3654934308,0.0,4.83426,26.5312334308
 10/27  18:00:00,762.581393967,76.5353759568,388.066855723,0.0,220.879908,53.238744,40.3333224795,0.0071367533251,4.83426,35.4919257261
 10/27  19:00:00,593.317715243,75.3274405782,217.714408738,0.0,220.879908,53.238744,17.3436365688,3.83064112325,4.83426,8.67873544559
 10/27  20:00:00,524.761351576,74.6838234242,150.092240736,0.0,220.879908,53.238744,40.976646239,27.4725023267,4.83426,8.66988391233
 10/27  21:00:00,117.928256823,0.0,0.0,0.0,43.513341876,52.539744,13.504125044,0.0,4.83426,8.66986504395
 10/27  22:00:00,117.969187794,0.0,0.0,0.0,43.513341876,52.539744,13.4709382928,0.0,4.83426,8.63667829278
 10/27  23:00:00,118.897875524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  24:00:00,117.960472473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  01:00:00,117.907694711,0.0,0.0,0.0,43.513341876,52.539744,13.4448489503,0.0,4.83426,8.61058895035
 10/28  02:00:00,117.904259959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  03:00:00,117.963941843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  04:00:00,118.495733122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  05:00:00,118.476861972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  06:00:00,118.511340315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  07:00:00,109.414196066,0.0,0.0,0.0,43.513341876,52.539744,13.4448995484,0.0,4.83426,8.61063954842
 10/28  08:00:00,100.46087569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  09:00:00,100.590142271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  10:00:00,100.649067708,0.0,0.0,0.0,43.513341876,52.539744,13.5402690484,0.0,4.83426,8.70600904841
 10/28  11:00:00,101.414549219,0.0,0.0,0.0,43.513341876,52.539744,13.4819308565,0.0,4.83426,8.64767085649
 10/28  12:00:00,100.571631186,0.0,0.0,0.0,43.513341876,52.539744,13.4821929396,0.0,4.83426,8.6479329396
 10/28  13:00:00,100.638091911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  14:00:00,123.126263702,0.463976125159,21.571806827,0.0,43.513341876,52.539744,13.4755655372,0.0,4.83426,8.64130553725
 10/28  15:00:00,211.488312563,1.81521735217,107.436313658,0.0,43.513341876,52.539744,13.4760961821,0.0,4.83426,8.64183618206
 10/28  16:00:00,282.125760156,2.54905942497,176.847616832,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  17:00:00,212.14692651,1.62076588998,108.715434885,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  18:00:00,130.13412216,0.229824705988,14.4775313825,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  19:00:00,118.611693052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  20:00:00,118.515438346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  21:00:00,118.249183538,0.0,0.0,0.0,43.513341876,52.539744,31.1641291259,0.0,4.83426,26.3298691259
 10/28  22:00:00,117.865436489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  23:00:00,118.726580717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  24:00:00,117.797149345,0.0,0.0,0.0,43.513341876,52.539744,13.4450216572,0.0,4.83426,8.61076165721
 10/29  01:00:00,117.737108862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  02:00:00,117.699377877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  03:00:00,117.683601509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  04:00:00,118.080330131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  05:00:00,118.014750289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  06:00:00,118.040761393,0.0,0.0,0.0,43.513341876,52.539744,13.4449135937,0.0,4.83426,8.61065359367
 10/29  07:00:00,111.934474502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  08:00:00,100.036014941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  09:00:00,100.130793817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  10:00:00,100.195294459,0.0,0.0,0.0,43.513341876,52.539744,22.2275433141,0.0,4.83426,17.3932833141
 10/29  11:00:00,101.132676851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  12:00:00,100.299025324,0.0,0.0,0.0,43.513341876,52.539744,13.4819170568,0.0,4.83426,8.64765705677
 10/29  13:00:00,121.610137014,0.462656763791,20.4584904112,0.0,43.513341876,52.539744,13.482203764,0.0,4.83426,8.64794376399
 10/29  14:00:00,219.963803922,2.32610546245,115.779693191,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  15:00:00,217.226701866,1.98922711534,113.538166185,0.0,43.513341876,52.539744,13.4763078724,0.0,4.83426,8.64204787242
 10/29  16:00:00,250.351986225,2.47802532033,146.071089562,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  17:00:00,153.99038298,0.925295297982,52.3034984505,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  18:00:00,115.088099187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  19:00:00,118.497278632,0.0,0.0,0.0,43.513341876,52.539744,13.4449874914,0.0,4.83426,8.61072749137
 10/29  20:00:00,118.421505071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  21:00:00,118.185610712,0.0,0.0,0.0,43.513341876,52.539744,22.3943553896,0.0,4.83426,17.5600953896
 10/29  22:00:00,117.818896573,0.0,0.0,0.0,43.513341876,52.539744,13.4449095761,0.0,4.83426,8.61064957612
 10/29  23:00:00,118.681160205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  24:00:00,117.739920176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  01:00:00,117.699479791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  02:00:00,117.695696242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  03:00:00,117.67861058,0.0,0.0,0.0,43.513341876,52.539744,13.4511909571,0.0,4.83426,8.61693095713
 10/30  04:00:00,118.105975793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  05:00:00,118.070922789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  06:00:00,192.644645939,73.5324634955,0.00121640598539,0.0,43.513341876,53.238744,1025.55519791,1020.70093791,4.83426,0.02
 10/30  07:00:00,364.545070175,73.5324634955,0.0,0.0,220.879908,53.238744,1095.34964027,1064.24945905,4.83426,26.265921217
 10/30  08:00:00,444.898678706,73.6013342849,0.00169769590338,0.0,220.879908,145.652643033,800.566913585,737.88006496,36.25695,26.4298986258
 10/30  09:00:00,445.114431604,74.0175691328,0.00268216797023,0.0,220.879908,145.652643033,543.540599902,471.711140049,36.25695,35.5725098538
 10/30  10:00:00,524.983244636,75.0441573136,71.7162883654,0.0,220.879908,151.653867033,326.557416015,242.599901848,48.3426,35.6149141676
 10/30  11:00:00,582.497700764,76.8910121534,124.828966676,0.0,220.879908,151.653867033,162.090223033,69.081719809,48.3426,44.6659032242
 10/30  12:00:00,660.425121753,78.9724424715,201.200990295,0.0,220.879908,151.653867033,100.435910319,7.31242304983,48.3426,44.7808872693
 10/30  13:00:00,746.796130954,81.0461834442,291.211409303,0.0,220.879908,145.652643033,69.0426619541,0.0215617560873,24.1713,44.8498001981
 10/30  14:00:00,847.891685783,82.9625063145,390.156933431,0.0,220.879908,145.652643033,59.7579322011,0.0,24.1713,35.5866322011
 10/30  15:00:00,981.058741601,84.4611311579,529.318504553,0.0,220.879908,137.835547516,49.3820697408,0.0,4.83426,44.5478097408
 10/30  16:00:00,1029.47254023,80.5924389613,586.557505341,0.0,220.879908,133.019064,31.3878065715,0.0106333435612,4.83426,26.5429132279
 10/30  17:00:00,754.614589726,76.5631328571,395.95683779,0.0,220.879908,53.238744,40.2372535185,0.0156609341373,4.83426,35.3873325844
 10/30  18:00:00,605.467369656,75.0381936501,233.819439929,0.0,220.879908,53.238744,41.5766524697,1.23953542967,4.83426,35.50285704
 10/30  19:00:00,513.375213489,74.3339784881,139.481171144,0.0,220.879908,53.238744,52.8349892447,39.3205982329,4.83426,8.68013101186
 10/30  20:00:00,434.753877353,73.9520240658,61.7185261143,0.0,220.879908,53.238744,101.194731704,87.6906937427,4.83426,8.66977796087
 10/30  21:00:00,118.022202504,0.0,0.0,0.0,43.513341876,52.539744,13.5040874094,0.0,4.83426,8.66982740936
 10/30  22:00:00,117.805185552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  23:00:00,118.793724277,0.0,0.0,0.0,43.513341876,52.539744,13.4639106996,0.0,4.83426,8.62965069962
 10/30  24:00:00,117.866182322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  01:00:00,117.81672499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  02:00:00,117.763462658,0.0,0.0,0.0,43.513341876,52.539744,13.4513017364,0.0,4.83426,8.6170417364
 10/31  03:00:00,117.733900901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  04:00:00,119.811490164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  05:00:00,119.461039471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  06:00:00,194.372131353,73.5324634955,0.00244127683756,0.0,43.513341876,53.238744,1307.28027952,1293.82884621,4.83426,8.61717330621
 10/31  07:00:00,365.62036582,73.5324634955,0.0,0.0,220.879908,53.238744,1165.2043744,1142.85265934,4.83426,17.51745506
 10/31  08:00:00,445.366312481,73.6300565478,0.00184034982272,0.0,220.879908,145.652643033,868.976588771,806.291638245,36.25695,26.4280005261
 10/31  09:00:00,445.260545166,74.0889614162,0.00322671223388,0.0,220.879908,145.652643033,538.391703299,466.557166236,36.25695,35.5775870634
 10/31  10:00:00,468.697455612,75.3558911111,15.142372118,0.0,220.879908,151.653867033,330.523452697,237.663973486,48.3426,44.5168792117
 10/31  11:00:00,504.547038999,77.4036282225,46.6465290558,0.0,220.879908,151.653867033,215.202537239,131.117936988,48.3426,35.7420002504
 10/31  12:00:00,565.276248584,79.4748529656,105.915486819,0.0,220.879908,151.653867033,172.701648616,79.5729337792,48.3426,44.7861148368
 10/31  13:00:00,665.264288303,82.090610151,208.859991433,0.0,220.879908,145.652643033,84.7490881636,15.7197990142,24.1713,44.8579891494
 10/31  14:00:00,771.551098743,83.7750306655,313.271005078,0.0,220.879908,145.652643033,68.6557152771,0.0,24.1713,44.4844152771
 10/31  15:00:00,830.040372903,85.0595596416,378.194186328,0.0,220.879908,137.835547516,40.6544564983,0.171328807847,4.83426,35.6488676905
 10/31  16:00:00,812.578679748,80.6667893972,370.198081569,0.0,220.879908,133.019064,40.0744730068,0.0116768672663,4.83426,35.2285361395
 10/31  17:00:00,605.080843234,76.3572195147,247.136702652,0.0,220.879908,53.238744,37.5271682413,5.98806569754,4.83426,26.7048425437
 10/31  18:00:00,487.415362187,74.8329879349,116.621152675,0.0,220.879908,53.238744,96.5380277681,56.1960970651,4.83426,35.5076707031
 10/31  19:00:00,370.42448438,74.1062393439,0.0,0.0,220.879908,53.238744,217.332725164,203.818292352,4.83426,8.68017281222
 10/31  20:00:00,370.107284276,73.7592880467,0.0,0.0,220.879908,53.238744,345.452626222,331.948238451,4.83426,8.67012777158
 10/31  21:00:00,117.592029816,0.0,0.0,0.0,43.513341876,52.539744,13.5044671013,0.0,4.83426,8.67020710126
 10/31  22:00:00,117.6998675,0.0,0.0,0.0,43.513341876,52.539744,13.4735480221,0.0,4.83426,8.63928802213
 10/31  23:00:00,118.74139197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  24:00:00,117.851981383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  01:00:00,117.910067561,0.0,0.0,0.0,43.513341876,52.539744,13.4512244653,0.0,4.83426,8.61696446528
 11/01  02:00:00,117.950548514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  03:00:00,117.986875568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  04:00:00,118.518718529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  05:00:00,118.509358208,0.0,0.0,0.0,43.513341876,52.539744,13.4513813646,0.0,4.83426,8.61712136455
 11/01  06:00:00,584.809723057,73.5324634955,387.636663459,0.0,43.513341876,53.238744,101.294455952,96.440195952,4.83426,0.02
 11/01  07:00:00,862.746414585,73.5324634955,493.353509326,0.0,220.879908,53.238744,63.0553009143,40.7025596247,4.83426,17.5184812896
 11/01  08:00:00,912.880517701,74.1006133123,462.101202144,0.0,220.879908,145.652643033,66.5978754216,3.90301073766,36.25695,26.4379146839
 11/01  09:00:00,966.459951337,75.1178728369,513.430058686,0.0,220.879908,145.652643033,81.6306002795,0.894631189694,36.25695,44.4790190898
 11/01  10:00:00,1000.8674094,77.2796238562,538.710659271,0.0,220.879908,151.653867033,83.9653443408,0.0,48.3426,35.6227443408
 11/01  11:00:00,1027.31678514,79.9035349733,561.595404362,0.0,220.879908,151.653867033,93.0174279518,0.0,48.3426,44.6748279518
 11/01  12:00:00,1019.65172044,79.0966130975,556.712595203,0.0,220.879908,151.653867033,93.1440669174,0.0,48.3426,44.8014669174
 11/01  13:00:00,770.418814799,79.4700376341,315.188351822,0.0,220.879908,145.652643033,72.1474597691,3.10955325991,24.1713,44.8666065092
 11/01  14:00:00,642.211250697,80.8370928079,186.188525062,0.0,220.879908,145.652643033,112.420460522,52.653987686,24.1713,35.5951728364
 11/01  15:00:00,595.627136241,81.7257066036,146.325713917,0.0,220.879908,137.835547516,104.602488561,64.1170692862,4.83426,35.6511592748
 11/01  16:00:00,487.476030553,76.7350465211,50.8831863973,0.0,220.879908,133.019064,91.7855885593,51.5551527896,4.83426,35.3961757697
 11/01  17:00:00,352.624679302,74.2256546856,0.0,0.0,220.879908,53.238744,179.426823165,139.20001426,4.83426,35.3925489045
 11/01  18:00:00,367.124014497,73.7865099123,0.0,0.0,220.879908,53.238744,221.716967827,181.374004706,4.83426,35.5087031209
 11/01  19:00:00,370.339524986,73.6095059889,0.0,0.0,220.879908,53.238744,270.34988068,256.835767456,4.83426,8.67985322382
 11/01  20:00:00,370.281874754,73.5669404674,0.0,0.0,220.879908,53.238744,330.746823536,317.24192185,4.83426,8.67064168562
 11/01  21:00:00,117.935192489,0.0,0.0,0.0,43.513341876,52.539744,13.5050066683,0.0,4.83426,8.67074666833
 11/01  22:00:00,117.720573065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  23:00:00,118.713511743,0.0,0.0,0.0,43.513341876,52.539744,13.4639130576,0.0,4.83426,8.62965305763
 11/01  24:00:00,117.795415627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  01:00:00,117.809887678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  02:00:00,117.805515864,0.0,0.0,0.0,43.513341876,52.539744,13.4513462456,0.0,4.83426,8.61708624564
 11/02  03:00:00,117.799562505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  04:00:00,118.222990781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  05:00:00,118.194941008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  06:00:00,192.378009095,73.5324634955,0.00195501179128,0.0,43.513341876,53.238744,643.430975311,629.979452367,4.83426,8.61726294424
 11/02  07:00:00,364.061111682,73.5324634955,0.0,0.0,220.879908,53.238744,620.148834799,597.795429731,4.83426,17.519145068
 11/02  08:00:00,444.569027517,73.5467914567,0.00198000548083,0.0,220.879908,145.652643033,508.834432799,446.139930705,36.25695,26.4375520934
 11/02  09:00:00,444.94549337,73.8688777727,0.00293997169732,0.0,220.879908,145.652643033,382.967167822,311.123648996,36.25695,35.5865688264
 11/02  10:00:00,451.608359292,74.5168424245,0.00180880849353,0.0,220.879908,151.653867033,338.690492483,245.818368047,48.3426,44.5295244365
 11/02  11:00:00,501.386100236,75.8832674942,45.0677481427,0.0,220.879908,151.653867033,223.253747059,139.161425348,48.3426,35.7497217107
 11/02  12:00:00,566.179403245,78.4252429044,107.811171273,0.0,220.879908,151.653867033,156.907829214,63.7618960696,48.3426,44.8033331441
 11/02  13:00:00,655.152762648,81.2131595992,199.674363022,0.0,220.879908,145.652643033,84.8116591357,15.7727068626,24.1713,44.8676522731
 11/02  14:00:00,758.365022869,83.1577957044,300.704097686,0.0,220.879908,145.652643033,68.6680574032,0.0,24.1713,44.4967574032
 11/02  15:00:00,847.168161504,84.6803323217,395.644104341,0.0,220.879908,137.835547516,40.4933781402,0.0,4.83426,35.6591181402
 11/02  16:00:00,820.645706201,79.8503625755,379.047124879,0.0,220.879908,133.019064,40.2424369375,0.0118091726017,4.83426,35.3963677649
 11/02  17:00:00,637.69545565,75.7776714855,280.128119675,0.0,220.879908,53.238744,31.3849199886,0.0,4.83426,26.5506599886
 11/02  18:00:00,554.114956185,74.6028791677,183.139325421,0.0,220.879908,53.238744,57.4998393165,17.1500657012,4.83426,35.5155136153
 11/02  19:00:00,469.326667124,74.0633108978,95.960937075,0.0,220.879908,53.238744,77.3915566188,63.8772281814,4.83426,8.68006843742
 11/02  20:00:00,393.196368422,73.7321625966,21.6785775439,0.0,220.879908,53.238744,149.148914171,135.643166947,4.83426,8.67148722358
 11/02  21:00:00,117.923659583,0.0,0.0,0.0,43.513341876,52.539744,22.1565262711,0.0,4.83426,17.3222662711
 11/02  22:00:00,117.694751536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  23:00:00,118.707123782,0.0,0.0,0.0,43.513341876,52.539744,13.4639442107,0.0,4.83426,8.62968421073
 11/02  24:00:00,117.75583461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  01:00:00,117.758067417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  02:00:00,117.740565751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  03:00:00,117.716086088,0.0,0.0,0.0,43.513341876,52.539744,13.4513283211,0.0,4.83426,8.6170683211
 11/03  04:00:00,119.814576828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  05:00:00,119.467554077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  06:00:00,193.95616206,73.5324634955,0.00199198244225,0.0,43.513341876,53.238744,1333.91340698,1329.05914698,4.83426,0.02
 11/03  07:00:00,365.751518621,73.5324634955,0.0,0.0,220.879908,53.238744,1278.67847545,1247.57423487,4.83426,26.2699805763
 11/03  08:00:00,445.373963639,73.559182475,0.00333596491491,0.0,220.879908,145.652643033,866.505684902,803.807998446,36.25695,26.4407364553
 11/03  09:00:00,444.980012639,73.8443216186,0.00261781099272,0.0,220.879908,145.652643033,556.247085822,484.399552741,36.25695,35.5905830806
 11/03  10:00:00,477.973052706,74.6313002308,24.6527262318,0.0,220.879908,151.653867033,296.223456589,212.245377596,48.3426,35.6354789935
 11/03  11:00:00,599.793064052,75.6963209283,142.908741085,0.0,220.879908,151.653867033,109.413529985,16.3727837123,48.3426,44.6981462726
 11/03  12:00:00,756.755975564,77.8545705276,298.134495966,0.0,220.879908,151.653867033,93.1539311727,0.0,48.3426,44.8113311727
 11/03  13:00:00,902.402280591,80.4409063801,446.820938419,0.0,220.879908,145.652643033,69.0622149101,0.0106064841161,24.1713,44.880308426
 11/03  14:00:00,1040.43807981,81.6249054329,583.324706453,0.0,220.879908,145.652643033,68.6749505877,0.0,24.1713,44.5036505877
 11/03  15:00:00,1060.64372206,82.5183647534,610.337963522,0.0,220.879908,137.835547516,40.4950685167,0.0,4.83426,35.6608085167
 11/03  16:00:00,1079.70835279,78.2845327463,638.781961831,0.0,220.879908,133.019064,40.2491746218,0.0117939404739,4.83426,35.4031206813
 11/03  17:00:00,857.7857936,75.1509049644,500.026526059,0.0,220.879908,53.238744,31.3904778795,0.0,4.83426,26.5562178795
 11/03  18:00:00,701.869332544,74.4216012529,327.39655416,0.0,220.879908,53.238744,40.3664781964,0.00747310615018,4.83426,35.5247450903
 11/03  19:00:00,577.424882503,74.0185112772,203.856053322,0.0,220.879908,53.238744,16.2425533155,2.72697785806,4.83426,8.68131545743
 11/03  20:00:00,513.024256409,73.7805693662,140.010427499,0.0,220.879908,53.238744,49.0871604788,35.5815193543,4.83426,8.67138112451
 11/03  21:00:00,117.832099813,0.0,0.0,0.0,43.513341876,52.539744,13.5061741971,0.0,4.83426,8.67191419709
 11/03  22:00:00,117.887625548,0.0,0.0,0.0,43.513341876,52.539744,13.4738121499,0.0,4.83426,8.63955214995
 11/03  23:00:00,118.829969879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  24:00:00,117.891144467,0.0,0.0,0.0,43.513341876,52.539744,13.4515066119,0.0,4.83426,8.61724661194
 11/04  01:00:00,117.869130615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  02:00:00,117.828481671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  03:00:00,117.793325874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  04:00:00,118.189901052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  05:00:00,118.132958244,0.0,0.0,0.0,43.513341876,52.539744,13.4451874113,0.0,4.83426,8.61092741129
 11/04  06:00:00,118.129599242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  07:00:00,112.035722329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  08:00:00,100.148792545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  09:00:00,100.315972996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  10:00:00,100.483988779,0.0,0.0,0.0,43.513341876,52.539744,22.2331619159,0.0,4.83426,17.3989019159
 11/04  11:00:00,101.437131365,0.0,0.0,0.0,43.513341876,52.539744,13.4834810422,0.0,4.83426,8.64922104223
 11/04  12:00:00,191.827389357,1.85884463271,88.1351835502,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  13:00:00,358.129091065,3.83847841823,251.150287849,0.0,43.513341876,52.539744,13.4772902751,0.0,4.83426,8.64303027507
 11/04  14:00:00,423.142271415,4.40421585115,315.231446086,0.0,43.513341876,52.539744,13.477037104,0.0,4.83426,8.64277710395
 11/04  15:00:00,467.209032299,4.76503258233,358.677964553,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  16:00:00,421.549404629,4.11138071482,314.24321643,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  17:00:00,398.062489971,3.89655028885,291.114921361,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  18:00:00,234.101798648,1.62359796478,113.057345905,0.0,43.513341876,52.539744,13.4452575473,0.0,4.83426,8.61099754731
 11/04  19:00:00,134.122056615,0.229824705988,14.8933920558,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  20:00:00,118.78657457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  21:00:00,118.491260022,0.0,0.0,0.0,43.513341876,52.539744,31.1816519503,0.0,4.83426,26.3473919503
 11/04  22:00:00,118.077186894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  23:00:00,118.879244423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  24:00:00,118.009210935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  01:00:00,117.984347887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  02:00:00,117.954098453,0.0,0.0,0.0,43.513341876,52.539744,13.4452136215,0.0,4.83426,8.61095362148
 11/05  03:00:00,117.923351774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  04:00:00,118.356024511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  05:00:00,118.2957917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  06:00:00,118.284773971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  07:00:00,112.183087169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  08:00:00,100.285045429,0.0,0.0,0.0,43.513341876,52.539744,13.45158768,0.0,4.83426,8.61732767996
 11/05  09:00:00,100.382425466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  10:00:00,100.463319839,0.0,0.0,0.0,43.513341876,52.539744,13.543473098,0.0,4.83426,8.70921309804
 11/05  11:00:00,101.327375694,0.0,0.0,0.0,43.513341876,52.539744,13.4833813157,0.0,4.83426,8.64912131571
 11/05  12:00:00,100.529248552,0.0,0.0,0.0,43.513341876,52.539744,13.4838629491,0.0,4.83426,8.64960294909
 11/05  13:00:00,100.63052618,0.0,0.0,0.0,43.513341876,52.539744,13.4835185565,0.0,4.83426,8.64925855655
 11/05  14:00:00,100.662930634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  15:00:00,100.638378174,0.0,0.0,0.0,43.513341876,52.539744,13.4774111189,0.0,4.83426,8.64315111887
 11/05  16:00:00,100.438390974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  17:00:00,100.411343572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  18:00:00,118.289307082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  19:00:00,118.774408847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  20:00:00,118.727950212,0.0,0.0,0.0,43.513341876,52.539744,13.4452882003,0.0,4.83426,8.6110282003
 11/05  21:00:00,118.460645329,0.0,0.0,0.0,43.513341876,52.539744,22.4066751416,0.0,4.83426,17.5724151416
 11/05  22:00:00,118.057673138,0.0,0.0,0.0,43.513341876,52.539744,13.4451970432,0.0,4.83426,8.6109370432
 11/05  23:00:00,118.871192064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  24:00:00,118.019279671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  01:00:00,118.018571097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  02:00:00,118.010932114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  03:00:00,118.002630444,0.0,0.0,0.0,43.513341876,52.539744,13.4516193454,0.0,4.83426,8.61735934541
 11/06  04:00:00,117.99635652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  05:00:00,118.487628546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  06:00:00,118.447078385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  07:00:00,502.21127734,73.5324634955,311.672332414,0.0,43.513341876,53.238744,143.419688297,129.967947638,4.83426,8.6174806583
 11/06  08:00:00,590.517065564,73.5324634955,234.586069521,0.0,220.879908,53.238744,83.8229929052,61.4637192538,4.83426,17.5250136514
 11/06  09:00:00,767.522188461,74.9313681084,316.59380652,0.0,220.879908,145.652643033,62.711669235,0.00473997815558,36.25695,26.4499792569
 11/06  10:00:00,997.049407788,77.2762201953,542.14472319,0.0,220.879908,145.652643033,80.7603208288,0.0,36.25695,44.5033708288
 11/06  11:00:00,1017.62146969,80.5633390778,552.726457077,0.0,220.879908,151.653867033,83.9937216229,0.0,48.3426,35.6511216229
 11/06  12:00:00,1047.3258615,83.0130048489,578.698858001,0.0,220.879908,151.653867033,93.0492890824,0.0,48.3426,44.7066890824
 11/06  13:00:00,1085.13161835,86.1260175652,613.609554256,0.0,220.879908,151.653867033,93.1742825688,0.0,48.3426,44.8316825688
 11/06  14:00:00,1107.82824388,88.5168986286,639.821049396,0.0,220.879908,145.652643033,69.0866055582,0.010464777698,24.1713,44.9048407805
 11/06  15:00:00,1126.90871709,90.6435347053,657.043585368,0.0,220.879908,145.652643033,59.7928919441,0.0,24.1713,35.6215919441
 11/06  16:00:00,1133.34578204,90.5612436319,671.914189608,0.0,220.879908,137.835547516,49.4248994899,0.0,4.83426,44.5906394899
 11/06  17:00:00,1124.31924579,83.0784103879,676.590971532,0.0,220.879908,133.019064,31.4136021563,0.0130592292799,4.83426,26.5662829271
 11/06  18:00:00,985.950345245,76.9172487128,606.250022421,0.0,220.879908,53.238744,40.2476326464,0.0,4.83426,35.4133726464
 11/06  19:00:00,816.994581234,75.6293970432,438.697792713,0.0,220.879908,53.238744,40.3691593645,0.0,4.83426,35.5348993645
 11/06  20:00:00,695.55360298,74.9324282707,317.509561167,0.0,220.879908,53.238744,13.5158449828,0.0,4.83426,8.68158498283
 11/06  21:00:00,621.436978521,74.4797303955,243.939812781,0.0,220.879908,53.238744,13.5065581133,0.0,4.83426,8.6722981133
 11/06  22:00:00,118.308817409,0.0,0.0,0.0,43.513341876,52.539744,13.5068259728,0.0,4.83426,8.67256597278
 11/06  23:00:00,118.005766827,0.0,0.0,0.0,43.513341876,52.539744,13.4738866535,0.0,4.83426,8.63962665346
 11/06  24:00:00,118.925980369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  01:00:00,118.017095217,0.0,0.0,0.0,43.513341876,52.539744,13.451726137,0.0,4.83426,8.61746613702
 11/07  02:00:00,117.995148413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  03:00:00,117.961037187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  04:00:00,117.927450509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  05:00:00,120.099350548,0.0,0.0,0.0,43.513341876,52.539744,13.4517195755,0.0,4.83426,8.61745957553
 11/07  06:00:00,119.696121496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  07:00:00,187.058854591,73.5324634955,0.00290905050196,0.0,43.513341876,53.238744,528.406073515,523.551813515,4.83426,0.02
 11/07  08:00:00,352.05747509,73.5324634955,0.0,0.0,220.879908,53.238744,499.182643989,468.065481902,4.83426,26.2829020877
 11/07  09:00:00,458.473725217,74.6637964555,12.4305977782,0.0,220.879908,145.652643033,339.087383034,276.37864987,36.25695,26.4517831634
 11/07  10:00:00,500.112467065,77.2541866615,49.4193224235,0.0,220.879908,145.652643033,260.950935015,189.081608111,36.25695,35.6123769039
 11/07  11:00:00,551.044998736,80.2847948157,90.9627225933,0.0,220.879908,151.653867033,211.112152423,118.210374294,48.3426,44.5591781286
 11/07  12:00:00,644.850893932,82.9742349139,180.847719597,0.0,220.879908,151.653867033,131.130243918,47.0104572607,48.3426,35.7771866576
 11/07  13:00:00,729.518775121,84.0531190191,265.097784235,0.0,220.879908,151.653867033,101.160493828,7.97966678242,48.3426,44.8382270452
 11/07  14:00:00,809.574617893,85.5778063076,349.420128157,0.0,220.879908,145.652643033,78.0819768861,0.0200558196162,24.1713,53.8906210664
 11/07  15:00:00,855.151852172,85.4125593646,395.07625763,0.0,220.879908,145.652643033,59.799002569,0.0,24.1713,35.627702569
 11/07  16:00:00,816.436216484,83.3204422132,366.38725812,0.0,220.879908,137.835547516,49.4330837431,0.0,4.83426,44.5988237431
 11/07  17:00:00,706.798498936,77.6694690917,267.700756886,0.0,220.879908,133.019064,34.6029272917,3.19883892729,4.83426,26.5698283645
 11/07  18:00:00,528.948676572,74.7979413899,154.988348315,0.0,220.879908,53.238744,70.0959584971,29.8409537392,4.83426,35.4207447579
 11/07  19:00:00,447.636191798,74.218267498,74.6139436187,0.0,220.879908,53.238744,110.456291251,70.0849030458,4.83426,35.5371282056
 11/07  20:00:00,377.617408723,73.8235504739,7.13016276272,0.0,220.879908,53.238744,235.121188034,221.605404805,4.83426,8.68152322982
 11/07  21:00:00,369.931612142,73.629204127,0.0,0.0,220.879908,53.238744,332.56363151,319.056809853,4.83426,8.67256165717
 11/07  22:00:00,117.580164637,0.0,0.0,0.0,43.513341876,52.539744,13.5070780906,0.0,4.83426,8.67281809061
 11/07  23:00:00,117.657077839,0.0,0.0,0.0,43.513341876,52.539744,13.4743217032,0.0,4.83426,8.64006170324
 11/07  24:00:00,118.695324745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  01:00:00,117.733277467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  02:00:00,117.742713343,0.0,0.0,0.0,43.513341876,52.539744,13.450016901,0.0,4.83426,8.61575690097
 11/08  03:00:00,117.736915135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  04:00:00,117.726908946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  05:00:00,118.146988296,0.0,0.0,0.0,43.513341876,52.539744,8.35415540024,0.0,4.83426,3.51989540024
 11/08  06:00:00,118.107067294,0.0,0.0,0.0,43.513341876,52.539744,9.95017653342,0.0,4.83426,5.11591653342
 11/08  07:00:00,189.752803754,73.5324634955,0.00202722635644,0.0,43.513341876,53.238744,1076.11091437,1071.25665437,4.83426,0.02
 11/08  08:00:00,352.191775152,73.5324634955,0.000944934881054,0.0,220.879908,53.238744,762.573965777,740.210770497,4.83426,17.5289352798
 11/08  09:00:00,450.826465703,73.8789725036,5.58254715911,0.0,220.879908,145.652643033,399.914434375,328.394943756,36.25695,35.2625406188
 11/08  10:00:00,505.028085854,75.2978064526,56.1136774602,0.0,220.879908,145.652643033,210.192030332,138.31705882,36.25695,35.6180215118
 11/08  11:00:00,626.816722211,77.3554511519,169.21597166,0.0,220.879908,151.653867033,102.920667488,18.9172647568,48.3426,35.6608027315
 11/08  12:00:00,827.95365385,79.6115692083,366.474020201,0.0,220.879908,151.653867033,93.0880006518,0.0122511662995,48.3426,44.7331494855
 11/08  13:00:00,1039.42227645,82.7198136358,575.25713477,0.0,220.879908,151.653867033,93.1891846107,0.0,48.3426,44.8465846107
 11/08  14:00:00,1043.09083212,84.4275274222,583.104879726,0.0,220.879908,145.652643033,78.0755478366,0.0108592566283,24.1713,53.8933885799
 11/08  15:00:00,1045.05040097,85.4976849256,583.956192822,0.0,220.879908,145.652643033,59.8051121266,0.0,24.1713,35.6338121266
 11/08  16:00:00,1039.66120374,85.2901352812,586.703495323,0.0,220.879908,137.835547516,40.5244530434,0.0,4.83426,35.6901930434
 11/08  17:00:00,935.071372974,78.7419214434,494.226815361,0.0,220.879908,133.019064,40.2822994607,0.023784599874,4.83426,35.4242548608
 11/08  18:00:00,648.593242822,75.0162797572,273.835738786,0.0,220.879908,53.238744,40.4922627043,0.234461061032,4.83426,35.4235416432
 11/08  19:00:00,557.941095028,74.3540652814,184.093293977,0.0,220.879908,53.238744,47.6095702748,7.23023437517,4.83426,35.5450758996
 11/08  20:00:00,523.833447867,74.0363395052,149.988925239,0.0,220.879908,53.238744,36.2461483033,22.729080532,4.83426,8.68280777128
 11/08  21:00:00,492.822283241,73.8262110899,119.428654837,0.0,220.879908,53.238744,63.8713070677,50.3645611992,4.83426,8.67248586853
 11/08  22:00:00,118.141317597,0.0,0.0,0.0,43.513341876,52.539744,13.5070254696,0.0,4.83426,8.6727654696
 11/08  23:00:00,117.884795643,0.0,0.0,0.0,43.513341876,52.539744,13.4741760517,0.0,4.83426,8.63991605174
 11/08  24:00:00,118.852550685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  01:00:00,117.933032786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  02:00:00,117.928187395,0.0,0.0,0.0,43.513341876,52.539744,13.4516892433,0.0,4.83426,8.61742924333
 11/09  03:00:00,117.909666534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  04:00:00,117.890443669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  05:00:00,118.317479959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  06:00:00,118.264269717,0.0,0.0,0.0,43.513341876,52.539744,13.4517256444,0.0,4.83426,8.61746564442
 11/09  07:00:00,189.386421551,73.5324634955,0.00242523975312,0.0,43.513341876,53.238744,607.45131256,602.59705256,4.83426,0.02
 11/09  08:00:00,352.083369707,73.5324634955,0.0,0.0,220.879908,53.238744,488.37245393,466.008272018,4.83426,17.5299219119
 11/09  09:00:00,537.558838008,73.8985033732,90.0249480782,0.0,220.879908,145.652643033,172.513423215,100.986474755,36.25695,35.26999846
 11/09  10:00:00,743.417052746,74.6961131732,291.464417383,0.0,220.879908,145.652643033,71.8851637521,0.0,36.25695,35.6282137521
 11/09  11:00:00,908.727006635,75.8005151345,449.132925026,0.0,220.879908,151.653867033,84.008702183,0.0,48.3426,35.666102183
 11/09  12:00:00,1058.13671802,77.1846693449,596.152779031,0.0,220.879908,151.653867033,93.0765118189,0.0,48.3426,44.7339118189
 11/09  13:00:00,1099.8797863,78.3135298386,637.340300227,0.0,220.879908,151.653867033,93.1959120209,0.0,48.3426,44.8533120209
 11/09  14:00:00,1095.89077538,79.3111127746,638.538763053,0.0,220.879908,145.652643033,78.087123675,0.0108045544907,24.1713,53.9050191205
 11/09  15:00:00,1101.39541155,80.9522298766,642.554239326,0.0,220.879908,145.652643033,59.8076358548,0.0,24.1713,35.6363358548
 11/09  16:00:00,1101.07268043,80.9064915913,650.401703403,0.0,220.879908,137.835547516,49.4399548351,0.0,4.83426,44.6056948351
 11/09  17:00:00,1115.8923521,76.8016829124,674.72277081,0.0,220.879908,133.019064,31.423087403,0.0120398649621,4.83426,26.576787538
 11/09  18:00:00,864.170518801,74.4405817499,487.85268701,0.0,220.879908,53.238744,40.278427939,0.0150965153368,4.83426,35.4290714236
 11/09  19:00:00,683.888950076,74.0220299373,308.688444792,0.0,220.879908,53.238744,40.3831918205,0.0,4.83426,35.5489318205
 11/09  20:00:00,615.318300938,73.8132031734,240.209150795,0.0,220.879908,53.238744,13.5170140237,0.0,4.83426,8.6827540237
