Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/09  21:00:00,596.520220253,73.7166626412,221.65549054,0.0,220.879908,53.238744,13.5068465478,0.0,4.83426,8.6725865478
 11/09  22:00:00,118.356102101,0.0,0.0,0.0,43.513341876,52.539744,13.5061355746,0.0,4.83426,8.67187557456
 11/09  23:00:00,118.046721156,0.0,0.0,0.0,43.513341876,52.539744,13.4747390854,0.0,4.83426,8.64047908543
 11/09  24:00:00,118.950339963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  01:00:00,118.027820182,0.0,0.0,0.0,43.513341876,52.539744,13.4519624424,0.0,4.83426,8.61770244236
 11/10  02:00:00,117.981314205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  03:00:00,117.933346912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  04:00:00,117.887704824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  05:00:00,119.9763741,0.0,0.0,0.0,43.513341876,52.539744,13.45096567,0.0,4.83426,8.61670567001
 11/10  06:00:00,119.602907125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  07:00:00,190.180607365,73.5324634955,0.00362190740929,0.0,43.513341876,53.238744,747.334652157,742.480392157,4.83426,0.02
 11/10  08:00:00,352.2114646,73.5324634955,0.0,0.0,220.879908,53.238744,714.845623814,683.724044057,4.83426,26.2873197567
 11/10  09:00:00,444.804886539,73.6186506875,0.00220887976325,0.0,220.879908,145.652643033,664.544812777,601.829100606,36.25695,26.458762171
 11/10  10:00:00,445.146765761,73.9138301215,0.00288408101434,0.0,220.879908,145.652643033,633.824533983,561.94077635,36.25695,35.626807633
 11/10  11:00:00,451.412600937,74.2141880267,0.00211394510105,0.0,220.879908,151.653867033,574.967778196,482.046343344,48.3426,44.5788348511
 11/10  12:00:00,453.204795745,75.1155178874,0.0,0.0,220.879908,151.653867033,472.681127717,388.542887515,48.3426,35.7956402023
 11/10  13:00:00,453.408612945,76.2790076152,0.0,0.0,220.879908,151.653867033,386.816376639,284.642134706,48.3426,53.8316419328
 11/10  14:00:00,447.903391818,76.7607961805,0.0,0.0,220.879908,145.652643033,328.57790682,259.468199289,24.1713,44.938407531
 11/10  15:00:00,449.54940304,78.4418247696,0.0,0.0,220.879908,145.652643033,313.297194975,253.486186717,24.1713,35.6397082582
 11/10  16:00:00,441.472677259,78.2355061598,0.0,0.0,220.879908,137.835547516,278.067390025,228.616951951,4.83426,44.6161780739
 11/10  17:00:00,432.680649702,74.5045616662,0.0,0.0,220.879908,133.019064,196.397731276,156.131922262,4.83426,35.4315490147
 11/10  18:00:00,369.939575983,73.5952358945,0.0,0.0,220.879908,53.238744,387.068931067,355.656332331,4.83426,26.5783387365
 11/10  19:00:00,369.960236763,73.5406522984,0.0,0.0,220.879908,53.238744,512.396584476,472.008344548,4.83426,35.5539799287
 11/10  20:00:00,370.100179689,73.5324634955,0.0,0.0,220.879908,53.238744,652.719033185,630.539196686,4.83426,17.3455764994
 11/10  21:00:00,370.931207681,73.5324634955,0.0,0.0,220.879908,53.238744,914.303618868,900.796054407,4.83426,8.67330446029
 11/10  22:00:00,117.434983752,0.0,0.0,0.0,43.513341876,52.539744,13.5078988899,0.0,4.83426,8.67363888987
 11/10  23:00:00,117.528893712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  24:00:00,118.6110618,0.0,0.0,0.0,43.513341876,52.539744,13.4649491066,0.0,4.83426,8.63068910657
 11/11  01:00:00,117.6011654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  02:00:00,117.609447582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  03:00:00,117.601422062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  04:00:00,117.593464264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  05:00:00,118.016827438,0.0,0.0,0.0,43.513341876,52.539744,13.4454320701,0.0,4.83426,8.61117207013
 11/11  06:00:00,117.981165646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  07:00:00,115.016066122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  08:00:00,99.977771866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  09:00:00,100.038413301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  10:00:00,100.123487462,0.0,0.0,0.0,43.513341876,52.539744,13.4520436896,0.0,4.83426,8.61778368959
 11/11  11:00:00,100.136812064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  12:00:00,101.018323939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  13:00:00,100.148594869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  14:00:00,100.247116143,0.0,0.0,0.0,43.513341876,52.539744,13.4518143737,0.0,4.83426,8.61755437368
 11/11  15:00:00,100.281871431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  16:00:00,100.252769906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  17:00:00,100.031131587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  18:00:00,117.90635813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  19:00:00,117.857433754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  20:00:00,118.237411729,0.0,0.0,0.0,43.513341876,52.539744,13.4454363263,0.0,4.83426,8.61117632631
 11/11  21:00:00,118.176931824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  22:00:00,117.923298106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  23:00:00,117.578584334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  24:00:00,118.514285024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  01:00:00,117.530692267,0.0,0.0,0.0,43.513341876,52.539744,13.4454029739,0.0,4.83426,8.61114297389
 11/12  02:00:00,117.506766221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  03:00:00,117.484431047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  04:00:00,117.474606811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  05:00:00,117.896995822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  06:00:00,190.908691329,3.38008910697,68.4720058929,0.0,43.513341876,52.539744,5.48778221125,0.633522211247,4.83426,0.02
 11/12  07:00:00,220.466100331,4.70283968253,99.3183835434,0.0,43.513341876,52.539744,14.5511891504,1.10571176673,4.83426,8.61121738366
 11/12  08:00:00,200.162761493,4.21388974459,94.6936273242,0.0,43.513341876,52.539744,5.71028549651,0.856025496513,4.83426,0.02
 11/12  09:00:00,162.426172034,2.43714530899,59.2011664723,0.0,43.513341876,52.539744,5.2468898599,0.392629859902,4.83426,0.02
 11/12  10:00:00,100.0450224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  11:00:00,100.095593009,0.0,0.0,0.0,43.513341876,52.539744,22.2390403181,0.0,4.83426,17.4047803181
 11/12  12:00:00,100.975390259,0.0,0.0,0.0,43.513341876,52.539744,13.4847591227,0.0,4.83426,8.65049912271
 11/12  13:00:00,100.118597942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  14:00:00,100.237927099,0.0,0.0,0.0,43.513341876,52.539744,13.4845912552,0.0,4.83426,8.65033125524
 11/12  15:00:00,100.283096108,0.0,0.0,0.0,43.513341876,52.539744,13.4782031113,0.0,4.83426,8.64394311128
 11/12  16:00:00,100.245476609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  17:00:00,100.025068015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  18:00:00,117.908624747,0.0,0.0,0.0,43.513341876,52.539744,13.4454712411,0.0,4.83426,8.61121124106
 11/12  19:00:00,117.831461902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  20:00:00,118.212933207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  21:00:00,118.151478877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  22:00:00,117.924459258,0.0,0.0,0.0,43.513341876,52.539744,31.1989991396,0.0,4.83426,26.3647391396
 11/12  23:00:00,117.575314091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  24:00:00,118.504184306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  01:00:00,117.563746766,0.0,0.0,0.0,43.513341876,52.539744,13.4521266576,0.0,4.83426,8.61786665762
 11/13  02:00:00,117.556566048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  03:00:00,117.54843375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  04:00:00,150.935815474,1.32214428381,31.6331259948,0.0,43.513341876,52.539744,5.09316137621,0.238901376213,4.83426,0.02
 11/13  05:00:00,190.611122542,2.83383733628,68.8703451696,0.0,43.513341876,52.539744,14.1265543762,0.674451266341,4.83426,8.61784310987
 11/13  06:00:00,231.009199367,4.81198284288,106.752909046,0.0,43.513341876,52.539744,6.19573596048,1.34147596048,4.83426,0.02
 11/13  07:00:00,190.890539659,73.5324634955,0.0,0.0,43.513341876,53.238744,1496.47579814,1491.62153814,4.83426,0.02
 11/13  08:00:00,352.534779381,73.5324634955,0.00103866312036,0.0,220.879908,53.238744,1037.36147973,1006.23395966,4.83426,26.2932600722
 11/13  09:00:00,444.667428311,73.5324634955,0.00198763615799,0.0,220.879908,145.652643033,742.236373307,679.513462363,36.25695,26.4659609438
 11/13  10:00:00,488.097381444,73.600161744,42.7229632235,0.0,220.879908,145.652643033,417.408617665,345.509229977,36.25695,35.6424376887
 11/13  11:00:00,622.206965144,74.3636634167,167.808805158,0.0,220.879908,151.653867033,131.747092936,38.7953048362,48.3426,44.6091880995
 11/13  12:00:00,805.572401843,75.3749423717,348.367628991,0.0,220.879908,151.653867033,93.4350937907,0.322537427505,48.3426,44.7699563632
 11/13  13:00:00,1004.64807741,77.2305276099,546.039875337,0.0,220.879908,151.653867033,93.2280249063,0.0,48.3426,44.8854249063
 11/13  14:00:00,1061.85089742,77.9690756384,608.380627043,0.0,220.879908,145.652643033,69.1393141066,0.0102552813817,24.1713,44.9577588252
 11/13  15:00:00,1046.51996263,77.7503674777,593.297170756,0.0,220.879908,145.652643033,68.7364107097,0.0,24.1713,44.5651107097
 11/13  16:00:00,1036.98843612,77.5670655944,591.077199858,0.0,220.879908,137.835547516,40.5511389948,0.0,4.83426,35.7168789948
 11/13  17:00:00,885.698993395,74.951264802,443.19839041,0.0,220.879908,133.019064,40.3239901343,0.0404931597056,4.83426,35.4492369746
 11/13  18:00:00,637.847214083,73.7582109804,262.128401814,0.0,220.879908,53.238744,40.2804777823,0.0,4.83426,35.4462177823
 11/13  19:00:00,524.801833143,73.6011453987,150.102806692,0.0,220.879908,53.238744,69.5447810279,29.1355737997,4.83426,35.5749472282
 11/13  20:00:00,452.359230916,73.5575993518,77.8341613897,0.0,220.879908,53.238744,79.5682450276,66.0495044608,4.83426,8.68448056681
 11/13  21:00:00,432.526254926,73.5350406881,58.263451684,0.0,220.879908,53.238744,103.611438123,90.103082362,4.83426,8.67409576104
 11/13  22:00:00,118.085126067,0.0,0.0,0.0,43.513341876,52.539744,13.5065310422,0.0,4.83426,8.67227104216
 11/13  23:00:00,117.812030752,0.0,0.0,0.0,43.513341876,52.539744,13.4742609865,0.0,4.83426,8.64000098647
 11/13  24:00:00,118.754744272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  01:00:00,117.816858972,0.0,0.0,0.0,43.513341876,52.539744,13.4520516576,0.0,4.83426,8.61779165763
 11/14  02:00:00,117.789310102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  03:00:00,117.76072487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  04:00:00,117.734232786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  05:00:00,119.830074723,0.0,0.0,0.0,43.513341876,52.539744,13.4521989645,0.0,4.83426,8.61793896447
 11/14  06:00:00,119.475298793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  07:00:00,190.502688606,73.5324634955,0.0019713402705,0.0,43.513341876,53.238744,1084.41674208,1079.56248208,4.83426,0.02
 11/14  08:00:00,352.284475966,73.5324634955,0.0,0.0,220.879908,53.238744,810.04558699,778.916149806,4.83426,26.2951771843
 11/14  09:00:00,444.767620379,73.6867247637,0.00408092053559,0.0,220.879908,145.652643033,448.951533427,386.225678307,36.25695,26.4689051197
 11/14  10:00:00,498.615234306,74.5020245659,49.0661372992,0.0,220.879908,145.652643033,238.233131591,166.332358666,36.25695,35.6438229248
 11/14  11:00:00,663.084231606,76.2330702052,204.418392828,0.0,220.879908,151.653867033,108.834970582,15.8820398823,48.3426,44.6103306998
 11/14  12:00:00,883.492429415,78.3913468485,420.089341222,0.0,220.879908,151.653867033,93.1138155927,0.0,48.3426,44.7712155927
 11/14  13:00:00,1026.58765385,78.9752223604,562.982910064,0.0,220.879908,151.653867033,93.2364552374,0.0,48.3426,44.8938552374
 11/14  14:00:00,1059.91125137,79.6307782541,601.284729608,0.0,220.879908,145.652643033,69.1450609298,0.0104688140322,24.1713,44.9632921158
 11/14  15:00:00,1058.11033102,81.1255147988,597.753250632,0.0,220.879908,145.652643033,68.7405788428,0.0,24.1713,44.5692788428
 11/14  16:00:00,1051.6157657,80.6058330367,599.697433768,0.0,220.879908,137.835547516,40.5515907553,0.0,4.83426,35.7173307553
 11/14  17:00:00,905.783741988,75.814099707,461.412635948,0.0,220.879908,133.019064,40.3046491371,0.0206341554451,4.83426,35.4497549816
 11/14  18:00:00,660.594786466,74.1009959047,283.538780795,0.0,220.879908,53.238744,40.2850110536,0.0,4.83426,35.4507510536
 11/14  19:00:00,563.792608466,73.7960668734,187.729413014,0.0,220.879908,53.238744,44.7235339382,4.31549830172,4.83426,35.5737756365
 11/14  20:00:00,503.745821814,73.6429566016,128.374587661,0.0,220.879908,53.238744,48.7437047611,35.2248292822,4.83426,8.68461547886
 11/14  21:00:00,449.919184022,73.5908813157,75.0905782873,0.0,220.879908,53.238744,90.2016219392,76.6929802468,4.83426,8.67438169238
 11/14  22:00:00,117.770248744,0.0,0.0,0.0,43.513341876,52.539744,13.5087395045,0.0,4.83426,8.67447950455
 11/14  23:00:00,117.809149641,0.0,0.0,0.0,43.513341876,52.539744,13.4755130184,0.0,4.83426,8.64125301838
 11/14  24:00:00,118.749532352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  01:00:00,117.814470389,0.0,0.0,0.0,43.513341876,52.539744,13.4522050577,0.0,4.83426,8.61794505772
 11/15  02:00:00,117.814847699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  03:00:00,117.802716509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  04:00:00,117.793883169,0.0,0.0,0.0,43.513341876,52.539744,13.4520666059,0.0,4.83426,8.61780660592
 11/15  05:00:00,118.223817235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  06:00:00,118.184885747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  07:00:00,189.456462684,73.5324634955,0.00246016972315,0.0,43.513341876,53.238744,713.632147379,708.777887379,4.83426,0.02
 11/15  08:00:00,352.137431404,73.5324634955,0.0,0.0,220.879908,53.238744,609.511392624,578.380118088,4.83426,26.2970145367
 11/15  09:00:00,444.721452856,73.6571039881,0.00230132127391,0.0,220.879908,145.652643033,477.01394151,414.285166459,36.25695,26.4718250506
 11/15  10:00:00,456.766516418,73.8933783113,10.5211061117,0.0,220.879908,145.652643033,356.312260506,284.406460863,36.25695,35.6488496424
 11/15  11:00:00,506.448942933,74.2305361321,51.2212779922,0.0,220.879908,151.653867033,236.68150611,143.722401063,48.3426,44.6165050473
 11/15  12:00:00,612.128106847,74.777560634,154.646888133,0.0,220.879908,151.653867033,108.312780179,15.1878951316,48.3426,44.7822850472
 11/15  13:00:00,791.535459345,75.6595856222,332.436521854,0.0,220.879908,151.653867033,93.2518809718,0.0,48.3426,44.9092809718
 11/15  14:00:00,917.118260643,77.0706597229,461.789595841,0.0,220.879908,145.652643033,78.1397553985,0.0109456635535,24.1713,53.957509735
 11/15  15:00:00,965.203896647,77.7505973355,509.505813696,0.0,220.879908,145.652643033,59.8376446469,0.0,24.1713,35.6663446469
 11/15  16:00:00,985.211097788,78.0340831588,537.201067919,0.0,220.879908,137.835547516,49.4833204262,0.0,4.83426,44.6490604262
 11/15  17:00:00,870.868043168,74.9867642174,428.20007069,0.0,220.879908,133.019064,31.4441479183,0.0158055339146,4.83426,26.5940823843
 11/15  18:00:00,640.882545853,73.7045701863,264.977527603,0.0,220.879908,53.238744,40.2909236009,0.0,4.83426,35.4566636009
 11/15  19:00:00,557.981343902,73.6252173012,182.847404822,0.0,220.879908,53.238744,44.0539417958,3.64128804724,4.83426,35.5783937486
 11/15  20:00:00,509.020278982,73.5851395072,134.02807554,0.0,220.879908,53.238744,51.3585588232,29.174963048,4.83426,17.3493357752
 11/15  21:00:00,482.442889358,73.5581385103,107.949073843,0.0,220.879908,53.238744,63.540909495,50.0326891143,4.83426,8.67396038076
 11/15  22:00:00,118.217505115,0.0,0.0,0.0,43.513341876,52.539744,13.5086729132,0.0,4.83426,8.67441291315
 11/15  23:00:00,117.909688915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  24:00:00,118.802901287,0.0,0.0,0.0,43.513341876,52.539744,13.4652548723,0.0,4.83426,8.63099487231
 11/16  01:00:00,117.840332581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  02:00:00,117.785489062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  03:00:00,117.730927188,0.0,0.0,0.0,43.513341876,52.539744,13.4522716928,0.0,4.83426,8.61801169283
 11/16  04:00:00,117.677900493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  05:00:00,118.05450971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  06:00:00,117.979536207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  07:00:00,191.357840492,73.5324634955,0.00280521472699,0.0,43.513341876,53.238744,1769.24452488,1755.79221596,4.83426,8.61804892706
 11/16  08:00:00,353.989602713,73.5324634955,0.0,0.0,220.879908,53.238744,1331.36565955,1308.99259619,4.83426,17.5388033536
 11/16  09:00:00,446.091078726,73.5324634955,0.00185920132154,0.0,220.879908,145.652643033,1044.77459064,982.04010706,36.25695,26.4775335757
 11/16  10:00:00,445.130248369,73.5324634955,0.00293337584972,0.0,220.879908,145.652643033,833.316143411,752.489107727,36.25695,44.5700856842
 11/16  11:00:00,450.814501111,73.5590391507,0.00221766908022,0.0,220.879908,151.653867033,647.800134612,563.755253378,48.3426,35.7022812347
 11/16  12:00:00,451.779430219,73.6837459425,0.0,0.0,220.879908,151.653867033,529.467577276,436.343525155,48.3426,44.7814521217
 11/16  13:00:00,450.989923081,73.8338104761,0.0,0.0,220.879908,151.653867033,504.384616934,402.15687332,48.3426,53.8851436144
 11/16  14:00:00,445.153945037,73.9668059985,0.0,0.0,220.879908,145.652643033,483.853503771,414.694450964,24.1713,44.9877528067
 11/16  15:00:00,445.233165605,74.0467151523,0.0,0.0,220.879908,145.652643033,499.834123999,431.08196392,24.1713,44.5808600792
 11/16  16:00:00,437.40858152,74.0581912029,0.0,0.0,220.879908,137.835547516,470.633352152,430.068275691,4.83426,35.7308164615
 11/16  17:00:00,434.85369439,73.5324634955,0.0,0.0,220.879908,133.019064,428.850282691,388.554176348,4.83426,35.4618463426
 11/16  18:00:00,370.038523444,73.5324634955,0.0,0.0,220.879908,53.238744,545.965167787,505.67410612,4.83426,35.4568016667
 11/16  19:00:00,370.046543124,73.5324634955,0.0,0.0,220.879908,53.238744,549.11673256,508.699862129,4.83426,35.5826104317
 11/16  20:00:00,370.427095544,73.5324634955,0.0,0.0,220.879908,53.238744,507.106257114,493.587286242,4.83426,8.68471087218
 11/16  21:00:00,370.375391312,73.5324634955,0.0,0.0,220.879908,53.238744,493.626419914,480.117708241,4.83426,8.67445167261
 11/16  22:00:00,117.915815414,0.0,0.0,0.0,43.513341876,52.539744,13.5091915503,0.0,4.83426,8.67493155032
 11/16  23:00:00,117.692576317,0.0,0.0,0.0,43.513341876,52.539744,13.4754357028,0.0,4.83426,8.64117570283
 11/16  24:00:00,118.678566407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  01:00:00,117.742648749,0.0,0.0,0.0,43.513341876,52.539744,13.4523178378,0.0,4.83426,8.61805783778
 11/17  02:00:00,117.724816933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  03:00:00,117.733294824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  04:00:00,117.728804831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  05:00:00,119.832886152,0.0,0.0,0.0,43.513341876,52.539744,13.4522210112,0.0,4.83426,8.61796101117
 11/17  06:00:00,119.493972257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  07:00:00,193.317207623,73.5324634955,0.00159594769325,0.0,43.513341876,53.238744,932.442331733,927.588071733,4.83426,0.02
 11/17  08:00:00,352.240513967,73.5324634955,0.0,0.0,220.879908,53.238744,810.419440414,779.283069724,4.83426,26.30211069
 11/17  09:00:00,444.642504464,73.5324634955,0.00213422395775,0.0,220.879908,145.652643033,665.244434743,602.510584655,36.25695,26.4769000881
 11/17  10:00:00,444.666747968,73.5324634955,0.00279065024982,0.0,220.879908,145.652643033,601.331703482,524.33813889,36.25695,40.736614592
 11/17  11:00:00,450.655051954,73.5324634955,0.00198909145838,0.0,220.879908,151.653867033,547.040382954,459.15709593,48.3426,39.5406870244
 11/17  12:00:00,451.569045842,73.5326038898,0.0,0.0,220.879908,151.653867033,492.754202048,399.624572618,48.3426,44.7870294298
 11/17  13:00:00,450.689739865,73.5582623464,0.0,0.0,220.879908,151.653867033,482.396596794,389.141813872,48.3426,44.9121829219
 11/17  14:00:00,444.820651662,73.6484714776,0.0,0.0,220.879908,145.652643033,495.302728099,417.149711974,24.1713,53.9817161252
 11/17  15:00:00,444.916508398,73.7356067549,0.0,0.0,220.879908,145.652643033,509.430384648,449.586987935,24.1713,35.6720967129
 11/17  16:00:00,437.125444004,73.8004954488,0.0,0.0,220.879908,137.835547516,450.426697749,400.930947695,4.83426,44.6614900545
 11/17  17:00:00,434.789418416,73.5324634955,0.0,0.0,220.879908,133.019064,327.669421609,287.37051154,4.83426,35.4646500694
 11/17  18:00:00,369.966443285,73.5324634955,0.0,0.0,220.879908,53.238744,449.194338369,408.899676635,4.83426,35.4604017333
 11/17  19:00:00,369.992642958,73.5324634955,0.0,0.0,220.879908,53.238744,479.465891339,439.043183267,4.83426,35.5884480727
 11/17  20:00:00,369.967961291,73.5324634955,0.0,0.0,220.879908,53.238744,455.739787106,442.220795019,4.83426,8.68473208723
 11/17  21:00:00,369.967336467,73.5324634955,0.0,0.0,220.879908,53.238744,461.33211404,447.822331113,4.83426,8.67552292748
 11/17  22:00:00,117.637863306,0.0,0.0,0.0,43.513341876,52.539744,13.5090353702,0.0,4.83426,8.67477537017
 11/17  23:00:00,117.718410057,0.0,0.0,0.0,43.513341876,52.539744,13.4753275674,0.0,4.83426,8.64106756737
 11/17  24:00:00,118.7009596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  01:00:00,117.78974741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  02:00:00,117.794351474,0.0,0.0,0.0,43.513341876,52.539744,13.4456284273,0.0,4.83426,8.61136842728
 11/18  03:00:00,117.799139635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  04:00:00,117.806991818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  05:00:00,118.261789571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  06:00:00,118.242416676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  07:00:00,118.269510631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  08:00:00,100.228819512,0.0,0.0,0.0,43.513341876,52.539744,13.4457235274,0.0,4.83426,8.61146352745
 11/18  09:00:00,100.249019055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  10:00:00,100.30126671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  11:00:00,100.318903488,0.0,0.0,0.0,43.513341876,52.539744,22.2430499634,0.0,4.83426,17.4087899634
 11/18  12:00:00,101.136522056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  13:00:00,100.274276018,0.0,0.0,0.0,43.513341876,52.539744,13.4863423092,0.0,4.83426,8.65208230921
 11/18  14:00:00,100.33595826,0.0,0.0,0.0,43.513341876,52.539744,13.4792141366,0.0,4.83426,8.6449541366
 11/18  15:00:00,100.338199245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  16:00:00,100.312635197,0.0,0.0,0.0,43.513341876,52.539744,13.4790669957,0.0,4.83426,8.6448069957
 11/18  17:00:00,103.103130394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  18:00:00,118.028696672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  19:00:00,118.000726543,0.0,0.0,0.0,43.513341876,52.539744,13.4455925833,0.0,4.83426,8.61133258328
 11/18  20:00:00,118.426217268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  21:00:00,118.40894926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  22:00:00,118.194839861,0.0,0.0,0.0,43.513341876,52.539744,31.2164556239,0.0,4.83426,26.3821956239
 11/18  23:00:00,117.839104972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  24:00:00,118.707051903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  01:00:00,117.843807162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  02:00:00,117.837827584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  03:00:00,117.831869117,0.0,0.0,0.0,43.513341876,52.539744,13.4457004711,0.0,4.83426,8.61144047111
 11/19  04:00:00,117.828095949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  05:00:00,118.287685474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  06:00:00,118.250841474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  07:00:00,118.255735191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  08:00:00,100.20479371,0.0,0.0,0.0,43.513341876,52.539744,13.445614212,0.0,4.83426,8.61135421201
 11/19  09:00:00,100.28194764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  10:00:00,100.392518394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  11:00:00,100.415626479,0.0,0.0,0.0,43.513341876,52.539744,22.2450120967,0.0,4.83426,17.4107520967
 11/19  12:00:00,101.234451288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  13:00:00,111.561963799,0.46210468179,10.4116781174,0.0,43.513341876,52.539744,13.486251601,0.0,4.83426,8.65199160096
 11/19  14:00:00,194.535164254,2.32771543888,90.3459193168,0.0,43.513341876,52.539744,13.4865777073,0.0,4.83426,8.65231770726
 11/19  15:00:00,215.15493869,2.09727719901,111.278233522,0.0,43.513341876,52.539744,13.4798043985,0.0,4.83426,8.6455443985
 11/19  16:00:00,195.769408495,1.62313674209,92.6811270893,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  17:00:00,103.232908414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  18:00:00,118.102253976,0.0,0.0,0.0,43.513341876,52.539744,13.4457461534,0.0,4.83426,8.61148615341
 11/19  19:00:00,118.035389733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  20:00:00,118.432041719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  21:00:00,118.319855636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  22:00:00,118.060178995,0.0,0.0,0.0,43.513341876,52.539744,31.2129705908,0.0,4.83426,26.3787105908
 11/19  23:00:00,117.691380225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  24:00:00,118.582347238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  01:00:00,117.654610067,0.0,0.0,0.0,43.513341876,52.539744,13.4524339833,0.0,4.83426,8.61817398331
 11/20  02:00:00,117.637659976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  03:00:00,117.619790161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  04:00:00,117.60325647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  05:00:00,118.018083764,0.0,0.0,0.0,43.513341876,52.539744,13.4524018355,0.0,4.83426,8.6181418355
 11/20  06:00:00,117.973210605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  07:00:00,193.972785632,73.5324634955,0.0,0.0,43.513341876,53.238744,1571.81140058,1566.95714058,4.83426,0.02
 11/20  08:00:00,353.319996751,73.5324634955,0.0,0.0,220.879908,53.238744,1215.43588128,1184.29445508,4.83426,26.3071661934
 11/20  09:00:00,445.012039768,73.5324634955,0.00181282287279,0.0,220.879908,145.652643033,871.445142284,808.703215752,36.25695,26.4849765317
 11/20  10:00:00,444.819017174,73.6645366107,0.00288993611056,0.0,220.879908,145.652643033,645.443593052,564.598922326,36.25695,44.5877207259
 11/20  11:00:00,451.344909182,74.2680589832,0.00189500894,0.0,220.879908,151.653867033,449.913823361,365.848354993,48.3426,35.7228683679
 11/20  12:00:00,547.051469885,75.0467908064,92.152467543,0.0,220.879908,151.653867033,274.133094612,180.98324119,48.3426,44.8072534225
 11/20  13:00:00,534.678996304,75.9302492403,79.1388479045,0.0,220.879908,151.653867033,216.791554313,114.5338878,48.3426,53.9150665123
 11/20  14:00:00,553.091716052,77.1350824293,102.127628693,0.0,220.879908,145.652643033,167.886297079,98.6955198128,24.1713,45.0194772658
 11/20  15:00:00,565.434782869,77.3891946691,114.21686756,0.0,220.879908,145.652643033,166.431972285,97.6549225226,24.1713,44.6057497624
 11/20  16:00:00,533.972984435,76.6018887121,91.5355822662,0.0,220.879908,137.835547516,140.089778802,99.5071140842,4.83426,35.7484047179
 11/20  17:00:00,479.530722162,74.2517750402,42.2121649155,0.0,220.879908,133.019064,87.5005261425,47.1927718989,4.83426,35.4734942436
 11/20  18:00:00,369.879760852,73.5785238752,0.0,0.0,220.879908,53.238744,214.158460017,173.845206087,4.83426,35.4789939306
 11/20  19:00:00,369.84661369,73.5384496785,0.0,0.0,220.879908,53.238744,273.99489816,233.558558367,4.83426,35.6020797935
 11/20  20:00:00,370.249222824,73.5324634955,0.0,0.0,220.879908,53.238744,295.661046677,282.140444329,4.83426,8.68634234765
 11/20  21:00:00,370.232559081,73.5324634955,0.0,0.0,220.879908,53.238744,349.58866377,327.422627656,4.83426,17.3317761144
 11/20  22:00:00,117.901926694,0.0,0.0,0.0,43.513341876,52.539744,13.5104010056,0.0,4.83426,8.67614100556
 11/20  23:00:00,117.683081742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  24:00:00,118.685754741,0.0,0.0,0.0,43.513341876,52.539744,13.4661473361,0.0,4.83426,8.63188733613
 11/21  01:00:00,117.758495764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  02:00:00,117.767608277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  03:00:00,117.761383029,0.0,0.0,0.0,43.513341876,52.539744,13.4526037215,0.0,4.83426,8.61834372147
 11/21  04:00:00,117.75643325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  05:00:00,119.874693628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  06:00:00,119.540986346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  07:00:00,193.199106281,73.5324634955,0.0,0.0,43.513341876,53.238744,801.046105974,787.593519028,4.83426,8.61832694621
 11/21  08:00:00,352.272097294,73.5324634955,0.0,0.0,220.879908,53.238744,785.943724078,763.561390431,4.83426,17.548073647
 11/21  09:00:00,444.683746557,73.5359801198,0.00257158587479,0.0,220.879908,145.652643033,645.365931804,577.554563618,36.25695,31.5544181858
 11/21  10:00:00,444.835224301,73.6716036063,0.00371860322798,0.0,220.879908,145.652643033,520.333553396,444.599831758,36.25695,39.4767716387
 11/21  11:00:00,451.132869355,73.9572624686,0.00273735684192,0.0,220.879908,151.653867033,429.010946004,336.017239444,48.3426,44.6511065607
 11/21  12:00:00,452.2602964,74.1778709434,0.0,0.0,220.879908,151.653867033,332.074496341,238.914760147,48.3426,44.8171361933
 11/21  13:00:00,451.771088205,74.5716052593,0.0,0.0,220.879908,151.653867033,306.454452939,213.16333999,48.3426,44.9485129491
 11/21  14:00:00,513.239494585,75.9067043794,62.1993645359,0.0,220.879908,145.652643033,234.736737775,156.554809865,24.1713,54.0106279104
 11/21  15:00:00,680.229254899,78.1158369342,226.014552802,0.0,220.879908,145.652643033,103.951326606,44.0838418091,24.1713,35.6961847968
 11/21  16:00:00,776.002560245,78.5803724658,328.924207067,0.0,220.879908,137.835547516,59.8326443573,10.303229811,4.83426,44.6951545463
 11/21  17:00:00,672.010692404,74.8847829098,231.222898051,0.0,220.879908,133.019064,54.8092643155,14.4934702701,4.83426,35.4815340453
 11/21  18:00:00,528.841644706,73.6823357652,154.611283719,0.0,220.879908,53.238744,87.0335295707,46.7217136894,4.83426,35.4775558813
 11/21  19:00:00,491.090423674,73.5781461223,117.28947317,0.0,220.879908,53.238744,114.022852462,73.5794465138,4.83426,35.6091459484
 11/21  20:00:00,455.893198007,73.5460207568,82.4976151614,0.0,220.879908,53.238744,101.640962621,88.1202364214,4.83426,8.68646619938
 11/21  21:00:00,420.737214115,73.5324634955,47.6353592776,0.0,220.879908,53.238744,131.819926281,118.30970467,4.83426,8.67596161112
 11/21  22:00:00,117.793730821,0.0,0.0,0.0,43.513341876,52.539744,13.5094220241,0.0,4.83426,8.67516202412
 11/21  23:00:00,117.844198086,0.0,0.0,0.0,43.513341876,52.539744,13.476030903,0.0,4.83426,8.64177090299
 11/21  24:00:00,118.775591217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  01:00:00,117.868074278,0.0,0.0,0.0,43.513341876,52.539744,13.4525486408,0.0,4.83426,8.61828864082
 11/22  02:00:00,117.85344343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  03:00:00,117.840937603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  04:00:00,117.832430353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  05:00:00,118.268167746,0.0,0.0,0.0,43.513341876,52.539744,13.4525554331,0.0,4.83426,8.61829543314
 11/22  06:00:00,118.22570651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  07:00:00,192.381239435,73.5324634955,0.00154498277386,0.0,43.513341876,53.238744,602.623624521,597.769364521,4.83426,0.02
 11/22  08:00:00,352.082606068,73.5324634955,0.0,0.0,220.879908,53.238744,573.157790197,542.009125775,4.83426,26.3144044224
 11/22  09:00:00,444.888716904,73.8588839668,0.00219614784747,0.0,220.879908,145.652643033,423.027816335,360.280914345,36.25695,26.4899519905
 11/22  10:00:00,454.789302732,75.283720066,7.68672894452,0.0,220.879908,145.652643033,328.925869459,248.068270861,36.25695,44.600648598
 11/22  11:00:00,493.110168337,77.4619659491,36.1405573409,0.0,220.879908,151.653867033,260.158581407,176.083348269,48.3426,35.7326331384
 11/22  12:00:00,549.442530474,79.7907607513,88.9762300449,0.0,220.879908,151.653867033,198.927838999,105.761161112,48.3426,44.824077887
 11/22  13:00:00,607.492536835,81.7039548806,145.806053808,0.0,220.879908,151.653867033,173.44612464,71.1663632578,48.3426,53.9371613819
 11/22  14:00:00,657.091261231,82.8590571172,200.07616863,0.0,220.879908,145.652643033,121.55784444,52.3538766602,24.1713,45.0326677802
 11/22  15:00:00,675.209634916,83.4695911298,217.638701093,0.0,220.879908,145.652643033,130.628593635,61.8380932897,24.1713,44.6192003455
 11/22  16:00:00,622.527378026,82.5842206501,173.923516631,0.0,220.879908,137.835547516,132.495947164,82.9657337194,4.83426,44.6959534441
 11/22  17:00:00,496.256411874,76.307901696,57.2202688166,0.0,220.879908,133.019064,85.5878541107,54.1338668969,4.83426,26.6197272138
 11/22  18:00:00,370.444999111,74.1642752286,0.0,0.0,220.879908,53.238744,254.557705256,214.23947622,4.83426,35.483969036
 11/22  19:00:00,370.055893375,73.7584868756,0.0,0.0,220.879908,53.238744,357.189862582,307.844383987,4.83426,44.5112185954
 11/22  20:00:00,370.356275478,73.6001479239,0.0,0.0,220.879908,53.238744,457.437762355,443.917148901,4.83426,8.68635345472
 11/22  21:00:00,370.41119447,73.5418679061,0.0,0.0,220.879908,53.238744,630.671905475,617.161958743,4.83426,8.67568673232
 11/22  22:00:00,117.767771488,0.0,0.0,0.0,43.513341876,52.539744,13.510569458,0.0,4.83426,8.67630945802
 11/22  23:00:00,117.551428762,0.0,0.0,0.0,43.513341876,52.539744,13.4765396039,0.0,4.83426,8.64227960389
 11/22  24:00:00,118.626072209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  01:00:00,117.629744764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  02:00:00,117.638235746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  03:00:00,117.635111824,0.0,0.0,0.0,43.513341876,52.539744,13.4458360896,0.0,4.83426,8.61157608961
 11/23  04:00:00,117.622725214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  05:00:00,118.039694862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  06:00:00,117.99884986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  07:00:00,118.01072835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  08:00:00,99.9480951533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  09:00:00,99.9846526936,0.0,0.0,0.0,43.513341876,52.539744,13.4515782544,0.0,4.83426,8.61731825441
 11/23  10:00:00,100.065816199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  11:00:00,100.068507582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  12:00:00,100.971057053,0.0,0.0,0.0,43.513341876,52.539744,13.4524791029,0.0,4.83426,8.61821910289
 11/23  13:00:00,100.061624312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  14:00:00,100.147992353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  15:00:00,100.182286863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  16:00:00,100.144456546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  17:00:00,102.903467696,0.0,0.0,0.0,43.513341876,52.539744,13.4457760454,0.0,4.83426,8.61151604541
 11/23  18:00:00,117.815068405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  19:00:00,117.80438826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  20:00:00,118.205384456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  21:00:00,118.150910676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  22:00:00,117.897682291,0.0,0.0,0.0,43.513341876,52.539744,13.4457656949,0.0,4.83426,8.6115056949
 11/23  23:00:00,117.559805936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  24:00:00,118.501425142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  01:00:00,117.52155045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  02:00:00,117.502395013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  03:00:00,117.481987951,0.0,0.0,0.0,43.513341876,52.539744,13.4527857711,0.0,4.83426,8.61852577108
 11/24  04:00:00,128.495773058,0.93129177201,9.75282435264,0.0,43.513341876,52.539744,5.29188992469,0.43762992469,4.83426,0.02
 11/24  05:00:00,187.763500385,3.68784626542,63.1982675656,0.0,43.513341876,52.539744,6.75685987801,1.90259987801,4.83426,0.02
 11/24  06:00:00,226.676082132,4.92689519588,100.879149301,0.0,43.513341876,52.539744,8.29315805592,3.42335400667,4.83426,0.03554404925
 11/24  07:00:00,195.587760801,73.5324634955,0.0,0.0,43.513341876,53.238744,2136.8001777,2123.36289859,4.83426,8.60301910631
 11/24  08:00:00,354.112765316,73.5324634955,0.0,0.0,220.879908,53.238744,1714.2200157,1691.83636949,4.83426,17.5493862102
 11/24  09:00:00,446.385418773,73.5324634955,0.00183958681885,0.0,220.879908,145.652643033,1347.8850683,1276.30565709,36.25695,35.3224612024
 11/24  10:00:00,446.551955619,73.6188477247,0.00203880644016,0.0,220.879908,145.652643033,1164.09661223,1092.14271613,36.25695,35.6969461004
 11/24  11:00:00,452.931185148,74.2025440408,0.00134292323464,0.0,220.879908,151.653867033,1065.35937708,972.345834305,48.3426,44.6709427783
 11/24  12:00:00,454.318121884,75.4667025211,0.0,0.0,220.879908,151.653867033,855.329037597,762.149841702,48.3426,44.8365958946
 11/24  13:00:00,453.932499719,76.5967541308,0.0,0.0,220.879908,151.653867033,670.69147396,577.390033084,48.3426,44.9588408762
 11/24  14:00:00,448.388742992,77.2064538324,0.0,0.0,220.879908,145.652643033,562.480393111,484.255537579,24.1713,54.0535555324
 11/24  15:00:00,448.25209441,77.135136463,0.0,0.0,220.879908,145.652643033,515.173303726,446.372020312,24.1713,44.6299834137
 11/24  16:00:00,439.47531877,76.2284739497,0.0,0.0,220.879908,137.835547516,441.251145764,400.647165237,4.83426,35.7697205269
 11/24  17:00:00,435.226206775,74.0036610381,0.0,0.0,220.879908,133.019064,423.511579863,383.182605065,4.83426,35.4947147977
 11/24  18:00:00,370.154174196,73.5332848514,0.0,0.0,220.879908,53.238744,709.144723744,668.818220964,4.83426,35.4922427807
 11/24  19:00:00,370.20800622,73.5324634955,0.0,0.0,220.879908,53.238744,721.747010277,675.439320714,4.83426,41.473429563
 11/24  20:00:00,370.159245942,73.5324634955,0.0,0.0,220.879908,53.238744,684.171271332,667.685335802,4.83426,11.6516755292
 11/24  21:00:00,370.293136725,73.5324634955,0.0,0.0,220.879908,53.238744,747.036085147,733.524670366,4.83426,8.67715478074
 11/24  22:00:00,117.427773771,0.0,0.0,0.0,43.513341876,52.539744,13.5108198805,0.0,4.83426,8.67655988054
 11/24  23:00:00,117.510022575,0.0,0.0,0.0,43.513341876,52.539744,13.4766053873,0.0,4.83426,8.64234538726
 11/24  24:00:00,118.582198292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  01:00:00,117.585758279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  02:00:00,117.602060551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  03:00:00,117.602620043,0.0,0.0,0.0,43.513341876,52.539744,13.4459422031,0.0,4.83426,8.61168220311
 11/25  04:00:00,117.6021755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  05:00:00,118.033420097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  06:00:00,118.005373893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  07:00:00,118.02204056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  08:00:00,99.9627518943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  09:00:00,99.9883109351,0.0,0.0,0.0,43.513341876,52.539744,13.4459707298,0.0,4.83426,8.61171072979
 11/25  10:00:00,100.051926533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  11:00:00,100.072682194,0.0,0.0,0.0,43.513341876,52.539744,22.2498328027,0.0,4.83426,17.4155728027
 11/25  12:00:00,100.94932067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  13:00:00,100.073925646,0.0,0.0,0.0,43.513341876,52.539744,13.4873372062,0.0,4.83426,8.65307720621
 11/25  14:00:00,100.144543404,0.0,0.0,0.0,43.513341876,52.539744,13.4802098843,0.0,4.83426,8.64594988432
 11/25  15:00:00,100.176921133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  16:00:00,100.15746426,0.0,0.0,0.0,43.513341876,52.539744,13.4802287122,0.0,4.83426,8.64596871221
 11/25  17:00:00,102.929596634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  18:00:00,117.856292005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  19:00:00,117.853036989,0.0,0.0,0.0,43.513341876,52.539744,13.4454455475,0.0,4.83426,8.61118554753
 11/25  20:00:00,118.26076936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  21:00:00,118.211229006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  22:00:00,117.995962984,0.0,0.0,0.0,43.513341876,52.539744,31.2348140484,0.0,4.83426,26.4005540484
 11/25  23:00:00,117.647061822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  24:00:00,118.54580574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  01:00:00,117.628851735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  02:00:00,117.61655595,0.0,0.0,0.0,43.513341876,52.539744,13.4459782752,0.0,4.83426,8.61171827523
 11/26  03:00:00,117.605478406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  04:00:00,117.596815339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  05:00:00,118.017082462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  06:00:00,117.978447789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  07:00:00,117.986168425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  08:00:00,102.89446228,0.0,0.0,0.0,43.513341876,52.539744,13.4460259497,0.0,4.83426,8.61176594971
 11/26  09:00:00,99.9273636306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  10:00:00,100.018739382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  11:00:00,100.055760407,0.0,0.0,0.0,43.513341876,52.539744,22.2486322362,0.0,4.83426,17.4143722362
 11/26  12:00:00,100.926255494,0.0,0.0,0.0,43.513341876,52.539744,13.487257416,0.0,4.83426,8.65299741601
 11/26  13:00:00,100.073822268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  14:00:00,100.165548217,0.0,0.0,0.0,43.513341876,52.539744,13.4874280249,0.0,4.83426,8.65316802487
 11/26  15:00:00,100.189750139,0.0,0.0,0.0,43.513341876,52.539744,13.4804139569,0.0,4.83426,8.64615395689
 11/26  16:00:00,100.150992687,0.0,0.0,0.0,43.513341876,52.539744,13.4804561699,0.0,4.83426,8.64619616992
 11/26  17:00:00,102.896725863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  18:00:00,117.788999633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  19:00:00,117.763334041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  20:00:00,118.156043412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  21:00:00,118.11963537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  22:00:00,117.907641379,0.0,0.0,0.0,43.513341876,52.539744,31.2361976319,0.0,4.83426,26.4019376319
 11/26  23:00:00,117.562719618,0.0,0.0,0.0,43.513341876,52.539744,13.445943602,0.0,4.83426,8.61168360202
 11/26  24:00:00,118.495884298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  01:00:00,117.559529797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  02:00:00,117.552372764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  03:00:00,117.543906732,0.0,0.0,0.0,43.513341876,52.539744,13.4527057459,0.0,4.83426,8.6184457459
 11/27  04:00:00,117.53613834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  05:00:00,117.958386855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  06:00:00,171.041469167,2.40367241382,49.9280316482,0.0,43.513341876,52.539744,5.51841008897,0.664150088974,4.83426,0.02
 11/27  07:00:00,193.902564703,73.5324634955,0.0,0.0,43.513341876,53.238744,1527.38801419,1513.93520253,4.83426,8.61855165763
 11/27  08:00:00,356.38459566,73.5324634955,0.0,0.0,220.879908,53.238744,1343.98563318,1321.59736987,4.83426,17.5540033091
 11/27  09:00:00,445.8574069,73.5324634955,0.00158319201239,0.0,220.879908,145.652643033,1151.26187211,1079.67419848,36.25695,35.3307236324
 11/27  10:00:00,445.916867201,73.5324634955,0.0,0.0,220.879908,145.652643033,1082.99508976,1011.02386861,36.25695,35.7142711515
 11/27  11:00:00,451.930170212,73.5324634955,0.00143786846316,0.0,220.879908,151.653867033,1079.80734916,986.774698154,48.3426,44.6900510091
 11/27  12:00:00,453.234436416,73.5324634955,0.0,0.0,220.879908,151.653867033,1071.29891508,978.100874767,48.3426,44.8554403111
 11/27  13:00:00,452.261364971,73.5324634955,0.0,0.0,220.879908,151.653867033,1055.02645415,952.708920114,48.3426,53.9749340365
 11/27  14:00:00,446.094952271,73.5324634955,0.0,0.0,220.879908,145.652643033,1027.29317451,958.049408542,24.1713,45.0724659692
 11/27  15:00:00,446.251678245,73.5324634955,0.0,0.0,220.879908,145.652643033,1048.81665867,979.995791482,24.1713,44.6495671863
 11/27  16:00:00,438.659180859,73.5324634955,0.0,0.0,220.879908,137.835547516,1012.3251984,962.761992711,4.83426,44.7289456874
 11/27  17:00:00,436.594885092,73.5324634955,0.0,0.0,220.879908,133.019064,908.490778555,868.152646394,4.83426,35.5038721608
 11/27  18:00:00,371.76194611,73.5324634955,0.0,0.0,220.879908,53.238744,1003.53060541,963.194214995,4.83426,35.5021304123
 11/27  19:00:00,371.790132046,73.5324634955,0.0,0.0,220.879908,53.238744,1040.80162479,1000.32822849,4.83426,35.6391362936
