Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/27  20:00:00,372.197451927,73.5324634955,0.0,0.0,220.879908,53.238744,1010.55400357,997.032310444,4.83426,8.68743312515
 11/27  21:00:00,372.146312914,73.5324634955,0.0,0.0,220.879908,53.238744,985.200745065,971.689461185,4.83426,8.67702388074
 11/27  22:00:00,117.719596528,0.0,0.0,0.0,43.513341876,52.539744,13.5121051652,0.0,4.83426,8.67784516517
 11/27  23:00:00,117.520434393,0.0,0.0,0.0,43.513341876,52.539744,13.4772428747,0.0,4.83426,8.64298287475
 11/27  24:00:00,118.582442312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  01:00:00,117.60637359,0.0,0.0,0.0,43.513341876,52.539744,13.4528533689,0.0,4.83426,8.61859336889
 11/28  02:00:00,117.616360325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  03:00:00,117.621173838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  04:00:00,117.627628202,0.0,0.0,0.0,43.513341876,52.539744,13.452982972,0.0,4.83426,8.61872297195
 11/28  05:00:00,119.759027124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  06:00:00,119.432469149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  07:00:00,193.53689499,73.5324634955,0.0,0.0,43.513341876,53.238744,981.200870133,976.346610133,4.83426,0.02
 11/28  08:00:00,355.282452669,73.5324634955,0.0,0.0,220.879908,53.238744,889.188738384,858.0307535,4.83426,26.3237248841
 11/28  09:00:00,444.631348303,73.5324634955,0.00187647118762,0.0,220.879908,145.652643033,719.301288323,656.536558666,36.25695,26.5077796573
 11/28  10:00:00,444.671686149,73.5324634955,0.00238147009629,0.0,220.879908,145.652643033,695.60247231,614.70230769,36.25695,44.6432146197
 11/28  11:00:00,450.637465496,73.5324634955,0.0017267269392,0.0,220.879908,151.653867033,621.61060359,528.57098166,48.3426,44.6970219305
 11/28  12:00:00,451.524484296,73.5324634955,0.0,0.0,220.879908,151.653867033,495.533220266,402.325229563,48.3426,44.8653907031
 11/28  13:00:00,450.615709287,73.5324634955,0.0,0.0,220.879908,151.653867033,437.784420465,344.450054092,48.3426,44.9917663722
 11/28  14:00:00,444.722620425,73.5324634955,0.0,0.0,220.879908,145.652643033,381.909812232,303.649392347,24.1713,54.0891198848
 11/28  15:00:00,535.22087896,73.5338777359,87.8623770332,0.0,220.879908,145.652643033,278.438854878,209.611476394,24.1713,44.6560784839
 11/28  16:00:00,502.776510805,73.5481294861,62.6516841078,0.0,220.879908,137.835547516,166.61266525,117.488389367,4.83426,44.2900158832
 11/28  17:00:00,499.190436418,73.5324634955,61.1584649419,0.0,220.879908,133.019064,64.8857695705,32.9788370865,4.83426,27.072672484
 11/28  18:00:00,416.110553929,73.5324634955,43.5368009121,0.0,220.879908,53.238744,136.581498131,96.23462068,4.83426,35.5126174512
 11/28  19:00:00,403.270457022,73.5324634955,30.8076887278,0.0,220.879908,53.238744,176.940339142,127.557586279,4.83426,44.5484928623
 11/28  20:00:00,394.979570925,73.5324634955,22.4564891958,0.0,220.879908,53.238744,139.068123641,125.545381325,4.83426,8.68848231589
 11/28  21:00:00,399.281457017,73.5324634955,27.5008767039,0.0,220.879908,53.238744,134.17237471,120.660230551,4.83426,8.67788415887
 11/28  22:00:00,117.642745559,0.0,0.0,0.0,43.513341876,52.539744,13.5116273011,0.0,4.83426,8.67736730107
 11/28  23:00:00,117.720906753,0.0,0.0,0.0,43.513341876,52.539744,13.4774625886,0.0,4.83426,8.64320258864
 11/28  24:00:00,118.688048365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  01:00:00,117.779675521,0.0,0.0,0.0,43.513341876,52.539744,13.4529361443,0.0,4.83426,8.61867614432
 11/29  02:00:00,117.778760146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  03:00:00,117.763756498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  04:00:00,117.747756826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  05:00:00,118.161438045,0.0,0.0,0.0,43.513341876,52.539744,13.4530852484,0.0,4.83426,8.61882524839
 11/29  06:00:00,118.116377236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  07:00:00,192.645595919,73.5324634955,0.0,0.0,43.513341876,53.238744,1042.23335082,1037.37909082,4.83426,0.02
 11/29  08:00:00,355.226561225,73.5324634955,0.0,0.0,220.879908,53.238744,913.556907963,882.399043767,4.83426,26.3236041964
 11/29  09:00:00,444.554926646,73.5324634955,0.00170872548829,0.0,220.879908,145.652643033,632.599899628,569.834406071,36.25695,26.5085435566
 11/29  10:00:00,444.624814206,73.5757331073,0.00223713569551,0.0,220.879908,145.652643033,536.391834785,455.486272995,36.25695,44.6486117899
 11/29  11:00:00,450.670637274,73.6198294868,0.00162346932665,0.0,220.879908,151.653867033,423.148830148,330.104305582,48.3426,44.7019245662
 11/29  12:00:00,471.211738443,74.2104707576,17.3228510395,0.0,220.879908,151.653867033,292.886224949,199.670910285,48.3426,44.872714664
 11/29  13:00:00,477.489771059,75.116141455,23.0878006341,0.0,220.879908,151.653867033,253.591237762,160.249923759,48.3426,44.9987140029
 11/29  14:00:00,476.737426955,74.5762843997,28.8385100418,0.0,220.879908,145.652643033,271.171848061,192.901989444,24.1713,54.0985586166
 11/29  15:00:00,452.536605056,74.3837379396,6.36664741002,0.0,220.879908,145.652643033,311.764647335,242.930370185,24.1713,44.6629771505
 11/29  16:00:00,437.499728688,74.2831256942,0.0,0.0,220.879908,137.835547516,326.596834601,277.02322531,4.83426,44.7393492911
 11/29  17:00:00,434.684109286,73.5337512934,0.0,0.0,220.879908,133.019064,289.030405093,248.685907189,4.83426,35.5102379042
 11/29  18:00:00,369.848275499,73.5324634955,0.0,0.0,220.879908,53.238744,405.623622617,365.469804859,4.83426,35.319557758
 11/29  19:00:00,369.893136745,73.5324634955,0.0,0.0,220.879908,53.238744,468.112509814,427.439717174,4.83426,35.8385326398
 11/29  20:00:00,370.353748567,73.5324634955,0.0,0.0,220.879908,53.238744,519.9724308,506.450175057,4.83426,8.68799574367
 11/29  21:00:00,370.371131157,73.5324634955,0.0,0.0,220.879908,53.238744,575.650881824,562.139061422,4.83426,8.67756040201
 11/29  22:00:00,117.837908498,0.0,0.0,0.0,43.513341876,52.539744,13.5126165951,0.0,4.83426,8.67835659507
 11/29  23:00:00,117.618623554,0.0,0.0,0.0,43.513341876,52.539744,13.4762202626,0.0,4.83426,8.64196026257
 11/29  24:00:00,118.646220066,0.0,0.0,0.0,43.513341876,52.539744,4.95061238332,0.0,4.83426,0.116352383315
 11/30  01:00:00,117.66530512,0.0,0.0,0.0,43.513341876,52.539744,13.3568562392,0.0,4.83426,8.52259623919
 11/30  02:00:00,117.65994707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  03:00:00,117.637485954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  04:00:00,117.614983695,0.0,0.0,0.0,43.513341876,52.539744,13.4529870188,0.0,4.83426,8.61872701877
 11/30  05:00:00,118.02246981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  06:00:00,117.970911807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  07:00:00,194.019865003,73.5324634955,0.00146873474869,0.0,43.513341876,53.238744,1540.24743165,1535.39317165,4.83426,0.02
 11/30  08:00:00,356.200635931,73.5324634955,0.0,0.0,220.879908,53.238744,1249.37200699,1218.20920251,4.83426,26.328544473
 11/30  09:00:00,444.972954677,73.5381489309,0.00330356054781,0.0,220.879908,145.652643033,824.961530885,759.697562559,36.25695,29.0070183263
 11/30  10:00:00,444.94313483,73.8306253196,0.00282654393186,0.0,220.879908,145.652643033,539.488065537,461.1001253,36.25695,42.1309902372
 11/30  11:00:00,452.166947375,75.0936570814,0.0017168064804,0.0,220.879908,151.653867033,393.71912909,300.671719329,48.3426,44.7048097604
 11/30  12:00:00,467.906944568,76.7244546165,11.3882101809,0.0,220.879908,151.653867033,287.784630474,194.566254164,48.3426,44.8757763098
 11/30  13:00:00,476.792358835,77.887665934,19.5707405217,0.0,220.879908,151.653867033,278.013307514,175.670294711,48.3426,54.0004128023
 11/30  14:00:00,483.254350391,78.1649602481,31.6165946541,0.0,220.879908,145.652643033,251.88518101,182.618871056,24.1713,45.0950099538
 11/30  15:00:00,493.884814005,78.5815166045,41.8511024291,0.0,220.879908,145.652643033,255.2531455,186.411090564,24.1713,44.6707549357
 11/30  16:00:00,455.503663626,78.1400500471,13.0243254399,0.0,220.879908,137.835547516,232.731230439,183.151337741,4.83426,44.7456326974
 11/30  17:00:00,435.869254002,74.7321215719,0.0,0.0,220.879908,133.019064,184.158327762,143.802219069,4.83426,35.5218486922
 11/30  18:00:00,369.945290608,73.6280785795,0.0,0.0,220.879908,53.238744,387.572085499,347.216716934,4.83426,35.5211085653
 11/30  19:00:00,370.030140159,73.5400944213,0.0,0.0,220.879908,53.238744,587.861742682,547.376756043,4.83426,35.6507266397
 11/30  20:00:00,370.672830682,73.5324634955,0.0,0.0,220.879908,53.238744,717.749351072,704.22627868,4.83426,8.68881239194
 11/30  21:00:00,370.878360939,73.5324634955,0.0,0.0,220.879908,53.238744,796.188363605,774.017412857,4.83426,17.3366907476
 11/30  22:00:00,117.774469819,0.0,0.0,0.0,43.513341876,52.539744,13.5119064411,0.0,4.83426,8.67764644113
 11/30  23:00:00,117.614797327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  24:00:00,118.680587965,0.0,0.0,0.0,43.513341876,52.539744,13.4671290102,0.0,4.83426,8.63286901023
 12/01  01:00:00,117.797722158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  02:00:00,117.87427071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  03:00:00,117.932672157,0.0,0.0,0.0,43.513341876,52.539744,13.4529189413,0.0,4.83426,8.61865894128
 12/01  04:00:00,117.988627454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  05:00:00,120.502542196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  06:00:00,120.075216188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  07:00:00,294.788084893,73.5324634955,98.9472851603,0.0,43.513341876,53.238744,218.632801819,205.18006905,4.83426,8.61847276866
 12/01  08:00:00,521.284432744,73.5324634955,163.443748744,0.0,220.879908,53.238744,117.263509979,94.8713513613,4.83426,17.5578986179
 12/01  09:00:00,648.138585843,73.8711898633,200.146959064,0.0,220.879908,145.652643033,71.7970815098,0.190776288604,36.25695,35.3493552212
 12/01  10:00:00,693.049049131,75.2381523094,243.348311939,0.0,220.879908,145.652643033,73.9345066839,0.0,36.25695,37.6775566839
 12/01  11:00:00,758.646258023,76.5775702836,301.423998993,0.0,220.879908,151.653867033,91.1078978125,0.0,48.3426,42.7652978125
 12/01  12:00:00,789.652199051,76.3874266982,331.557625789,0.0,220.879908,151.653867033,93.2255114227,0.0,48.3426,44.8829114227
 12/01  13:00:00,911.706062707,79.9142285004,450.688149256,0.0,220.879908,151.653867033,102.368229826,0.0,48.3426,54.025629826
 12/01  14:00:00,1033.91984552,82.9004187135,575.605696389,0.0,220.879908,145.652643033,78.2870094921,0.011294859886,24.1713,54.1044146323
 12/01  15:00:00,1046.53914822,84.3623559258,586.660817971,0.0,220.879908,145.652643033,59.9170901127,0.0,24.1713,35.7457901127
 12/01  16:00:00,1008.02676864,84.2553820988,556.468396902,0.0,220.879908,137.835547516,49.6409075482,0.0453807731208,4.83426,44.761266775
 12/01  17:00:00,786.897752663,77.2463897691,342.082707796,0.0,220.879908,133.019064,41.2131775959,0.855852593175,4.83426,35.5230650027
 12/01  18:00:00,558.725381995,74.4223257207,184.983040576,0.0,220.879908,53.238744,52.0351351258,11.676043699,4.83426,35.5248314267
 12/01  19:00:00,483.392213469,73.910346832,110.532335661,0.0,220.879908,53.238744,99.2468851232,49.8468773764,4.83426,44.5657477468
 12/01  20:00:00,428.094680294,73.6694773946,55.8437957878,0.0,220.879908,53.238744,95.4593568258,81.93664152,4.83426,8.68845530578
 12/01  21:00:00,402.264260957,73.5983840873,30.2099898865,0.0,220.879908,53.238744,114.618188053,101.106107141,4.83426,8.67782091149
 12/01  22:00:00,117.638932089,0.0,0.0,0.0,43.513341876,52.539744,13.51291636,0.0,4.83426,8.67865636002
 12/01  23:00:00,117.721566679,0.0,0.0,0.0,43.513341876,52.539744,13.4771906208,0.0,4.83426,8.64293062082
 12/01  24:00:00,118.69332817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  01:00:00,117.692729259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  02:00:00,117.713382631,0.0,0.0,0.0,43.513341876,52.539744,13.446065781,0.0,4.83426,8.61180578103
 12/02  03:00:00,117.668401126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  04:00:00,117.612267945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  05:00:00,118.031863802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  06:00:00,117.982905704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  07:00:00,117.994261753,0.0,0.0,0.0,43.513341876,52.539744,13.4462243783,0.0,4.83426,8.61196437833
 12/02  08:00:00,102.952382503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  09:00:00,100.050817055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  10:00:00,100.201208579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  11:00:00,100.329363757,0.0,0.0,0.0,43.513341876,52.539744,22.2563198569,0.0,4.83426,17.4220598569
 12/02  12:00:00,101.205128366,0.0,0.0,0.0,43.513341876,52.539744,13.4884486221,0.0,4.83426,8.65418862209
 12/02  13:00:00,100.374994784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  14:00:00,154.74999298,1.98000420621,51.1155469286,0.0,43.513341876,52.539744,13.4818607685,0.0,4.83426,8.64760076852
 12/02  15:00:00,198.712092646,2.0433959707,94.9317236885,0.0,43.513341876,52.539744,13.4818825079,0.0,4.83426,8.64762250789
 12/02  16:00:00,199.233885729,1.73867647998,95.9438533551,0.0,43.513341876,52.539744,13.4819039137,0.0,4.83426,8.64764391375
 12/02  17:00:00,106.177654272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  18:00:00,118.02697809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  19:00:00,118.012901344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  20:00:00,118.462994896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  21:00:00,118.387489077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  22:00:00,118.111253933,0.0,0.0,0.0,43.513341876,52.539744,31.2503632944,0.0,4.83426,26.4161032944
 12/02  23:00:00,117.777484962,0.0,0.0,0.0,43.513341876,52.539744,13.4461161856,0.0,4.83426,8.61185618557
 12/02  24:00:00,118.653650578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  01:00:00,117.748158677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  02:00:00,117.749308989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  03:00:00,117.740985335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  04:00:00,117.686095851,0.0,0.0,0.0,43.513341876,52.539744,13.4460873189,0.0,4.83426,8.6118273189
 12/03  05:00:00,118.094917996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  06:00:00,118.115198425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  07:00:00,118.201689304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  08:00:00,103.143602216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  09:00:00,100.220928746,0.0,0.0,0.0,43.513341876,52.539744,13.4530676393,0.0,4.83426,8.61880763933
 12/03  10:00:00,100.313387285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  11:00:00,100.356647208,0.0,0.0,0.0,43.513341876,52.539744,19.5828515674,0.0,4.83426,14.7485915674
 12/03  12:00:00,101.198458372,0.0,0.0,0.0,43.513341876,52.539744,7.50504153198,0.0,4.83426,2.67078153198
 12/03  13:00:00,100.38622617,0.0,0.0,0.0,43.513341876,52.539744,13.4885887817,0.0,4.83426,8.65432878169
 12/03  14:00:00,100.494584445,0.0,0.0,0.0,43.513341876,52.539744,13.4889206437,0.0,4.83426,8.65466064371
 12/03  15:00:00,100.530499599,0.0,0.0,0.0,43.513341876,52.539744,13.4815578173,0.0,4.83426,8.64729781725
 12/03  16:00:00,100.505660482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  17:00:00,106.24150408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  18:00:00,118.162483213,0.0,0.0,0.0,43.513341876,52.539744,13.4460876174,0.0,4.83426,8.61182761737
 12/03  19:00:00,118.101440295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  20:00:00,118.515716214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  21:00:00,118.489995932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  22:00:00,118.276402815,0.0,0.0,0.0,43.513341876,52.539744,31.2467172809,0.0,4.83426,26.4124572809
 12/03  23:00:00,117.919837891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  24:00:00,118.798505383,0.0,0.0,0.0,43.513341876,52.539744,13.4461326027,0.0,4.83426,8.6118726027
 12/04  01:00:00,117.894144433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  02:00:00,117.841847588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  03:00:00,117.821996566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  04:00:00,117.789370505,0.0,0.0,0.0,43.513341876,52.539744,13.4533443312,0.0,4.83426,8.61908433121
 12/04  05:00:00,118.221642521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  06:00:00,118.214121923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  07:00:00,344.713226814,73.5324634955,148.738199281,0.0,43.513341876,53.238744,371.121644455,366.267384455,4.83426,0.02
 12/04  08:00:00,478.990025328,73.5324634955,120.177403535,0.0,220.879908,53.238744,226.941294608,195.76985045,4.83426,26.3371841577
 12/04  09:00:00,571.256976178,73.5324634955,123.070551519,0.0,220.879908,145.652643033,145.369840629,73.7552980915,36.25695,35.3575925374
 12/04  10:00:00,612.956208331,73.5696035091,164.490733867,0.0,220.879908,145.652643033,84.0013848624,11.9966565295,36.25695,35.7477783329
 12/04  11:00:00,786.699012555,73.7617972905,330.871235318,0.0,220.879908,151.653867033,93.078920297,0.0,48.3426,44.736320297
 12/04  12:00:00,952.57827511,73.9938571628,494.759652965,0.0,220.879908,151.653867033,93.2404800654,0.0,48.3426,44.8978800654
 12/04  13:00:00,1014.22001077,74.4506623008,556.703541006,0.0,220.879908,151.653867033,102.389483898,0.0,48.3426,54.0468838977
 12/04  14:00:00,992.817419536,74.8466442518,540.97174564,0.0,220.879908,145.652643033,78.3113360736,0.0105689125305,24.1713,54.1294671611
 12/04  15:00:00,977.500708027,75.2220750618,525.362929281,0.0,220.879908,145.652643033,59.9313111933,0.0,24.1713,35.7600111933
 12/04  16:00:00,964.560384453,75.7230025759,519.908690638,0.0,220.879908,137.835547516,49.6032676809,0.0,4.83426,44.7690076809
 12/04  17:00:00,865.011820736,73.8755462277,421.809748404,0.0,220.879908,133.019064,40.3865729121,0.0148984321995,4.83426,35.5374144799
 12/04  18:00:00,700.0582038,73.5490883142,325.51710325,0.0,220.879908,53.238744,40.3702569503,0.0,4.83426,35.5359969503
 12/04  19:00:00,669.821955374,73.5342062552,295.550220934,0.0,220.879908,53.238744,49.4185000154,0.0,4.83426,44.5842400154
 12/04  20:00:00,645.779446117,73.5324634955,271.215903856,0.0,220.879908,53.238744,13.5257373238,0.00216158760041,4.83426,8.68931573621
 12/04  21:00:00,601.152407142,73.5324782466,226.77984899,0.0,220.879908,53.238744,14.6223156435,1.10924113698,4.83426,8.67881450653
 12/04  22:00:00,118.305175916,0.0,0.0,0.0,43.513341876,52.539744,13.5140393351,0.0,4.83426,8.67977933506
 12/04  23:00:00,117.963730388,0.0,0.0,0.0,43.513341876,52.539744,13.477835744,0.0,4.83426,8.643575744
 12/04  24:00:00,118.91541083,0.0,0.0,0.0,43.513341876,52.539744,13.4674050376,0.0,4.83426,8.63314503761
 12/05  01:00:00,118.039291708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  02:00:00,118.033597074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  03:00:00,118.028307413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  04:00:00,118.02329462,0.0,0.0,0.0,43.513341876,52.539744,13.4533828633,0.0,4.83426,8.61912286327
 12/05  05:00:00,120.324721462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  06:00:00,119.869961625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  07:00:00,318.640126378,73.5324634955,121.831079959,0.0,43.513341876,53.238744,275.012441549,261.559123723,4.83426,8.61905782657
 12/05  08:00:00,399.511641399,73.5324634955,42.7188327086,0.0,220.879908,53.238744,393.500287047,371.099824277,4.83426,17.5662027695
 12/05  09:00:00,481.464463484,73.5431916337,34.5071880396,0.0,220.879908,145.652643033,305.403791042,233.788672786,36.25695,35.3581682551
 12/05  10:00:00,560.798908282,73.7283686912,111.900544196,0.0,220.879908,145.652643033,119.184665962,47.1785273074,36.25695,35.7491886543
 12/05  11:00:00,674.682575506,74.2250964665,218.793657031,0.0,220.879908,151.653867033,93.305586097,0.216133450319,48.3426,44.7468526467
 12/05  12:00:00,849.550332241,76.9327240514,389.305051203,0.0,220.879908,151.653867033,98.4555535759,0.00835291909666,48.3426,50.1046006568
 12/05  13:00:00,1008.34629013,79.648355392,545.68852533,0.0,220.879908,151.653867033,97.1915008127,0.0,48.3426,48.8489008127
 12/05  14:00:00,1011.72085585,78.0791868227,556.614994112,0.0,220.879908,145.652643033,78.3229373253,0.010863115646,24.1713,54.1407742096
 12/05  15:00:00,939.870006983,78.4292327242,484.643580625,0.0,220.879908,145.652643033,68.8695963686,0.0,24.1713,44.6982963686
 12/05  16:00:00,870.682816963,79.9381735527,422.117185512,0.0,220.879908,137.835547516,49.6182328041,0.00852472175565,4.83426,44.7754480824
 12/05  17:00:00,787.319456003,75.6836414615,342.336978735,0.0,220.879908,133.019064,40.3823731811,0.0128676583842,4.83426,35.5352455227
 12/05  18:00:00,623.575361826,73.9162302776,248.389956156,0.0,220.879908,53.238744,40.3710344942,0.0,4.83426,35.5367744942
 12/05  19:00:00,562.971838718,73.6836230246,188.356675488,0.0,220.879908,53.238744,42.8562763141,2.34659421048,4.83426,35.6754221036
 12/05  20:00:00,555.729448121,73.6297789251,181.195794995,0.0,220.879908,53.238744,15.3143752334,1.79041754854,4.83426,8.6896976849
 12/05  21:00:00,540.501568691,73.5918207213,166.245066179,0.0,220.879908,53.238744,47.2098711242,25.0372091281,4.83426,17.338401996
 12/05  22:00:00,117.896684284,0.0,0.0,0.0,43.513341876,52.539744,13.5142188285,0.0,4.83426,8.67995882847
 12/05  23:00:00,117.954586409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  24:00:00,118.908281226,0.0,0.0,0.0,43.513341876,52.539744,13.4675257279,0.0,4.83426,8.63326572794
 12/06  01:00:00,117.98560802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  02:00:00,117.937302859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  03:00:00,117.917891279,0.0,0.0,0.0,43.513341876,52.539744,13.4531914216,0.0,4.83426,8.61893142164
 12/06  04:00:00,117.894047016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  05:00:00,118.321953656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  06:00:00,118.264958083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  07:00:00,213.901727912,73.5324634955,20.6989578224,0.0,43.513341876,53.238744,444.351230831,430.897751536,4.83426,8.61921929494
 12/06  08:00:00,378.072981141,73.5324634955,18.7603539903,0.0,220.879908,53.238744,380.229577174,357.830571275,4.83426,17.5647458985
 12/06  09:00:00,489.613521827,73.753573354,41.8979517924,0.0,220.879908,145.652643033,245.346631747,173.723699165,36.25695,35.3659825823
 12/06  10:00:00,655.03793611,75.4752670195,203.756101739,0.0,220.879908,145.652643033,105.091950665,24.1457029231,36.25695,44.6892977415
 12/06  11:00:00,935.919713939,78.2195384056,474.596240014,0.0,220.879908,151.653867033,93.092152937,0.0,48.3426,44.749552937
 12/06  12:00:00,1082.28879957,77.6745558274,619.953761754,0.0,220.879908,151.653867033,93.2617125401,0.0,48.3426,44.9191125401
 12/06  13:00:00,1099.8506827,78.3208749016,637.512275932,0.0,220.879908,151.653867033,93.3872035692,0.0,48.3426,45.0446035692
 12/06  14:00:00,1096.47317179,83.5424789126,634.780032753,0.0,220.879908,145.652643033,78.3449627484,0.0103216632957,24.1713,54.1633410851
 12/06  15:00:00,1100.70534436,87.6139231876,634.929390804,0.0,220.879908,145.652643033,68.8760894746,0.0,24.1713,44.7047894746
 12/06  16:00:00,1093.14702823,89.0356814073,634.09884878,0.0,220.879908,137.835547516,49.6178713996,0.0,4.83426,44.7836113996
 12/06  17:00:00,1109.37955002,80.468482788,658.716854036,0.0,220.879908,133.019064,40.3906252289,0.012194300763,4.83426,35.5441709281
 12/06  18:00:00,915.473874779,75.7291115207,537.929942056,0.0,220.879908,53.238744,40.3790521407,0.0,4.83426,35.5447921407
 12/06  19:00:00,764.814452621,74.9451515756,388.618743019,0.0,220.879908,53.238744,49.4217850688,0.0,4.83426,44.5875250688
 12/06  20:00:00,640.229965656,74.4639119626,264.712805994,0.0,220.879908,53.238744,13.6123526969,0.0870242728664,4.83426,8.69106842404
 12/06  21:00:00,538.61862801,74.0980061133,164.034528977,0.0,220.879908,53.238744,34.5420864525,21.0284319357,4.83426,8.67939451681
 12/06  22:00:00,118.324692567,0.0,0.0,0.0,43.513341876,52.539744,13.5133031585,0.0,4.83426,8.67904315851
 12/06  23:00:00,118.047664833,0.0,0.0,0.0,43.513341876,52.539744,13.4778607601,0.0,4.83426,8.64360076006
 12/06  24:00:00,118.94266074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  01:00:00,118.063463257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  02:00:00,118.035100733,0.0,0.0,0.0,43.513341876,52.539744,13.4534612538,0.0,4.83426,8.61920125381
 12/07  03:00:00,117.984741643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  04:00:00,118.000462424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  05:00:00,118.481118576,0.0,0.0,0.0,43.513341876,52.539744,13.4534353975,0.0,4.83426,8.61917539749
 12/07  06:00:00,118.427813343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  07:00:00,291.068992681,73.5324634955,95.771623006,0.0,43.513341876,53.238744,278.187787926,273.333527926,4.83426,0.02
 12/07  08:00:00,453.754526878,73.5324634955,92.5070899331,0.0,220.879908,53.238744,216.845436223,185.669137935,4.83426,26.3420382873
 12/07  09:00:00,674.372145051,75.2130085785,223.568248021,0.0,220.879908,145.652643033,69.7155070233,6.92781470299,36.25695,26.5307423203
 12/07  10:00:00,849.467898219,78.8022079197,394.126488067,0.0,220.879908,145.652643033,80.9488003396,0.0,36.25695,44.6918503396
 12/07  11:00:00,1022.06731245,82.7397896277,555.997801415,0.0,220.879908,151.653867033,93.0961987823,0.0,48.3426,44.7535987823
 12/07  12:00:00,1076.30029414,85.9538678366,605.448886945,0.0,220.879908,151.653867033,93.2605587243,0.0,48.3426,44.9179587243
 12/07  13:00:00,1110.16586027,88.059381576,637.466541299,0.0,220.879908,151.653867033,102.410758065,0.0,48.3426,54.0681580653
 12/07  14:00:00,1101.1187812,89.5718920459,632.801800392,0.0,220.879908,145.652643033,78.3364368546,0.0112930188265,24.1713,54.1538438358
 12/07  15:00:00,1103.47190054,92.1573342195,632.454350504,0.0,220.879908,145.652643033,59.9433853821,0.0,24.1713,35.7720853821
 12/07  16:00:00,1093.72987727,93.1245187182,629.918291156,0.0,220.879908,137.835547516,49.6232617136,0.0,4.83426,44.7890017136
 12/07  17:00:00,1078.47793121,84.6460568755,622.844222138,0.0,220.879908,133.019064,49.2888516685,0.0200993998804,4.83426,44.4344922687
 12/07  18:00:00,953.277618176,77.5765037155,573.44827411,0.0,220.879908,53.238744,40.3769771171,0.0,4.83426,35.5427171171
 12/07  19:00:00,745.601520312,75.9520427657,368.330929225,0.0,220.879908,53.238744,40.5307993094,0.00694323425025,4.83426,35.6895960751
 12/07  20:00:00,629.836846731,75.0689000933,253.298569686,0.0,220.879908,53.238744,24.507597898,10.9832455243,4.83426,8.69009237374
 12/07  21:00:00,601.147013457,74.5008547568,225.311585831,0.0,220.879908,53.238744,66.969200994,44.7957856402,4.83426,17.3391553538
 12/07  22:00:00,118.256168069,0.0,0.0,0.0,43.513341876,52.539744,13.5146554052,0.0,4.83426,8.68039540522
 12/07  23:00:00,117.983782268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  24:00:00,118.941992362,0.0,0.0,0.0,43.513341876,52.539744,13.4677229522,0.0,4.83426,8.63346295222
 12/08  01:00:00,118.032997118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  02:00:00,118.011011364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  03:00:00,118.003960449,0.0,0.0,0.0,43.513341876,52.539744,13.4533400078,0.0,4.83426,8.61908000779
 12/08  04:00:00,117.979160022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  05:00:00,120.259294425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  06:00:00,119.904111838,0.0,0.0,0.0,43.513341876,52.539744,13.4533304022,0.0,4.83426,8.61907040218
 12/08  07:00:00,308.24059275,73.5324634955,111.783859282,0.0,43.513341876,53.238744,311.376580318,306.522320318,4.83426,0.02
 12/08  08:00:00,452.877083593,73.5324634955,91.543853858,0.0,220.879908,53.238744,281.549490388,257.151302638,4.83426,19.5639277506
 12/08  09:00:00,557.205299716,75.0449269316,107.322840522,0.0,220.879908,145.652643033,214.403417343,144.785406689,36.25695,33.3610606541
 12/08  10:00:00,624.158645419,77.8759414389,170.709495224,0.0,220.879908,145.652643033,220.037726688,139.085936873,36.25695,44.6948398147
 12/08  11:00:00,720.701428468,81.0595109785,257.752537646,0.0,220.879908,151.653867033,225.627230776,132.529184416,48.3426,44.7554463599
 12/08  12:00:00,785.710648108,83.6677591793,319.191463995,0.0,220.879908,151.653867033,198.06921075,104.791798449,48.3426,44.9348123008
 12/08  13:00:00,836.282198825,85.2283996232,369.023831499,0.0,220.879908,151.653867033,200.838912739,98.4325754744,48.3426,54.0637372645
 12/08  14:00:00,859.77063441,86.1791583082,397.502842102,0.0,220.879908,145.652643033,179.124926314,109.807362284,24.1713,45.1462640293
 12/08  15:00:00,915.372148326,87.1770534172,451.930661232,0.0,220.879908,145.652643033,146.813907213,77.9251938791,24.1713,44.7174133341
 12/08  16:00:00,909.091978694,86.8211950731,453.938917375,0.0,220.879908,137.835547516,119.301602554,69.6746826185,4.83426,44.7926599355
 12/08  17:00:00,733.313146264,79.4177323686,285.170970452,0.0,220.879908,133.019064,65.7077789199,25.3227079122,4.83426,35.5508110077
 12/08  18:00:00,564.622049815,75.3842875527,188.621477964,0.0,220.879908,53.238744,100.428285914,60.0437085297,4.83426,35.5503173839
 12/08  19:00:00,516.44786132,74.6458468048,141.414996535,0.0,220.879908,53.238744,119.826541473,70.3878099206,4.83426,44.6044715522
 12/08  20:00:00,464.528634289,74.2319681276,90.2722366714,0.0,220.879908,53.238744,98.6974616306,85.1729306495,4.83426,8.69027098113
 12/08  21:00:00,436.200287589,73.960559438,62.3687018002,0.0,220.879908,53.238744,117.623259421,104.109282759,4.83426,8.67971666175
 12/08  22:00:00,117.834141102,0.0,0.0,0.0,43.513341876,52.539744,13.5131399624,0.0,4.83426,8.67887996239
 12/08  23:00:00,117.877030634,0.0,0.0,0.0,43.513341876,52.539744,13.4784746422,0.0,4.83426,8.64421464218
 12/08  24:00:00,118.778209218,0.0,0.0,0.0,43.513341876,52.539744,13.467432861,0.0,4.83426,8.63317286101
 12/09  01:00:00,117.858792236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  02:00:00,117.81634278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  03:00:00,117.77577137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  04:00:00,117.758773082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  05:00:00,118.167216072,0.0,0.0,0.0,43.513341876,52.539744,5.61444322787,0.0,4.83426,0.780183227874
 12/09  06:00:00,118.123161442,0.0,0.0,0.0,43.513341876,52.539744,12.6856802752,0.0,4.83426,7.85142027517
 12/09  07:00:00,118.145563133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  08:00:00,106.069732733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  09:00:00,100.113232453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  10:00:00,100.166295456,0.0,0.0,0.0,43.513341876,52.539744,13.4534523092,0.0,4.83426,8.61919230924
 12/09  11:00:00,100.172567556,0.0,0.0,0.0,43.513341876,52.539744,13.5579663578,0.0,4.83426,8.72370635781
 12/09  12:00:00,101.018315056,0.0,0.0,0.0,43.513341876,52.539744,13.4894987787,0.0,4.83426,8.65523877873
 12/09  13:00:00,194.750519812,2.40393019378,89.7087440493,0.0,43.513341876,52.539744,13.4901973853,0.0,4.83426,8.65593738527
 12/09  14:00:00,215.450470633,2.1889630356,110.723185141,0.0,43.513341876,52.539744,13.4823614205,0.0,4.83426,8.64810142054
 12/09  15:00:00,139.098124302,0.692152961275,37.3715108449,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  16:00:00,100.204467824,0.0,0.0,0.0,43.513341876,52.539744,13.4811032658,0.0,4.83426,8.64684326575
 12/09  17:00:00,105.934187784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  18:00:00,117.834869409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  19:00:00,117.771960119,0.0,0.0,0.0,43.513341876,52.539744,13.4463613978,0.0,4.83426,8.61210139784
 12/09  20:00:00,118.178945488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  21:00:00,118.116565066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  22:00:00,117.878992524,0.0,0.0,0.0,43.513341876,52.539744,31.2660613648,0.0,4.83426,26.4318013648
 12/09  23:00:00,117.524794077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  24:00:00,118.499939521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  01:00:00,117.50131496,0.0,0.0,0.0,43.513341876,52.539744,13.4462805644,0.0,4.83426,8.61202056441
 12/10  02:00:00,117.493833924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  03:00:00,117.486990002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  04:00:00,117.481712609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  05:00:00,117.904679991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  06:00:00,173.140992426,2.55205766199,51.7841453301,0.0,43.513341876,52.539744,6.71544973107,1.86118973107,4.83426,0.02
 12/10  07:00:00,198.071098033,3.24752825398,75.8031431711,0.0,43.513341876,52.539744,16.0638338011,2.61735899849,4.83426,8.61221480258
 12/10  08:00:00,160.899726052,2.08341353897,52.2859295744,0.0,43.513341876,52.539744,6.42003098751,1.56577098751,4.83426,0.02
 12/10  09:00:00,174.351994653,2.78188236797,70.7765804854,0.0,43.513341876,52.539744,7.15545584244,2.30119584244,4.83426,0.02
 12/10  10:00:00,124.038564984,0.93129177201,22.8480821783,0.0,43.513341876,52.539744,5.48173002767,0.627470027669,4.83426,0.02
 12/10  11:00:00,100.004840964,0.0,0.0,0.0,43.513341876,52.539744,22.261026206,0.0,4.83426,17.426766206
 12/10  12:00:00,100.885065342,0.0,0.0,0.0,43.513341876,52.539744,13.4894636874,0.0,4.83426,8.65520368739
 12/10  13:00:00,99.9979813721,0.0,0.0,0.0,43.513341876,52.539744,13.4899511006,0.0,4.83426,8.65569110061
 12/10  14:00:00,100.098615801,0.0,0.0,0.0,43.513341876,52.539744,13.4895101237,0.0,4.83426,8.65525012371
 12/10  15:00:00,100.133641739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  16:00:00,100.087886627,0.0,0.0,0.0,43.513341876,52.539744,13.4827155114,0.0,4.83426,8.6484555114
 12/10  17:00:00,105.834437353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  18:00:00,117.77356059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  19:00:00,117.758200398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  20:00:00,118.149040957,0.0,0.0,0.0,43.513341876,52.539744,13.4464714049,0.0,4.83426,8.61221140492
 12/10  21:00:00,118.099807568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  22:00:00,117.911030296,0.0,0.0,0.0,43.513341876,52.539744,31.2671457888,0.0,4.83426,26.4328857888
 12/10  23:00:00,151.000222391,1.32214428381,31.6854315219,0.0,43.513341876,52.539744,6.10509896356,1.25083896356,4.83426,0.02
 12/10  24:00:00,176.797997789,2.31623648197,55.2594171768,0.0,43.513341876,52.539744,7.3148679215,2.4606079215,4.83426,0.02
 12/11  01:00:00,208.289500106,3.80275861841,85.768349531,0.0,43.513341876,52.539744,17.9125276829,4.45883255465,4.83426,8.61943512821
 12/11  02:00:00,209.840184252,4.15349215142,86.9044839164,0.0,43.513341876,52.539744,10.4931235674,5.63886356736,4.83426,0.02
 12/11  03:00:00,217.087792045,4.5820444962,93.5855073915,0.0,43.513341876,52.539744,11.3195173097,6.46525730971,4.83426,0.02
 12/11  04:00:00,211.557405504,4.45548011724,88.2424137267,0.0,43.513341876,52.539744,12.0574631223,7.20320312225,4.83426,0.02
 12/11  05:00:00,210.127875287,4.46124930987,86.4180137402,0.0,43.513341876,52.539744,22.3754520012,8.92171170206,4.83426,8.61948029913
 12/11  06:00:00,208.559110462,4.57627530356,84.7643652946,0.0,43.513341876,52.539744,15.086182905,10.231922905,4.83426,0.02
 12/11  07:00:00,193.503869547,73.5324634955,0.000816340827437,0.0,43.513341876,53.238744,1631.64252871,1626.78826871,4.83426,0.02
 12/11  08:00:00,358.596847401,73.5324634955,0.0,0.0,220.879908,53.238744,1234.87260423,1203.69208897,4.83426,26.3462552682
 12/11  09:00:00,444.706738816,73.5324634955,0.00244910622192,0.0,220.879908,145.652643033,888.065005159,816.429880881,36.25695,35.3781742777
 12/11  10:00:00,444.659619967,73.5324634955,0.00217067262987,0.0,220.879908,145.652643033,757.898401973,685.868674373,36.25695,35.7727775998
 12/11  11:00:00,450.623201823,73.5324634955,0.00153862344621,0.0,220.879908,151.653867033,683.152477697,590.033395138,48.3426,44.7764825588
 12/11  12:00:00,451.8525643,73.8611958863,0.0,0.0,220.879908,151.653867033,567.58764778,465.315896149,48.3426,53.9291516307
 12/11  13:00:00,451.994435778,74.9382128304,0.0,0.0,220.879908,151.653867033,511.95493017,418.525227657,48.3426,45.0871025124
 12/11  14:00:00,446.661408984,75.5889190054,0.0,0.0,220.879908,145.652643033,460.452199822,382.079421338,24.1713,54.2014784843
 12/11  15:00:00,446.784669082,75.7221831411,0.0,0.0,220.879908,145.652643033,461.541135954,392.637243772,24.1713,44.7325921817
 12/11  16:00:00,438.482618718,75.281562097,0.0,0.0,220.879908,137.835547516,427.082624535,377.437455408,4.83426,44.810909127
 12/11  17:00:00,437.809882864,73.6615343605,0.0,0.0,220.879908,133.019064,393.425481859,353.023553248,4.83426,35.5676686112
 12/11  18:00:00,369.933455135,73.5324634955,0.0,0.0,220.879908,53.238744,597.72254479,557.326673955,4.83426,35.5616108356
 12/11  19:00:00,370.17628615,73.5324634955,0.0,0.0,220.879908,53.238744,770.72623488,721.274135229,4.83426,44.6178396515
 12/11  20:00:00,371.264663662,73.5324634955,0.0,0.0,220.879908,53.238744,925.297514407,911.771025647,4.83426,8.69222875992
 12/11  21:00:00,372.070371248,73.5324634955,0.0,0.0,220.879908,53.238744,1023.43985533,1009.92546381,4.83426,8.68013151649
 12/11  22:00:00,117.620033636,0.0,0.0,0.0,43.513341876,52.539744,13.5155262342,0.0,4.83426,8.68126623416
 12/11  23:00:00,117.410270155,0.0,0.0,0.0,43.513341876,52.539744,13.4786931021,0.0,4.83426,8.64443310207
 12/11  24:00:00,118.523383009,0.0,0.0,0.0,43.513341876,52.539744,13.468181976,0.0,4.83426,8.63392197595
 12/12  01:00:00,117.483007653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  02:00:00,126.667833901,0.362385558978,8.68512265426,0.0,43.513341876,52.539744,4.94498570434,0.0907257043409,4.83426,0.02
 12/12  03:00:00,149.234400669,1.44954223591,29.8251944368,0.0,43.513341876,52.539744,5.13392632965,0.279666329648,4.83426,0.02
 12/12  04:00:00,167.697312344,2.53405047858,46.8699262718,0.0,43.513341876,52.539744,13.9260083258,0.472230930958,4.83426,8.6195173948
 12/12  05:00:00,212.962286781,4.51420369052,87.4460847299,0.0,43.513341876,52.539744,5.87774864884,1.02348864884,4.83426,0.02
 12/12  06:00:00,217.456242201,4.69707048989,92.0746569713,0.0,43.513341876,52.539744,6.23681315206,1.38255315206,4.83426,0.02
 12/12  07:00:00,195.599576055,73.5324634955,0.0,0.0,43.513341876,53.238744,1819.92197006,1806.46824933,4.83426,8.61946072819
 12/12  08:00:00,360.091885345,73.5324634955,0.0,0.0,220.879908,53.238744,1535.64596668,1513.23930542,4.83426,17.57240126
 12/12  09:00:00,446.430140102,73.5324634955,0.00168365506829,0.0,220.879908,145.652643033,1250.65644144,1179.01827839,36.25695,35.3812130514
 12/12  10:00:00,446.466451339,73.5690987327,0.00216069968352,0.0,220.879908,145.652643033,1112.60767314,1031.63210813,36.25695,44.7186150112
 12/12  11:00:00,452.067044267,73.9946892403,0.00144380301782,0.0,220.879908,151.653867033,963.667085074,870.548060081,48.3426,44.7764249927
 12/12  12:00:00,453.978316084,75.3212926767,0.0,0.0,220.879908,151.653867033,826.098489727,732.800623922,48.3426,44.9552658048
 12/12  13:00:00,454.052537796,76.5609031061,0.0,0.0,220.879908,151.653867033,755.573579764,653.133490921,48.3426,54.0974888433
 12/12  14:00:00,448.588360604,77.2307654691,0.0,0.0,220.879908,145.652643033,676.872414709,598.513968639,24.1713,54.1871460691
 12/12  15:00:00,448.879437234,77.5919161836,0.0,0.0,220.879908,145.652643033,629.825262272,569.860926205,24.1713,35.7930360666
 12/12  16:00:00,440.188301374,76.783471172,0.0,0.0,220.879908,137.835547516,572.18392373,522.533859166,4.83426,44.8158045645
 12/12  17:00:00,438.451685685,74.1545787042,0.0,0.0,220.879908,133.019064,490.294752632,441.008445481,4.83426,44.4520471507
 12/12  18:00:00,370.091456699,73.5388093364,0.0,0.0,220.879908,53.238744,645.281561107,604.88252576,4.83426,35.5647753468
 12/12  19:00:00,370.299956818,73.5324634955,0.0,0.0,220.879908,53.238744,746.977745635,706.439685721,4.83426,35.7037999131
 12/12  20:00:00,370.596510628,73.5324634955,0.0,0.0,220.879908,53.238744,822.943225995,800.74596576,4.83426,17.3630002344
 12/12  21:00:00,370.767312622,73.5324634955,0.0,0.0,220.879908,53.238744,838.545679405,825.030678924,4.83426,8.68074048125
 12/12  22:00:00,117.442492118,0.0,0.0,0.0,43.513341876,52.539744,13.5147601352,0.0,4.83426,8.68050013517
 12/12  23:00:00,117.535665084,0.0,0.0,0.0,43.513341876,52.539744,13.4789755689,0.0,4.83426,8.64471556891
 12/12  24:00:00,118.585836309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  01:00:00,117.592128373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  02:00:00,117.608203291,0.0,0.0,0.0,43.513341876,52.539744,13.4537664421,0.0,4.83426,8.61950644212
 12/13  03:00:00,117.602212488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  04:00:00,117.59621836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  05:00:00,118.019165298,0.0,0.0,0.0,43.513341876,52.539744,7.27659028888,0.0,4.83426,2.44233028888
 12/13  06:00:00,117.986350706,0.0,0.0,0.0,43.513341876,52.539744,11.0299816059,0.0,4.83426,6.1957216059
 12/13  07:00:00,193.912360044,73.5324634955,0.0,0.0,43.513341876,53.238744,1417.6822096,1412.8279496,4.83426,0.02
 12/13  08:00:00,359.704581485,73.5324634955,0.0,0.0,220.879908,53.238744,1297.8582216,1266.66980503,4.83426,26.3541565731
 12/13  09:00:00,445.705736845,73.5324634955,0.0017386507367,0.0,220.879908,145.652643033,1035.25588354,972.456761707,36.25695,26.5421718289
 12/13  10:00:00,445.572114178,73.5620213472,0.00206912092427,0.0,220.879908,145.652643033,985.901137249,904.919001994,36.25695,44.725185255
 12/13  11:00:00,451.735304862,73.8736627496,0.00157156505247,0.0,220.879908,151.653867033,932.268331462,839.142334657,48.3426,44.7833968054
 12/13  12:00:00,452.334061299,73.8262086657,0.0,0.0,220.879908,151.653867033,816.2334281,715.082256715,48.3426,52.8085713854
 12/13  13:00:00,451.429471055,73.9740114874,0.0,0.0,220.879908,151.653867033,779.866416243,685.279893412,48.3426,46.2439228306
 12/13  14:00:00,445.546826376,74.0504868235,0.0,0.0,220.879908,145.652643033,796.258120603,717.871480398,24.1713,54.2153402053
 12/13  15:00:00,445.416914122,73.9445463782,0.0,0.0,220.879908,145.652643033,787.614383687,718.70058139,24.1713,44.7425022967
 12/13  16:00:00,437.451183053,73.8537858855,0.0,0.0,220.879908,137.835547516,719.436073161,669.780481891,4.83426,44.8213312706
 12/13  17:00:00,438.009427992,73.5324634955,0.0,0.0,220.879908,133.019064,588.5579535,548.15259163,4.83426,35.5711018703
 12/13  18:00:00,370.170865653,73.5324634955,0.0,0.0,220.879908,53.238744,669.611521661,629.20840345,4.83426,35.5688582106
 12/13  19:00:00,370.178242,73.5324634955,0.0,0.0,220.879908,53.238744,686.416612218,636.951248712,4.83426,44.6311035059
 12/13  20:00:00,370.579920307,73.5324634955,0.0,0.0,220.879908,53.238744,659.743361795,646.217244904,4.83426,8.69185689108
 12/13  21:00:00,370.683736053,73.5324634955,0.0,0.0,220.879908,53.238744,734.172314903,720.656798814,4.83426,8.68125608811
 12/13  22:00:00,117.77442091,0.0,0.0,0.0,43.513341876,52.539744,22.176823348,0.0,4.83426,17.342563348
 12/13  23:00:00,117.54892115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  24:00:00,118.598967824,0.0,0.0,0.0,43.513341876,52.539744,13.467994582,0.0,4.83426,8.63373458197
 12/14  01:00:00,117.608198096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  02:00:00,117.592005035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  03:00:00,117.541535494,0.0,0.0,0.0,43.513341876,52.539744,13.4535681523,0.0,4.83426,8.61930815228
 12/14  04:00:00,117.54118815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  05:00:00,117.98219905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  06:00:00,117.915666889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  07:00:00,194.577765634,73.5324634955,0.00118230180574,0.0,43.513341876,53.238744,1748.51875684,1735.06492503,4.83426,8.61957180611
 12/14  08:00:00,360.010189358,73.5324634955,0.0,0.0,220.879908,53.238744,1445.67501024,1423.26699922,4.83426,17.5737510128
 12/14  09:00:00,446.360471175,73.5324634955,0.00155145144683,0.0,220.879908,145.652643033,1186.1328925,1114.4840044,36.25695,35.3919380995
 12/14  10:00:00,445.484628595,73.5324634955,0.0022561730084,0.0,220.879908,145.652643033,975.020951222,894.034944952,36.25695,44.7290562704
 12/14  11:00:00,450.908671589,73.5324634955,0.00160219477917,0.0,220.879908,151.653867033,818.591460801,725.46056784,48.3426,44.7882929611
 12/14  12:00:00,451.722934407,73.5324634955,0.0,0.0,220.879908,151.653867033,725.606557961,632.30146086,48.3426,44.9624971007
 12/14  13:00:00,450.705341064,73.5324634955,0.0,0.0,220.879908,151.653867033,687.234161815,584.768979847,48.3426,54.1225819678
 12/14  14:00:00,444.700789034,73.5324634955,0.0,0.0,220.879908,145.652643033,658.193520226,579.807629452,24.1713,54.2145907739
 12/14  15:00:00,444.687689522,73.5324634955,0.0,0.0,220.879908,145.652643033,650.223435074,581.302592394,24.1713,44.7495426795
 12/14  16:00:00,436.875505287,73.5324634955,0.0,0.0,220.879908,137.835547516,633.268719584,583.603068506,4.83426,44.831391078
 12/14  17:00:00,437.913715713,73.5324634955,0.0,0.0,220.879908,133.019064,602.418710651,562.010477371,4.83426,35.5739732807
 12/14  18:00:00,370.457538368,73.5324634955,0.0,0.0,220.879908,53.238744,842.199368546,801.789231455,4.83426,35.5758770914
 12/14  19:00:00,371.091056614,73.5324634955,0.0,0.0,220.879908,53.238744,961.294604442,911.826662657,4.83426,44.6336817847
 12/14  20:00:00,372.09566315,73.5324634955,0.0,0.0,220.879908,53.238744,977.00491459,963.478556151,4.83426,8.69209843876
 12/14  21:00:00,372.078200258,73.5324634955,0.0,0.0,220.879908,53.238744,1116.26827594,1102.75271039,4.83426,8.68130555528
 12/14  22:00:00,117.62589245,0.0,0.0,0.0,43.513341876,52.539744,13.5163221472,0.0,4.83426,8.68206214716
 12/14  23:00:00,117.433338253,0.0,0.0,0.0,43.513341876,52.539744,13.479088673,0.0,4.83426,8.64482867297
 12/14  24:00:00,118.541754629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
