Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/15  01:00:00,117.499202091,0.0,0.0,0.0,43.513341876,52.539744,13.4537720636,0.0,4.83426,8.61951206361
 12/15  02:00:00,141.23454498,1.08715667693,22.2874226558,0.0,43.513341876,52.539744,5.10481909554,0.250559095536,4.83426,0.02
 12/15  03:00:00,143.281116922,1.38053951773,23.9800080043,0.0,43.513341876,52.539744,5.22791875506,0.373658755058,4.83426,0.02
 12/15  04:00:00,211.479330232,4.9089618699,87.5862682605,0.0,43.513341876,52.539744,14.9484217492,1.4945340462,4.83426,8.61962770303
 12/15  05:00:00,201.426529951,4.23142460388,76.3476427708,0.0,43.513341876,52.539744,6.90807621573,2.05381621573,4.83426,0.02
 12/15  06:00:00,216.701869325,5.28928075486,90.6652506236,0.0,43.513341876,52.539744,8.42448244408,3.57022244408,4.83426,0.02
 12/15  07:00:00,195.914886979,73.5324634955,0.0,0.0,43.513341876,53.238744,2305.8900424,2292.43638495,4.83426,8.61939744935
 12/15  08:00:00,360.209898686,73.5324634955,0.0,0.0,220.879908,53.238744,2041.06993968,2018.65707501,4.83426,17.5786046669
 12/15  09:00:00,446.420201542,73.5324634955,0.0,0.0,220.879908,145.652643033,1631.32136052,1559.67414249,36.25695,35.3902680325
 12/15  10:00:00,446.447247086,73.5324634955,0.00204792952651,0.0,220.879908,145.652643033,1309.50548215,1228.51441355,36.25695,44.7341186027
 12/15  11:00:00,452.035695896,73.5324634955,0.00140968491161,0.0,220.879908,151.653867033,1063.48758919,970.352241658,48.3426,44.7927475275
 12/15  12:00:00,451.983702354,73.5438363604,0.0,0.0,220.879908,151.653867033,790.513724357,697.195460637,48.3426,44.9756637203
 12/15  13:00:00,450.754005003,73.61848593,0.0,0.0,220.879908,151.653867033,612.755780458,510.288332416,48.3426,54.1248480413
 12/15  14:00:00,444.99626139,73.898961757,0.0,0.0,220.879908,145.652643033,513.20149077,434.812741228,24.1713,54.2174495424
 12/15  15:00:00,445.393212005,74.3203172609,0.0,0.0,220.879908,145.652643033,472.603399975,403.681030807,24.1713,44.7510691678
 12/15  16:00:00,437.571997339,74.3614741225,0.0,0.0,220.879908,137.835547516,404.408915334,354.738958813,4.83426,44.8356965205
 12/15  17:00:00,437.761096255,73.5612958146,0.0,0.0,220.879908,133.019064,416.525565917,376.1108161,4.83426,35.5804898171
 12/15  18:00:00,370.06342441,73.5324634955,0.0,0.0,220.879908,53.238744,658.009403266,617.597428011,4.83426,35.5777152548
 12/15  19:00:00,370.268098922,73.5324634955,0.0,0.0,220.879908,53.238744,764.021497494,714.550167711,4.83426,44.6370697836
 12/15  20:00:00,370.85602394,73.5324634955,0.0,0.0,220.879908,53.238744,885.925519771,872.399225698,4.83426,8.69203407287
 12/15  21:00:00,370.965193464,73.5324634955,0.0,0.0,220.879908,53.238744,857.516833381,844.001345483,4.83426,8.68122789776
 12/15  22:00:00,117.420246191,0.0,0.0,0.0,43.513341876,52.539744,13.5160205425,0.0,4.83426,8.68176054249
 12/15  23:00:00,117.495030864,0.0,0.0,0.0,43.513341876,52.539744,13.4789513417,0.0,4.83426,8.64469134172
 12/15  24:00:00,118.576205436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  01:00:00,117.544927156,0.0,0.0,0.0,43.513341876,52.539744,13.4464882458,0.0,4.83426,8.61222824582
 12/16  02:00:00,117.54970517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  03:00:00,117.528059212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  04:00:00,117.515249344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  05:00:00,117.959324346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  06:00:00,141.079791278,1.08715667693,21.7062833713,0.0,43.513341876,52.539744,13.7035830648,0.257930935486,4.83426,8.61139212933
 12/16  07:00:00,145.896849109,1.44954223591,26.0622656788,0.0,43.513341876,52.539744,5.26319741042,0.408937410419,4.83426,0.02
 12/16  08:00:00,131.411566476,1.44954223591,23.6828275483,0.0,43.513341876,52.539744,5.19091317254,0.336653172535,4.83426,0.02
 12/16  09:00:00,125.163382668,1.44954223591,23.3576235058,0.0,43.513341876,52.539744,5.17441509381,0.32015509381,4.83426,0.02
 12/16  10:00:00,99.9654881432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  11:00:00,100.013564559,0.0,0.0,0.0,43.513341876,52.539744,22.2662585747,0.0,4.83426,17.4319985747
 12/16  12:00:00,100.929021138,0.0,0.0,0.0,43.513341876,52.539744,13.4910119189,0.0,4.83426,8.65675191893
 12/16  13:00:00,100.075372907,0.0,0.0,0.0,43.513341876,52.539744,13.4906775812,0.0,4.83426,8.65641758119
 12/16  14:00:00,100.203046507,0.0,0.0,0.0,43.513341876,52.539744,13.4833050748,0.0,4.83426,8.6490450748
 12/16  15:00:00,100.257248215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  16:00:00,100.225046589,0.0,0.0,0.0,43.513341876,52.539744,13.4837826738,0.0,4.83426,8.64952267385
 12/16  17:00:00,105.963823961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  18:00:00,117.858199102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  19:00:00,117.826252081,0.0,0.0,0.0,43.513341876,52.539744,13.4465561494,0.0,4.83426,8.61229614938
 12/16  20:00:00,118.238451988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  21:00:00,118.198249422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  22:00:00,118.04648961,0.0,0.0,0.0,43.513341876,52.539744,31.2777715844,0.0,4.83426,26.4435115844
 12/16  23:00:00,117.724602805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  24:00:00,118.547343478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  01:00:00,117.631675086,0.0,0.0,0.0,43.513341876,52.539744,13.4465876753,0.0,4.83426,8.61232767534
 12/17  02:00:00,117.615569869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  03:00:00,117.590000607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  04:00:00,124.348533258,0.362385558978,6.27110846169,0.0,43.513341876,52.539744,4.96522152926,0.110961529255,4.83426,0.02
 12/17  05:00:00,130.907591978,0.724771117956,11.9128170969,0.0,43.513341876,52.539744,4.97123411673,0.116974116729,4.83426,0.02
 12/17  06:00:00,138.003647564,1.08715667693,18.5368536987,0.0,43.513341876,52.539744,13.6831195477,0.236550354844,4.83426,8.61230919285
 12/17  07:00:00,138.510902351,1.08715667693,19.0162349956,0.0,43.513341876,52.539744,5.10310636437,0.248846364366,4.83426,0.02
 12/17  08:00:00,126.39912144,1.08715667693,19.0008889322,0.0,43.513341876,52.539744,5.08715182785,0.232891827852,4.83426,0.02
 12/17  09:00:00,99.9852391433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  10:00:00,100.013152474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  11:00:00,100.005511664,0.0,0.0,0.0,43.513341876,52.539744,22.267741137,0.0,4.83426,17.433481137
 12/17  12:00:00,100.855838695,0.0,0.0,0.0,43.513341876,52.539744,13.4906456939,0.0,4.83426,8.65638569386
 12/17  13:00:00,99.9424620944,0.0,0.0,0.0,43.513341876,52.539744,13.4912782862,0.0,4.83426,8.65701828621
 12/17  14:00:00,100.016798975,0.0,0.0,0.0,43.513341876,52.539744,13.4909593475,0.0,4.83426,8.65669934748
 12/17  15:00:00,100.028332783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  16:00:00,99.9801811813,0.0,0.0,0.0,43.513341876,52.539744,13.4834655009,0.0,4.83426,8.64920550091
 12/17  17:00:00,102.742495693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  18:00:00,117.642472187,0.0,0.0,0.0,43.513341876,52.539744,13.4465121718,0.0,4.83426,8.61225217182
 12/17  19:00:00,117.619889062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  20:00:00,138.400270436,1.08715667693,18.9216706381,0.0,43.513341876,52.539744,5.09219394117,0.237933941173,4.83426,0.02
 12/17  21:00:00,137.057910813,1.08715667693,17.6378508286,0.0,43.513341876,52.539744,5.15590633119,0.301646331186,4.83426,0.02
 12/17  22:00:00,214.297117645,5.21267251953,89.7587923435,0.0,43.513341876,52.539744,33.3431948992,2.06416805114,4.83426,26.4447668481
 12/17  23:00:00,196.686490823,4.23142460388,73.8249083031,0.0,43.513341876,52.539744,7.45145039799,2.59719039799,4.83426,0.02
 12/17  24:00:00,217.133603418,5.28928075486,91.9686382122,0.0,43.513341876,52.539744,18.4225920782,4.97590484817,4.83426,8.61242723008
 12/18  01:00:00,194.792032943,4.23142460388,71.9760084805,0.0,43.513341876,52.539744,10.0942329753,5.2399729753,4.83426,0.02
 12/18  02:00:00,217.151544388,10.3111968431,87.9978491506,0.0,43.513341876,52.539744,15.8030431532,10.9487831532,4.83426,0.02
 12/18  03:00:00,193.714936676,5.90539663331,69.2596550745,0.0,43.513341876,52.539744,17.5403695841,12.6861095841,4.83426,0.02
 12/18  04:00:00,212.963732545,8.6372248137,85.5033857575,0.0,43.513341876,52.539744,32.9123860066,19.4583567486,4.83426,8.61976925796
 12/18  05:00:00,196.064433667,9.25334069215,67.8341478751,0.0,43.513341876,52.539744,24.0461873449,19.1919273449,4.83426,0.02
 12/18  06:00:00,216.007386581,12.1448477844,84.6396176701,0.0,43.513341876,52.539744,35.6500626289,30.7958026289,4.83426,0.02
 12/18  07:00:00,195.631438505,73.5324634955,0.000959542796864,0.0,43.513341876,53.238744,2110.2050459,2096.7511168,4.83426,8.61966909969
 12/18  08:00:00,360.312844902,73.5324634955,0.0,0.0,220.879908,53.238744,1664.17778986,1641.76295323,4.83426,17.580576631
 12/18  09:00:00,446.40842087,73.5324634955,0.00133805257301,0.0,220.879908,145.652643033,1357.83097973,1286.17152102,36.25695,35.402508712
 12/18  10:00:00,445.755529006,73.5324634955,0.00188409419844,0.0,220.879908,145.652643033,1151.87459843,1070.86795894,36.25695,44.7496894884
 12/18  11:00:00,451.304134418,73.5324634955,0.0012841268497,0.0,220.879908,151.653867033,1047.57291914,954.419528641,48.3426,44.8107905035
 12/18  12:00:00,452.131792364,73.5324634955,0.0,0.0,220.879908,151.653867033,966.912885883,873.587162333,48.3426,44.9831235504
 12/18  13:00:00,450.882778636,73.5324634955,0.0,0.0,220.879908,151.653867033,840.970277712,738.468136874,48.3426,54.1595408379
 12/18  14:00:00,444.779614353,73.5324634955,0.0,0.0,220.879908,145.652643033,768.988056609,690.565142878,24.1713,54.2516137311
 12/18  15:00:00,444.698825319,73.5324634955,0.0,0.0,220.879908,145.652643033,703.098669172,634.15860582,24.1713,44.7687633523
 12/18  16:00:00,436.849086467,73.5324634955,0.0,0.0,220.879908,137.835547516,648.394421486,598.708606104,4.83426,44.8515553813
 12/18  17:00:00,434.911955686,73.5324634955,0.0,0.0,220.879908,133.019064,624.799131378,584.376416278,4.83426,35.5884551
 12/18  18:00:00,370.732450803,73.5324634955,0.0,0.0,220.879908,53.238744,969.171715457,919.857990825,4.83426,44.4794646318
 12/18  19:00:00,371.716565897,73.5324634955,0.0,0.0,220.879908,53.238744,1075.41403142,1034.84998663,4.83426,35.7297847936
 12/18  20:00:00,372.154254885,73.5324634955,0.0,0.0,220.879908,53.238744,1063.39163937,1041.19103147,4.83426,17.3663478957
 12/18  21:00:00,372.129617033,73.5324634955,0.0,0.0,220.879908,53.238744,1069.93092878,1056.41505245,4.83426,8.68161633657
 12/18  22:00:00,117.643365592,0.0,0.0,0.0,43.513341876,52.539744,13.5170993527,0.0,4.83426,8.68283935267
 12/18  23:00:00,133.570929844,0.724771117956,15.1583805904,0.0,43.513341876,52.539744,13.6558969525,0.176021289284,4.83426,8.64561566321
 12/18  24:00:00,143.695150423,1.26834945642,23.4784293635,0.0,43.513341876,52.539744,5.15430541189,0.300045411888,4.83426,0.02
 12/19  01:00:00,147.277427201,1.6307350154,27.6186608806,0.0,43.513341876,52.539744,5.49462275669,0.640362756695,4.83426,0.02
 12/19  02:00:00,141.845035342,1.44954223591,22.4366067921,0.0,43.513341876,52.539744,14.1653313295,0.711364927171,4.83426,8.61970640229
 12/19  03:00:00,146.557504368,1.81192779489,26.6832158373,0.0,43.513341876,52.539744,5.95795921252,1.10369921252,4.83426,0.02
 12/19  04:00:00,139.621387629,1.44954223591,20.2310436173,0.0,43.513341876,52.539744,5.85151398909,0.997253989089,4.83426,0.02
 12/19  05:00:00,178.480517531,3.54869743197,54.2550932926,0.0,43.513341876,52.539744,15.6466396039,2.19283690793,4.83426,8.61954269598
 12/19  06:00:00,192.373136796,4.0015998979,67.9114332844,0.0,43.513341876,52.539744,7.34680731106,2.49254731106,4.83426,0.02
 12/19  07:00:00,195.368972501,73.5324634955,0.0,0.0,43.513341876,53.238744,1676.70525319,1671.85099319,4.83426,0.02
 12/19  08:00:00,360.102740171,73.5324634955,0.0,0.0,220.879908,53.238744,1489.28323322,1458.08389821,4.83426,26.365075009
 12/19  09:00:00,446.430907997,73.5324634955,0.00136677774794,0.0,220.879908,145.652643033,1260.12658588,1197.31265764,36.25695,26.5569782438
 12/19  10:00:00,445.720915609,73.5324634955,0.00232055335177,0.0,220.879908,145.652643033,1031.58855203,950.576706042,36.25695,44.7548959926
 12/19  11:00:00,450.81843423,73.5324634955,0.00157410895675,0.0,220.879908,151.653867033,767.725053991,674.570364334,48.3426,44.8120896562
 12/19  12:00:00,451.585350945,73.5324634955,0.0,0.0,220.879908,151.653867033,604.451197665,502.1160337,48.3426,53.9925639657
 12/19  13:00:00,450.659660431,73.5324634955,0.0,0.0,220.879908,151.653867033,616.073316832,513.584551703,48.3426,54.1461651289
 12/19  14:00:00,444.685716765,73.5324634955,0.0,0.0,220.879908,145.652643033,603.375810288,524.963018988,24.1713,54.2414912993
 12/19  15:00:00,444.681640222,73.5980250729,0.0,0.0,220.879908,145.652643033,469.685117294,400.7396078,24.1713,44.7742094944
 12/19  16:00:00,436.814489603,73.6025304054,0.0,0.0,220.879908,137.835547516,339.562873728,289.872924004,4.83426,44.8556897246
 12/19  17:00:00,434.678132135,73.5324634955,0.0,0.0,220.879908,133.019064,254.706503872,214.282167268,4.83426,35.5900766043
 12/19  18:00:00,369.837539834,73.5324634955,0.0,0.0,220.879908,53.238744,363.278470992,322.849401399,4.83426,35.5948095922
 12/19  19:00:00,369.864676579,73.5324634955,0.0,0.0,220.879908,53.238744,425.149011025,375.654278113,4.83426,44.6604729123
 12/19  20:00:00,369.856172669,73.5324634955,0.0,0.0,220.879908,53.238744,432.427058314,418.898811283,4.83426,8.69398703053
 12/19  21:00:00,369.860679178,73.5324634955,0.0,0.0,220.879908,53.238744,444.984314857,431.468716455,4.83426,8.68133840208
 12/19  22:00:00,117.545890027,0.0,0.0,0.0,43.513341876,52.539744,13.5173132143,0.0,4.83426,8.68305321425
 12/19  23:00:00,117.63935155,0.0,0.0,0.0,43.513341876,52.539744,13.4798562771,0.0,4.83426,8.64559627708
 12/19  24:00:00,118.644691774,0.0,0.0,0.0,43.513341876,52.539744,13.4686785805,0.0,4.83426,8.63441858055
 12/20  01:00:00,117.681387785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  02:00:00,117.667626735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  03:00:00,117.665666125,0.0,0.0,0.0,43.513341876,52.539744,13.4538805062,0.0,4.83426,8.61962050616
 12/20  04:00:00,117.644357927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  05:00:00,118.048906439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  06:00:00,117.990584141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  07:00:00,193.831880005,73.5324634955,0.0,0.0,43.513341876,53.238744,1532.20284776,1518.74877835,4.83426,8.61980940612
 12/20  08:00:00,362.429331109,73.5324634955,0.0,0.0,220.879908,53.238744,1269.3683071,1246.95373891,4.83426,17.5803081905
 12/20  09:00:00,445.118878311,73.5324634955,0.00261066543887,0.0,220.879908,145.652643033,870.532246239,798.866741277,36.25695,35.4085549627
 12/20  10:00:00,444.830628787,73.6045016728,0.0,0.0,220.879908,145.652643033,670.24727669,589.230127483,36.25695,44.7601992074
 12/20  11:00:00,451.25574433,74.1320421355,0.00206510029017,0.0,220.879908,151.653867033,477.083003445,383.921164691,48.3426,44.8192387539
 12/20  12:00:00,519.872545764,74.7006701424,65.4067056919,0.0,220.879908,151.653867033,295.142739382,194.629196092,48.3426,52.1709432903
 12/20  13:00:00,493.963309463,75.6127212821,39.0154978741,0.0,220.879908,151.653867033,259.55693581,164.241713544,48.3426,46.9726222664
 12/20  14:00:00,481.519938071,76.0580334369,32.041993355,0.0,220.879908,145.652643033,266.274623929,187.827856823,24.1713,54.2754671055
 12/20  15:00:00,498.35786924,77.7302521438,47.0332528526,0.0,220.879908,145.652643033,222.517009776,153.565061281,24.1713,44.7806484958
 12/20  16:00:00,521.682791714,77.9914962973,77.8307169575,0.0,220.879908,137.835547516,152.233018562,102.54330217,4.83426,44.8554563917
 12/20  17:00:00,477.185056791,74.777260617,39.660615774,0.0,220.879908,133.019064,98.6329843689,49.3105532752,4.83426,44.4881710936
 12/20  18:00:00,369.96390412,73.6401056602,0.0,0.0,220.879908,53.238744,259.905645747,219.474627716,4.83426,35.5967580307
 12/20  19:00:00,369.887440411,73.5512664911,0.0,0.0,220.879908,53.238744,335.341134855,285.844696218,4.83426,44.6621786376
 12/20  20:00:00,370.320111606,73.5324634955,0.0,0.0,220.879908,53.238744,403.231214483,389.703010681,4.83426,8.69394380219
 12/20  21:00:00,370.30166741,73.5324634955,0.0,0.0,220.879908,53.238744,438.454324767,424.937137753,4.83426,8.68292701427
 12/20  22:00:00,117.897623802,0.0,0.0,0.0,43.513341876,52.539744,13.5170717948,0.0,4.83426,8.68281179477
 12/20  23:00:00,117.664903872,0.0,0.0,0.0,43.513341876,52.539744,13.4797519339,0.0,4.83426,8.64549193386
 12/20  24:00:00,118.661436356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  01:00:00,117.704202958,0.0,0.0,0.0,43.513341876,52.539744,13.4540597257,0.0,4.83426,8.61979972571
 12/21  02:00:00,117.698176579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  03:00:00,117.695556129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  04:00:00,117.64797445,0.0,0.0,0.0,43.513341876,52.539744,13.4539262922,0.0,4.83426,8.61966629221
 12/21  05:00:00,118.045250908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  06:00:00,118.020703546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  07:00:00,193.043933812,73.5324634955,0.00155813531003,0.0,43.513341876,53.238744,1197.04550757,1192.19124757,4.83426,0.02
 12/21  08:00:00,362.307172285,73.5324634955,0.0,0.0,220.879908,53.238744,1257.99829344,1226.7967068,4.83426,26.3673266382
 12/21  09:00:00,445.786407066,73.5744493435,0.00320468288666,0.0,220.879908,145.652643033,993.707430425,922.041245424,36.25695,35.4092350013
 12/21  10:00:00,445.421496776,74.0993886567,0.00127149599995,0.0,220.879908,145.652643033,673.11290736,592.09255303,36.25695,44.7634043294
 12/21  11:00:00,452.884479255,75.7182753568,0.0021664696089,0.0,220.879908,151.653867033,478.489107843,385.318190934,48.3426,44.828316909
 12/21  12:00:00,466.549291448,77.8639993348,9.94609777,0.0,220.879908,151.653867033,339.334835019,245.990179425,48.3426,45.0020555942
 12/21  13:00:00,517.167154435,79.7596091794,55.8541923706,0.0,220.879908,151.653867033,256.122186001,153.59986652,48.3426,54.1797194807
 12/21  14:00:00,566.818367661,81.0051666416,110.2725158,0.0,220.879908,145.652643033,209.773597089,131.327738014,24.1713,54.274559075
 12/21  15:00:00,560.943998558,81.8802673398,103.936777966,0.0,220.879908,145.652643033,224.680654947,155.723706677,24.1713,44.7856482701
 12/21  16:00:00,525.064968042,81.6480505421,76.4954089266,0.0,220.879908,137.835547516,185.499992254,135.802324533,4.83426,44.8634077216
 12/21  17:00:00,488.636613549,76.5698264981,47.5540191282,0.0,220.879908,133.019064,80.9842423597,36.5942178081,4.83426,39.5557645516
 12/21  18:00:00,403.156595133,74.2514312226,29.5489268538,0.0,220.879908,53.238744,133.436006573,88.0689155353,4.83426,40.5328310372
 12/21  19:00:00,398.75292297,73.8612484467,25.7294540548,0.0,220.879908,53.238744,135.567533842,94.9975706255,4.83426,35.7357032163
 12/21  20:00:00,398.117102883,73.6908168724,24.9183513904,0.0,220.879908,53.238744,125.328865951,103.126835476,4.83426,17.3677704752
 12/21  21:00:00,397.645790958,73.6211489191,24.5916782393,0.0,220.879908,53.238744,128.103728418,114.586974263,4.83426,8.68249415475
 12/21  22:00:00,118.123017483,0.0,0.0,0.0,43.513341876,52.539744,13.516660636,0.0,4.83426,8.68240063602
 12/21  23:00:00,117.85874682,0.0,0.0,0.0,43.513341876,52.539744,13.4800323745,0.0,4.83426,8.64577237452
 12/21  24:00:00,118.825754212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  01:00:00,117.948258696,0.0,0.0,0.0,43.513341876,52.539744,13.4542089806,0.0,4.83426,8.61994898055
 12/22  02:00:00,117.955929064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  03:00:00,117.969830261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  04:00:00,117.979201391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  05:00:00,120.417384327,0.0,0.0,0.0,43.513341876,52.539744,13.4540894117,0.0,4.83426,8.61982941166
 12/22  06:00:00,120.072925599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  07:00:00,333.091345464,73.5324634955,136.285522463,0.0,43.513341876,53.238744,111.043735249,106.189475249,4.83426,0.02
 12/22  08:00:00,531.90850198,73.5324634955,167.279272875,0.0,220.879908,53.238744,132.663062592,101.461479275,4.83426,26.3673233167
 12/22  09:00:00,585.280412741,74.322580947,135.450221917,0.0,220.879908,145.652643033,149.960647225,78.2937298642,36.25695,35.4099673607
 12/22  10:00:00,511.337395834,76.1334419706,61.0189844746,0.0,220.879908,145.652643033,260.516857141,179.491756884,36.25695,44.768150257
 12/22  11:00:00,473.934812187,79.0642741181,15.6680349721,0.0,220.879908,151.653867033,364.276490445,271.102326039,48.3426,44.8315644057
 12/22  12:00:00,463.226744563,81.4445228564,3.08682937845,0.0,220.879908,151.653867033,436.302595046,342.95188689,48.3426,45.0081081554
 12/22  13:00:00,459.551668757,82.3487882877,0.0,0.0,220.879908,151.653867033,559.839880203,457.311445121,48.3426,54.1858350817
 12/22  14:00:00,453.977973866,82.6344722664,0.0,0.0,220.879908,145.652643033,664.309782428,585.856938419,24.1713,54.2815440094
 12/22  15:00:00,454.154142626,82.7842486005,0.0,0.0,220.879908,145.652643033,693.603275019,624.641211927,24.1713,44.7907630924
 12/22  16:00:00,445.623184296,81.9292104789,0.0,0.0,220.879908,137.835547516,706.807014238,657.103669291,4.83426,44.8690849468
 12/22  17:00:00,438.307058407,76.1635795745,0.0,0.0,220.879908,133.019064,740.980712029,691.645985892,4.83426,44.500466137
 12/22  18:00:00,371.876313404,73.8951977195,0.0,0.0,220.879908,53.238744,906.958539811,866.523624887,4.83426,35.6006549237
 12/22  19:00:00,371.711041441,73.5549739167,0.0,0.0,220.879908,53.238744,967.653694269,927.078499037,4.83426,35.7409352322
 12/22  20:00:00,371.635296016,73.5324634955,0.0,0.0,220.879908,53.238744,1021.63456133,999.431208718,4.83426,17.3690926159
 12/22  21:00:00,371.623058569,73.5324634955,0.0,0.0,220.879908,53.238744,1095.1561547,1081.63874982,4.83426,8.68314487417
 12/22  22:00:00,117.31675752,0.0,0.0,0.0,43.513341876,52.539744,13.5173842464,0.0,4.83426,8.68312424639
 12/22  23:00:00,117.432230528,0.0,0.0,0.0,43.513341876,52.539744,13.4798577141,0.0,4.83426,8.6455977141
 12/22  24:00:00,118.555850561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  01:00:00,117.512248722,0.0,0.0,0.0,43.513341876,52.539744,13.4468259522,0.0,4.83426,8.61256595224
 12/23  02:00:00,117.52552069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  03:00:00,117.52458267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  04:00:00,117.514207826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  05:00:00,120.60649028,0.542254121335,1.93266207723,0.0,43.513341876,52.539744,4.93741024549,0.0831502454885,4.83426,0.02
 12/23  06:00:00,176.618138858,4.67672453366,52.697881597,0.0,43.513341876,52.539744,15.5785538436,2.13171526748,4.83426,8.61257857608
 12/23  07:00:00,207.235921655,9.25334069215,78.6831492069,0.0,43.513341876,52.539744,8.18356595128,3.32930595128,4.83426,0.02
 12/23  08:00:00,211.363258708,8.03324888207,93.0090624646,0.0,43.513341876,52.539744,6.17952922142,1.32526922142,4.83426,0.02
 12/23  09:00:00,194.997296738,4.35221979021,89.3602938637,0.0,43.513341876,52.539744,6.07821176433,1.22395176433,4.83426,0.02
 12/23  10:00:00,207.751767848,4.68530482323,101.580706043,0.0,43.513341876,52.539744,5.95440864454,1.10014864454,4.83426,0.02
 12/23  11:00:00,193.467812793,3.62744867226,88.6350778297,0.0,43.513341876,52.539744,23.171393507,0.900008821203,4.83426,17.4371246858
 12/23  12:00:00,203.078462499,3.47735295997,97.4374128012,0.0,43.513341876,52.539744,14.2662482013,0.773976201436,4.83426,8.65801199989
 12/23  13:00:00,187.772119284,2.70527413264,84.1460630387,0.0,43.513341876,52.539744,14.0971477031,0.605379271326,4.83426,8.65750843182
 12/23  14:00:00,181.590752228,2.4344230173,78.262681991,0.0,43.513341876,52.539744,13.9447752473,0.460385060249,4.83426,8.65013018708
 12/23  15:00:00,107.789974487,0.241265763393,7.5457943916,0.0,43.513341876,52.539744,4.88556561162,0.0313056116202,4.83426,0.02
 12/23  16:00:00,111.331992338,0.362385558978,10.951717339,0.0,43.513341876,52.539744,13.628664864,0.14450586997,4.83426,8.64989899401
 12/23  17:00:00,132.194167991,1.08715667693,28.0545255064,0.0,43.513341876,52.539744,5.13612909863,0.281869098625,4.83426,0.02
 12/23  18:00:00,150.110624538,1.44954223591,30.5833558115,0.0,43.513341876,52.539744,5.28833893853,0.434078938533,4.83426,0.02
 12/23  19:00:00,221.007539172,4.49672565157,97.3707839197,0.0,43.513341876,52.539744,14.7340909303,1.2872781656,4.83426,8.61255276467
 12/23  20:00:00,219.917226021,4.59381016286,95.8432049769,0.0,43.513341876,52.539744,7.00402957764,2.14976957764,4.83426,0.02
 12/23  21:00:00,222.826224929,4.92689519588,98.3968446013,0.0,43.513341876,52.539744,8.58593055961,3.73167055961,4.83426,0.02
 12/23  22:00:00,211.934174847,7.104768207,85.7139367807,0.0,43.513341876,52.539744,40.3118657028,9.0162553257,4.83426,26.4613503771
 12/23  23:00:00,222.533399959,15.792276805,87.9008802308,0.0,43.513341876,52.539744,18.3385522407,13.4842922407,4.83426,0.02
 12/23  24:00:00,215.73121559,17.6672911926,78.3788228136,0.0,43.513341876,52.539744,30.5757355793,17.1306126667,4.83426,8.61086291263
 12/24  01:00:00,214.790618806,14.6403234211,81.3843498787,0.0,43.513341876,52.539744,30.1407175218,25.2864575218,4.83426,0.02
 12/24  02:00:00,209.637931054,18.1893098382,72.8184848545,0.0,43.513341876,52.539744,32.9734917737,28.1192317737,4.83426,0.02
 12/24  03:00:00,213.145947411,18.3671064139,76.0722546926,0.0,43.513341876,52.539744,43.5097127376,38.6554527376,4.83426,0.02
 12/24  04:00:00,207.676324747,20.0427878162,69.0380881159,0.0,43.513341876,52.539744,49.2427583523,44.3884983523,4.83426,0.02
 12/24  05:00:00,210.471264165,17.8728456197,73.4884910229,0.0,43.513341876,52.539744,55.8032625449,50.9490025449,4.83426,0.02
 12/24  06:00:00,206.633104779,19.548527022,68.1048991163,0.0,43.513341876,52.539744,65.1445656665,51.6977034345,4.83426,8.61260223205
 12/24  07:00:00,224.39854139,32.2869086448,73.0138795223,0.0,43.513341876,52.539744,67.592178723,62.737918723,4.83426,0.02
 12/24  08:00:00,191.871504441,14.1794952586,67.7962508272,0.0,43.513341876,52.539744,53.8557868886,49.0015268886,4.83426,0.02
 12/24  09:00:00,188.926277476,15.1187225859,72.7820084889,0.0,43.513341876,52.539744,59.5349013215,54.6806413215,4.83426,0.02
 12/24  10:00:00,184.527735128,16.8860334043,66.6953027932,0.0,43.513341876,52.539744,71.6583305016,58.2039978788,4.83426,8.6200726228
 12/24  11:00:00,182.40165051,9.94881128415,71.4271499003,0.0,43.513341876,52.539744,70.8994974314,57.3355207348,4.83426,8.72971669657
 12/24  12:00:00,182.826274618,14.1200141484,66.8455722727,0.0,43.513341876,52.539744,55.4332119383,41.9407780539,4.83426,8.65817388445
 12/24  13:00:00,184.741273947,4.92689519588,78.7742862253,0.0,43.513341876,52.539744,42.480646393,28.9883400099,4.83426,8.65804638317
 12/24  14:00:00,180.386327278,4.59381016286,74.7789888698,0.0,43.513341876,52.539744,36.7727940547,23.280370519,4.83426,8.65816353569
 12/24  15:00:00,184.782662068,4.92689519588,78.7544217126,0.0,43.513341876,52.539744,36.159153033,22.6743582634,4.83426,8.65053476964
 12/24  16:00:00,177.126070817,4.59381016286,71.5865821651,0.0,43.513341876,52.539744,25.0712114831,20.2169514831,4.83426,0.02
 12/24  17:00:00,185.537567268,4.92689519588,76.7858883251,0.0,43.513341876,52.539744,36.1207145736,22.6756206102,4.83426,8.61083396338
 12/24  18:00:00,192.30820071,4.59381016286,69.073736845,0.0,43.513341876,52.539744,33.0296731623,28.1754131623,4.83426,0.02
 12/24  19:00:00,196.206441393,4.92689519588,72.5536371884,0.0,43.513341876,52.539744,45.1381800883,40.2839200883,4.83426,0.02
 12/24  20:00:00,195.062027189,9.61572625113,66.3913022224,0.0,43.513341876,52.539744,52.3648811939,47.5106211939,4.83426,0.02
 12/24  21:00:00,200.2615226,10.3474772548,70.7872443443,0.0,43.513341876,52.539744,68.4148994142,63.5606394142,4.83426,0.02
 12/24  22:00:00,200.257284287,16.8023348029,64.6091247705,0.0,43.513341876,52.539744,126.761744222,86.6499277872,4.83426,35.2775564349
 12/24  23:00:00,204.446622728,17.2111876227,68.6312807662,0.0,43.513341876,52.539744,106.533205895,101.678945895,4.83426,0.02
 12/24  24:00:00,201.982763343,19.2137326162,63.2642778981,0.0,43.513341876,52.539744,112.782134298,107.927874298,4.83426,0.02
 12/25  01:00:00,219.561521112,33.1159638449,67.8343901804,0.0,43.513341876,52.539744,128.241823298,123.387563298,4.83426,0.02
 12/25  02:00:00,203.701827888,23.0893911739,62.0931270596,0.0,43.513341876,52.539744,133.631922264,128.777662264,4.83426,0.02
 12/25  03:00:00,216.7877532,32.1014791907,66.0644472239,0.0,43.513341876,52.539744,150.281772812,145.427512812,4.83426,0.02
 12/25  04:00:00,215.949334921,36.5149326107,60.9058646917,0.0,43.513341876,52.539744,160.976872148,147.530072881,4.83426,8.61253926713
 12/25  05:00:00,215.013487734,31.233210093,64.7189046691,0.0,43.513341876,52.539744,167.467828255,162.613568255,4.83426,0.02
 12/25  06:00:00,215.418829994,37.757210012,58.7198530415,0.0,43.513341876,52.539744,177.115807063,172.261547063,4.83426,0.02
 12/25  07:00:00,217.700619195,37.1510887909,61.4617382464,0.0,43.513341876,52.539744,199.432714299,194.578454299,4.83426,0.02
 12/25  08:00:00,183.723629146,21.8603646045,52.0662042802,0.0,43.513341876,52.539744,165.983130683,161.128870683,4.83426,0.02
 12/25  09:00:00,192.881456677,30.0318770355,61.846368476,0.0,43.513341876,52.539744,151.481499475,138.02714796,4.83426,8.62009151512
 12/25  10:00:00,171.760118856,12.5019828691,58.3140596448,0.0,43.513341876,52.539744,101.849244071,96.9949840706,4.83426,0.02
 12/25  11:00:00,181.894791743,12.340807108,68.4921261417,0.0,43.513341876,52.539744,82.2364800012,77.3822200012,4.83426,0.02
 12/25  12:00:00,182.380016673,9.53641810425,70.8820056523,0.0,43.513341876,52.539744,69.3298321401,55.8754424446,4.83426,8.62012969555
 12/25  13:00:00,192.251191819,4.92689519588,86.1783355895,0.0,43.513341876,52.539744,45.9912919327,41.1370319327,4.83426,0.02
 12/25  14:00:00,190.429189428,4.59381016286,84.7054907091,0.0,43.513341876,52.539744,34.6029890546,29.7487290546,4.83426,0.02
 12/25  15:00:00,196.55575685,4.57915989988,90.7516024451,0.0,43.513341876,52.539744,25.5747762879,20.7205162879,4.83426,0.02
 12/25  16:00:00,189.79579903,4.36098721986,84.3336804373,0.0,43.513341876,52.539744,28.7218958104,15.2750181222,4.83426,8.61261768817
 12/25  17:00:00,177.948568165,3.8080804849,70.4402980897,0.0,43.513341876,52.539744,20.1149494149,15.2606894149,4.83426,0.02
 12/25  18:00:00,203.968726534,4.82363486885,80.3401747775,0.0,43.513341876,52.539744,27.5393876818,22.6851276818,4.83426,0.02
 12/25  19:00:00,197.294958727,4.69707048989,73.8863924883,0.0,43.513341876,52.539744,34.1050047696,29.2507447696,4.83426,0.02
 12/25  20:00:00,194.938597562,4.82363486885,70.9962903579,0.0,43.513341876,52.539744,48.322235526,43.467975526,4.83426,0.02
 12/25  21:00:00,197.731720534,12.6211048255,66.0627188583,0.0,43.513341876,52.539744,69.8423009148,56.3969915897,4.83426,8.61104932507
 12/25  22:00:00,202.931678704,18.2797077162,65.7872778253,0.0,43.513341876,52.539744,98.2638793702,93.4096193702,4.83426,0.02
 12/25  23:00:00,205.721139246,24.9101786716,62.2670848321,0.0,43.513341876,52.539744,124.763513073,119.909253073,4.83426,0.02
 12/25  24:00:00,209.509517155,27.2600514012,62.6848275179,0.0,43.513341876,52.539744,138.144410539,133.290150539,4.83426,0.02
 12/26  01:00:00,214.884035115,36.6807591037,59.6381457271,0.0,43.513341876,52.539744,163.563733202,158.709473202,4.83426,0.02
 12/26  02:00:00,217.649359697,39.336313778,59.7103468947,0.0,43.513341876,52.539744,190.372186627,176.917783043,4.83426,8.62014358362
 12/26  03:00:00,217.574132015,42.1043770074,56.8770926256,0.0,43.513341876,52.539744,192.202366234,187.348106234,4.83426,0.02
 12/26  04:00:00,213.690497671,36.9985131297,58.0565877881,0.0,43.513341876,52.539744,206.08737362,201.23311362,4.83426,0.02
 12/26  05:00:00,215.430975268,39.272315565,55.4083334771,0.0,43.513341876,52.539744,220.029569477,206.575162417,4.83426,8.62014706079
 12/26  06:00:00,221.261589065,44.145418397,56.6735603742,0.0,43.513341876,52.539744,223.091782187,218.237522187,4.83426,0.02
 12/26  07:00:00,197.132026849,73.5324634955,0.0,0.0,43.513341876,53.238744,3090.1129246,3085.2586646,4.83426,0.02
 12/26  08:00:00,364.5250077,73.5324634955,0.0,0.0,220.879908,53.238744,2622.69499006,2591.4886292,4.83426,26.3721008544
 12/26  09:00:00,446.847830904,73.5324634955,0.0,0.0,220.879908,145.652643033,2241.49411958,2169.81594343,36.25695,35.4212261446
 12/26  10:00:00,446.676523712,73.5324634955,0.0,0.0,220.879908,145.652643033,2026.55343264,1945.5133928,36.25695,44.7830898414
 12/26  11:00:00,452.574345014,73.5324634955,0.0,0.0,220.879908,151.653867033,1829.63791063,1736.44704611,48.3426,44.8482645162
 12/26  12:00:00,453.531213039,73.5324634955,0.0,0.0,220.879908,151.653867033,1609.01460937,1515.64344706,48.3426,45.0285623147
 12/26  13:00:00,452.465759143,73.5324634955,0.0,0.0,220.879908,151.653867033,1490.03026856,1387.47320374,48.3426,54.2144648203
 12/26  14:00:00,446.48314794,73.5392332222,0.0,0.0,220.879908,145.652643033,1391.75680886,1313.27192537,24.1713,54.3135834945
 12/26  15:00:00,446.503486455,73.596007801,0.0,0.0,220.879908,145.652643033,1289.28078156,1220.30121273,24.1713,44.8082688305
 12/26  16:00:00,438.620367657,73.587994672,0.0,0.0,220.879908,137.835547516,1179.4906061,1124.55895121,4.83426,50.0973948923
 12/26  17:00:00,436.53112211,73.5324634955,0.0,0.0,220.879908,133.019064,1116.17035778,1071.99229002,4.83426,39.3438077548
 12/26  18:00:00,371.737241612,73.5324634955,0.0,0.0,220.879908,53.238744,1303.98155708,1263.53327432,4.83426,35.6140227599
 12/26  19:00:00,371.761222212,73.5324634955,0.0,0.0,220.879908,53.238744,1378.36145825,1328.83528568,4.83426,44.6919125673
 12/26  20:00:00,371.752236965,73.5324634955,0.0,0.0,220.879908,53.238744,1403.31597755,1389.7859396,4.83426,8.69577794692
 12/26  21:00:00,371.760839025,73.5324634955,0.0,0.0,220.879908,53.238744,1456.7855508,1443.26783026,4.83426,8.68346053882
 12/26  22:00:00,143.194563229,1.52201934771,23.9247680229,0.0,43.513341876,52.539744,23.8808721366,1.69884790652,4.83426,17.34776423
 12/26  23:00:00,137.898614875,1.44954223591,18.633397606,0.0,43.513341876,52.539744,7.10182965572,2.24756965572,4.83426,0.02
 12/26  24:00:00,156.87034972,2.79631636054,34.7558403097,0.0,43.513341876,52.539744,18.6839240192,5.21446240604,4.83426,8.63520161314
 12/27  01:00:00,191.011787846,4.46124930987,67.8130472421,0.0,43.513341876,52.539744,10.0554282408,5.20116824081,4.83426,0.02
 12/27  02:00:00,203.862255611,5.05945604887,79.9647472741,0.0,43.513341876,52.539744,15.2473618434,10.3931018434,4.83426,0.02
 12/27  03:00:00,191.807380153,4.46124930987,68.7221996491,0.0,43.513341876,52.539744,25.3740413343,11.9196079958,4.83426,8.6201733385
 12/27  04:00:00,203.586896097,10.0813721371,74.7585967949,0.0,43.513341876,52.539744,28.637432952,23.783172952,4.83426,0.02
 12/27  05:00:00,191.785743596,8.47878218049,64.30954797,0.0,43.513341876,52.539744,29.7884161881,24.9341561881,4.83426,0.02
 12/27  06:00:00,208.389477366,18.8344616728,70.4362042772,0.0,43.513341876,52.539744,61.8678892177,48.4150424731,4.83426,8.6185867446
 12/27  07:00:00,195.924867837,73.5324634955,0.0,0.0,43.513341876,53.238744,2780.59893979,2775.74467979,4.83426,0.02
 12/27  08:00:00,363.549331577,73.5324634955,0.0,0.0,220.879908,53.238744,2406.53749647,2375.32968284,4.83426,26.3735536319
 12/27  09:00:00,446.530747966,73.5324634955,0.0,0.0,220.879908,145.652643033,1963.3612693,1900.53069103,36.25695,26.5736282742
 12/27  10:00:00,446.486962003,73.5324634955,0.0,0.0,220.879908,145.652643033,1614.13288631,1533.08245501,36.25695,44.7934813056
 12/27  11:00:00,452.471570342,73.5375003695,0.00127707415095,0.0,220.879908,151.653867033,1355.09237758,1261.9008194,48.3426,44.8489581759
 12/27  12:00:00,453.742963201,73.7904664487,0.0,0.0,220.879908,151.653867033,1133.23549729,1030.84680678,48.3426,54.0460905135
 12/27  13:00:00,453.47243235,74.6052099707,0.0,0.0,220.879908,151.653867033,1060.86767631,958.318178488,48.3426,54.2068978259
 12/27  14:00:00,448.003588541,75.1139617165,0.0,0.0,220.879908,145.652643033,1057.46432774,978.983560965,24.1713,54.3094667728
 12/27  15:00:00,448.146165928,75.2736781576,0.0,0.0,220.879908,145.652643033,1040.89184263,971.910211827,24.1713,44.8103308032
 12/27  16:00:00,439.846567835,74.7537241703,0.0,0.0,220.879908,137.835547516,1003.41192973,953.683439002,4.83426,44.8942307304
 12/27  17:00:00,436.61985687,73.5960072104,0.0,0.0,220.879908,133.019064,900.634115338,851.278932718,4.83426,44.5209226198
 12/27  18:00:00,371.709323511,73.5324634955,0.0,0.0,220.879908,53.238744,1014.93731529,974.485750669,4.83426,35.6173046254
 12/27  19:00:00,371.723685492,73.5324634955,0.0,0.0,220.879908,53.238744,1072.55413405,1023.02653001,4.83426,44.6933440427
 12/27  20:00:00,372.130812226,73.5324634955,0.0,0.0,220.879908,53.238744,1053.04009339,1039.51004979,4.83426,8.69578359278
 12/27  21:00:00,372.106670606,73.5324634955,0.0,0.0,220.879908,53.238744,1071.22818021,1057.71062615,4.83426,8.68329405644
 12/27  22:00:00,117.646058535,0.0,0.0,0.0,43.513341876,52.539744,13.5185460911,0.0,4.83426,8.68428609109
 12/27  23:00:00,117.426289442,0.0,0.0,0.0,43.513341876,52.539744,13.4803397214,0.0,4.83426,8.64607972143
 12/27  24:00:00,152.3230372,1.6307350154,31.6024863897,0.0,43.513341876,52.539744,5.17176626708,0.31750626708,4.83426,0.02
 12/28  01:00:00,141.154772321,1.26834945642,21.967194595,0.0,43.513341876,52.539744,13.7083146182,0.253888714584,4.83426,8.62016590362
 12/28  02:00:00,146.241414288,1.6307350154,26.5937879534,0.0,43.513341876,52.539744,5.27950323825,0.425243238252,4.83426,0.02
 12/28  03:00:00,141.282215851,1.44954223591,21.9051726426,0.0,43.513341876,52.539744,5.3473832633,0.493123263296,4.83426,0.02
 12/28  04:00:00,145.616704615,1.81192779489,25.7839948271,0.0,43.513341876,52.539744,14.3461016553,0.891714070589,4.83426,8.62012758473
 12/28  05:00:00,161.750879561,2.68726694924,40.333365729,0.0,43.513341876,52.539744,5.96123926353,1.10697926353,4.83426,0.02
 12/28  06:00:00,205.172602868,4.59381016286,81.2951546969,0.0,43.513341876,52.539744,6.93023528576,2.07597528576,4.83426,0.02
 12/28  07:00:00,194.881029012,73.5324634955,0.0,0.0,43.513341876,53.238744,1812.56231028,1799.10796412,4.83426,8.62008616908
 12/28  08:00:00,363.076791272,73.5324634955,0.0,0.0,220.879908,53.238744,1595.41500407,1572.99014038,4.83426,17.5906036876
 12/28  09:00:00,446.425641782,73.5324634955,0.00303679636219,0.0,220.879908,145.652643033,1273.68727382,1202.00284119,36.25695,35.4274826346
 12/28  10:00:00,446.480452071,73.5734098645,0.00232995809153,0.0,220.879908,145.652643033,1104.47702276,1023.42466725,36.25695,44.7954055078
 12/28  11:00:00,452.37879349,73.9838579263,0.00148708310323,0.0,220.879908,151.653867033,1013.43088902,920.235571441,48.3426,44.852717581
 12/28  12:00:00,454.097286001,75.2655108505,0.0,0.0,220.879908,151.653867033,859.198944998,756.813078236,48.3426,54.0432667625
 12/28  13:00:00,454.040581238,76.5376921976,0.0,0.0,220.879908,151.653867033,746.932603466,644.3845232,48.3426,54.2054802664
 12/28  14:00:00,448.922885322,77.3079555836,0.0,0.0,220.879908,145.652643033,790.179596084,711.700110285,24.1713,54.3081857993
 12/28  15:00:00,449.424567545,77.6878491802,0.0,0.0,220.879908,145.652643033,823.566281076,754.581778535,24.1713,44.8132025409
 12/28  16:00:00,441.003610922,76.9513742548,0.0,0.0,220.879908,137.835547516,807.755076669,758.018485839,4.83426,44.9023308307
 12/28  17:00:00,436.26646149,74.2014713908,0.0,0.0,220.879908,133.019064,725.086790751,684.631667831,4.83426,35.6208629203
 12/28  18:00:00,370.77993745,73.5388900724,0.0,0.0,220.879908,53.238744,822.7002869,773.344609364,4.83426,44.5214175361
 12/28  19:00:00,370.780446758,73.5324634955,0.0,0.0,220.879908,53.238744,819.31339979,778.71773564,4.83426,35.7614041504
 12/28  20:00:00,371.524663571,73.5324634955,0.0,0.0,220.879908,53.238744,874.239695329,852.033954628,4.83426,17.3714807008
 12/28  21:00:00,371.799800717,73.5324634955,0.0,0.0,220.879908,53.238744,902.029127614,888.510543942,4.83426,8.68432367129
 12/28  22:00:00,117.719823845,0.0,0.0,0.0,43.513341876,52.539744,13.5185930177,0.0,4.83426,8.68433301771
 12/28  23:00:00,117.507354123,0.0,0.0,0.0,43.513341876,52.539744,13.4807100288,0.0,4.83426,8.64645002876
 12/28  24:00:00,118.577263594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  01:00:00,117.562324565,0.0,0.0,0.0,43.513341876,52.539744,13.4543203013,0.0,4.83426,8.62006030125
 12/29  02:00:00,117.560930873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  03:00:00,117.554967783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  04:00:00,117.54877673,0.0,0.0,0.0,43.513341876,52.539744,13.454294683,0.0,4.83426,8.62003468297
 12/29  05:00:00,119.666193259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  06:00:00,143.751104618,1.08715667693,22.9522180198,0.0,43.513341876,52.539744,5.03248711963,0.17822711963,4.83426,0.02
 12/29  07:00:00,195.286685065,73.5324634955,0.0,0.0,43.513341876,53.238744,1559.82542616,1546.37116011,4.83426,8.62000604555
 12/29  08:00:00,363.036864134,73.5324634955,0.0,0.0,220.879908,53.238744,1380.12305534,1357.69482303,4.83426,17.5939723126
 12/29  09:00:00,446.443486805,73.5335461952,0.00181178053639,0.0,220.879908,145.652643033,1179.58175271,1107.8923032,36.25695,35.4324995035
 12/29  10:00:00,446.609418628,73.6388026724,0.00219215451292,0.0,220.879908,145.652643033,1129.8147559,1048.75986796,36.25695,44.7979379376
 12/29  11:00:00,453.098123774,74.1167445377,0.00145396157248,0.0,220.879908,151.653867033,1129.30397135,1036.09979987,48.3426,44.861571487
 12/29  12:00:00,455.144171562,75.1585393933,0.0,0.0,220.879908,151.653867033,1104.03323115,1001.64275963,48.3426,54.0478715206
 12/29  13:00:00,455.049059413,76.0680403498,0.0,0.0,220.879908,151.653867033,1103.12109754,1000.56760645,48.3426,54.2108910903
 12/29  14:00:00,449.548383599,76.5358068504,0.0,0.0,220.879908,145.652643033,1108.59917625,1030.11354947,24.1713,54.3143267767
 12/29  15:00:00,449.786319781,76.7792703528,0.0,0.0,220.879908,145.652643033,1064.12761602,995.139229579,24.1713,44.8170864418
 12/29  16:00:00,441.43839427,76.3068209871,0.0,0.0,220.879908,137.835547516,968.464697269,918.727356951,4.83426,44.9030803175
 12/29  17:00:00,437.110364682,74.1608916983,0.0,0.0,220.879908,133.019064,823.791275713,783.332441944,4.83426,35.6245737692
 12/29  18:00:00,371.423837114,73.5358926366,0.0,0.0,220.879908,53.238744,899.345672649,849.988076294,4.83426,44.523336355
 12/29  19:00:00,371.433586763,73.5324634955,0.0,0.0,220.879908,53.238744,912.951709902,864.361204122,4.83426,43.7562457801
 12/29  20:00:00,371.702324212,73.5324634955,0.0,0.0,220.879908,53.238744,939.622473802,925.177521426,4.83426,9.61069237565
 12/29  21:00:00,371.719675676,73.5324634955,0.0,0.0,220.879908,53.238744,976.193110783,962.67412041,4.83426,8.68473037366
 12/29  22:00:00,117.381514293,0.0,0.0,0.0,43.513341876,52.539744,13.5190634247,0.0,4.83426,8.6848034247
 12/29  23:00:00,117.459064322,0.0,0.0,0.0,43.513341876,52.539744,13.4810610391,0.0,4.83426,8.64680103908
 12/29  24:00:00,118.545883227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  01:00:00,117.521738132,0.0,0.0,0.0,43.513341876,52.539744,13.4469526751,0.0,4.83426,8.61269267514
 12/30  02:00:00,117.532784616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  03:00:00,141.794776102,1.08715667693,22.7864942176,0.0,43.513341876,52.539744,5.03535474045,0.18109474045,4.83426,0.02
 12/30  04:00:00,150.812686401,1.6307350154,31.0843599215,0.0,43.513341876,52.539744,5.15749327657,0.303233276567,4.83426,0.02
 12/30  05:00:00,145.296654944,1.44954223591,25.4176689992,0.0,43.513341876,52.539744,5.11739740984,0.263137409843,4.83426,0.02
 12/30  06:00:00,150.028708621,1.81192779489,29.7161578676,0.0,43.513341876,52.539744,13.8496163932,0.402731066248,4.83426,8.61262532693
 12/30  07:00:00,179.76240187,3.19121695291,57.5563011427,0.0,43.513341876,52.539744,5.41393724087,0.559677240865,4.83426,0.02
 12/30  08:00:00,180.797391798,3.43869015889,67.3998562749,0.0,43.513341876,52.539744,5.47927080741,0.625010807406,4.83426,0.02
 12/30  09:00:00,184.117148299,3.84638460256,79.130365368,0.0,43.513341876,52.539744,5.51655552127,0.662295521266,4.83426,0.02
 12/30  10:00:00,200.117956073,4.13679086526,94.6306972234,0.0,43.513341876,52.539744,5.58503219781,0.730772197806,4.83426,0.02
 12/30  11:00:00,187.923205683,3.36734431067,83.4241579891,0.0,43.513341876,52.539744,22.8259717513,0.550140301956,4.83426,17.4415714493
 12/30  12:00:00,138.151007362,1.27630477632,35.5372119055,0.0,43.513341876,52.539744,13.6827619398,0.189793720608,4.83426,8.65870821918
 12/30  13:00:00,131.5186938,1.03552592681,30.2403440787,0.0,43.513341876,52.539744,13.6925246243,0.199698528907,4.83426,8.65856609538
 12/30  14:00:00,118.530929029,0.724771117956,17.65931878,0.0,43.513341876,52.539744,13.5838432832,0.0982741571086,4.83426,8.6513091261
 12/30  15:00:00,99.9036094466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  16:00:00,122.522877945,0.905963897445,21.4089983959,0.0,43.513341876,52.539744,13.6443903799,0.158950392293,4.83426,8.65117998766
 12/30  17:00:00,119.650671806,0.724771117956,16.0071550796,0.0,43.513341876,52.539744,5.0485393534,0.194279353396,4.83426,0.02
 12/30  18:00:00,146.555203372,1.44954223591,27.037838046,0.0,43.513341876,52.539744,13.7939217138,0.346898612334,4.83426,8.61276310152
 12/30  19:00:00,149.345502481,1.66771491593,29.5291199558,0.0,43.513341876,52.539744,5.36389965435,0.509639654352,4.83426,0.02
 12/30  20:00:00,229.632077936,5.28928075486,104.575380085,0.0,43.513341876,52.539744,6.70338180931,1.84912180931,4.83426,0.02
 12/30  21:00:00,205.829097559,4.23142460388,82.3069067133,0.0,43.513341876,52.539744,7.68239602415,2.82813602415,4.83426,0.02
 12/30  22:00:00,223.114179183,7.80023879899,95.9865884486,0.0,43.513341876,52.539744,42.4739761875,11.1672002242,4.83426,26.4725159633
 12/30  23:00:00,208.14850015,17.504238619,72.0181139774,0.0,43.513341876,52.539744,29.2766349408,15.8296229536,4.83426,8.61275198712
 12/30  24:00:00,224.501869923,17.7251087552,86.8959882443,0.0,43.513341876,52.539744,32.705403976,27.851143976,4.83426,0.02
 12/31  01:00:00,203.776078754,19.6804022572,65.540587854,0.0,43.513341876,52.539744,39.0690563285,34.2147963285,4.83426,0.02
 12/31  02:00:00,216.389211864,18.1634287993,79.4143951993,0.0,43.513341876,52.539744,50.2165384764,45.3622784764,4.83426,0.02
 12/31  03:00:00,218.655593247,38.6238510224,61.5201662996,0.0,43.513341876,52.539744,61.2743775854,56.4201175854,4.83426,0.02
 12/31  04:00:00,232.628886633,37.8874826534,75.9598495256,0.0,43.513341876,52.539744,85.5917927981,72.1464192408,4.83426,8.61111355725
 12/31  05:00:00,205.175333066,27.2823544209,58.9615657845,0.0,43.513341876,52.539744,86.5580297249,81.7037697249,4.83426,0.02
 12/31  06:00:00,229.196160481,36.658456084,73.359071974,0.0,43.513341876,52.539744,108.376398713,103.522138713,4.83426,0.02
 12/31  07:00:00,211.543396874,36.0322945612,56.5827169461,0.0,43.513341876,52.539744,115.132233169,110.277973169,4.83426,0.02
 12/31  08:00:00,209.444732908,27.4142551496,71.9406828779,0.0,43.513341876,52.539744,105.505632251,100.651372251,4.83426,0.02
 12/31  09:00:00,174.694876244,15.6628693866,58.1685530861,0.0,43.513341876,52.539744,82.739997608,69.2855023692,4.83426,8.62023523874
 12/31  10:00:00,193.29330731,12.7031926669,79.3577131849,0.0,43.513341876,52.539744,66.7131242731,61.8588642731,4.83426,0.02
 12/31  11:00:00,179.206259133,7.19698936872,70.9933808347,0.0,43.513341876,52.539744,62.3453696533,40.0673475639,4.83426,17.4437620895
 12/31  12:00:00,212.57863878,10.2318886962,100.00097371,0.0,43.513341876,52.539744,50.6843366502,37.1911393857,4.83426,8.65893726447
 12/31  13:00:00,193.609938892,4.23142460388,88.2520260369,0.0,43.513341876,52.539744,25.3511077408,20.4968477408,4.83426,0.02
 12/31  14:00:00,224.694478971,5.28928075486,117.772744601,0.0,43.513341876,52.539744,31.3824990033,17.8893645945,4.83426,8.65887440882
 12/31  15:00:00,126.033899174,1.26834945642,24.4620781418,0.0,43.513341876,52.539744,15.8093086026,2.32376402577,4.83426,8.65128457681
 12/31  16:00:00,126.208585398,1.26834945642,24.604112559,0.0,43.513341876,52.539744,15.0184950802,1.53292974927,4.83426,8.65130533096
 12/31  17:00:00,125.107667856,1.08715667693,20.9229393874,0.0,43.513341876,52.539744,5.97983060321,1.12557060321,4.83426,0.02
 12/31  18:00:00,139.401585535,1.08715667693,20.279197601,0.0,43.513341876,52.539744,6.01207472118,1.15781472118,4.83426,0.02
 12/31  19:00:00,145.63146992,1.44954223591,26.0485060293,0.0,43.513341876,52.539744,6.41656946954,1.56230946954,4.83426,0.02
 12/31  20:00:00,145.603244674,1.44954223591,25.5769076145,0.0,43.513341876,52.539744,15.3130942363,1.86615238214,4.83426,8.61268185415
 12/31  21:00:00,139.246648689,1.08715667693,19.6740511525,0.0,43.513341876,52.539744,6.31626855536,1.46200855536,4.83426,0.02
 12/31  22:00:00,188.918229386,3.45934577656,66.4872438444,0.0,43.513341876,52.539744,38.285172103,6.97855434913,4.83426,26.4723577538
 12/31  23:00:00,219.075405868,4.90424075353,95.1657281649,0.0,43.513341876,52.539744,16.2149513638,11.3606913638,4.83426,0.02
 12/31  24:00:00,191.773229202,3.4033931589,68.890578928,0.0,43.513341876,52.539744,13.3114287985,8.45716879851,4.83426,0.02
